Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,177.5,19.0,1.45,11.0,39.0,98.29,37.63
2016,2,1,8,0,355.0,38.0,1.6,12.0,78.0,206.67,158.15
2016,2,1,8,15,454.5,48.0,1.75,12.5,127.0,284.59,228.58
2016,2,1,8,30,554.0,58.0,1.9,13.0,176.0,372.65,304.69
2016,2,1,8,45,277.0,62.5,2.1,14.0,121.5,243.92,202.12
2016,2,1,9,0,0.0,67.0,2.3,15.0,67.0,51.94,38.67
2016,2,1,9,15,7.0,105.5,2.6,15.5,108.5,91.14,72.01
2016,2,1,9,30,14.0,144.0,2.9,16.0,150.0,132.4,106.33
2016,2,1,9,45,25.5,166.5,3.25,17.0,178.0,161.89,130.3
2016,2,1,10,0,37.0,189.0,3.6,18.0,206.0,208.68,167.92
2016,2,1,10,15,66.0,215.5,3.9,18.5,249.5,261.58,210.64
2016,2,1,10,30,95.0,242.0,4.2,19.0,293.0,316.78,254.49
2016,2,1,10,45,264.0,237.0,4.5,19.5,390.0,504.4,404.4
2016,2,1,11,0,433.0,232.0,4.8,20.0,487.0,683.44,541.74
2016,2,1,11,15,673.0,162.5,5.05,20.0,577.5,858.99,674.32
2016,2,1,11,30,913.0,93.0,5.3,20.0,668.0,1009.25,781.14
2016,2,1,11,45,914.5,96.0,5.55,20.5,685.0,1029.98,794.17
2016,2,1,12,0,916.0,99.0,5.8,21.0,702.0,1047.35,805.77
2016,2,1,12,15,918.5,99.5,5.95,21.0,710.5,1059.42,814.68
2016,2,1,12,30,921.0,100.0,6.1,21.0,719.0,1068.04,821.39
2016,2,1,12,45,919.5,100.5,6.35,21.5,719.0,1069.07,822.04
2016,2,1,13,0,918.0,101.0,6.6,22.0,719.0,1066.58,820.37
2016,2,1,13,15,915.0,100.5,6.75,22.0,710.5,1057.9,815.48
2016,2,1,13,30,912.0,100.0,6.9,22.0,702.0,1045.79,808.32
2016,2,1,13,45,904.0,100.0,7.05,22.0,684.0,1025.93,795.76
2016,2,1,14,0,896.0,100.0,7.2,22.0,666.0,1015.38,789.94
2016,2,1,14,15,886.0,98.5,7.2,22.0,640.5,985.26,769.36
2016,2,1,14,30,876.0,97.0,7.2,22.0,615.0,952.34,746.86
2016,2,1,14,45,857.5,96.5,7.2,22.0,581.5,910.33,717.66
2016,2,1,15,0,839.0,96.0,7.2,22.0,548.0,866.39,686.88
2016,2,1,15,15,819.0,93.0,6.9,21.5,508.0,816.73,651.82
2016,2,1,15,30,799.0,90.0,6.6,21.0,468.0,765.87,615.51
2016,2,1,15,45,760.5,89.0,6.3,21.0,421.5,706.48,571.09
2016,2,1,16,0,722.0,88.0,6.0,21.0,375.0,644.05,523.24
2016,2,1,16,15,681.5,82.5,5.45,20.5,326.0,576.5,469.82
2016,2,1,16,30,641.0,77.0,4.9,20.0,277.0,511.03,416.77
2016,2,1,16,45,574.0,70.5,4.4,19.5,226.0,431.76,351.38
2016,2,1,17,0,507.0,64.0,3.9,19.0,175.0,357.89,288.84
2016,2,1,17,15,413.5,53.0,3.75,18.5,127.5,273.34,216.62
2016,2,1,17,30,320.0,42.0,3.6,18.0,80.0,198.2,150.3
2016,2,1,17,45,160.0,21.0,3.45,17.5,40.0,94.27,48.6
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,238.0,17.0,3.15,8.0,44.0,116.82,52.18
2016,2,2,8,0,476.0,34.0,3.5,9.0,88.0,251.07,195.4
2016,2,2,8,15,573.0,41.5,3.75,10.0,140.5,327.03,266.4
2016,2,2,8,30,670.0,49.0,4.0,11.0,193.0,417.49,346.12
2016,2,2,8,45,725.0,54.5,4.3,12.0,246.5,491.14,409.97
2016,2,2,9,0,780.0,60.0,4.6,13.0,300.0,568.82,474.61
2016,2,2,9,15,816.0,63.5,4.95,13.5,351.5,635.3,529.26
2016,2,2,9,30,852.0,67.0,5.3,14.0,403.0,703.11,582.68
2016,2,2,9,45,874.5,70.5,5.7,14.5,450.0,761.75,626.79
2016,2,2,10,0,897.0,74.0,6.1,15.0,497.0,811.87,663.75
2016,2,2,10,15,914.5,76.5,6.05,15.5,538.0,863.01,699.08
2016,2,2,10,30,932.0,79.0,6.0,16.0,579.0,912.63,732.61
2016,2,2,10,45,942.0,81.0,5.95,16.5,613.0,953.11,758.89
2016,2,2,11,0,952.0,83.0,5.9,17.0,647.0,991.05,783.04
2016,2,2,11,15,960.5,84.5,5.85,17.0,673.5,1024.21,805.09
2016,2,2,11,30,969.0,86.0,5.8,17.0,700.0,1054.35,824.94
2016,2,2,11,45,972.0,88.0,5.8,17.5,717.5,1076.45,837.87
2016,2,2,12,0,975.0,90.0,5.8,18.0,735.0,1095.03,848.42
2016,2,2,12,15,977.5,90.0,5.7,18.0,744.0,1107.14,855.43
2016,2,2,12,30,980.0,90.0,5.6,18.0,753.0,1115.57,860.04
2016,2,2,12,45,979.5,90.0,5.55,18.0,753.0,1117.21,860.57
2016,2,2,13,0,979.0,90.0,5.5,18.0,753.0,1115.08,858.73
2016,2,2,13,15,976.0,90.0,5.4,18.0,744.0,1106.68,852.32
2016,2,2,13,30,973.0,90.0,5.3,18.0,735.0,1094.6,843.59
2016,2,2,13,45,967.5,89.0,5.25,18.0,717.5,1075.26,830.48
2016,2,2,14,0,962.0,88.0,5.2,18.0,700.0,1052.49,815.15
2016,2,2,14,15,953.0,86.5,5.05,18.0,673.5,1022.49,794.05
2016,2,2,14,30,944.0,85.0,4.9,18.0,647.0,989.48,770.97
2016,2,2,14,45,932.0,83.0,4.8,18.0,613.5,950.38,744.0
2016,2,2,15,0,920.0,81.0,4.7,18.0,580.0,908.85,715.27
2016,2,2,15,15,902.5,79.0,4.35,17.5,539.5,860.55,681.03
2016,2,2,15,30,885.0,77.0,4.0,17.0,499.0,818.84,652.15
2016,2,2,15,45,861.0,74.0,3.7,17.0,452.5,760.85,609.96
2016,2,2,16,0,837.0,71.0,3.4,17.0,406.0,702.4,566.93
2016,2,2,16,15,801.0,67.0,2.95,16.0,355.0,634.65,516.17
2016,2,2,16,30,765.0,63.0,2.5,15.0,304.0,568.24,463.96
2016,2,2,16,45,708.0,57.5,2.1,14.0,250.5,489.89,400.57
2016,2,2,17,0,651.0,52.0,1.7,13.0,197.0,415.71,338.1
2016,2,2,17,15,556.0,44.0,1.7,12.0,145.0,330.19,265.26
2016,2,2,17,30,461.0,36.0,1.7,11.0,93.0,250.65,194.32
2016,2,2,17,45,278.5,23.5,1.75,10.5,53.0,142.37,83.08
2016,2,2,18,0,96.0,11.0,1.8,10.0,13.0,37.18,0.0
2016,2,2,18,15,48.0,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,251.0,16.5,4.85,2.5,45.5,120.39,60.77
2016,2,3,8,0,502.0,33.0,5.2,3.0,91.0,254.57,203.48
2016,2,3,8,15,593.5,40.5,5.35,3.5,144.0,334.31,280.21
2016,2,3,8,30,685.0,48.0,5.5,4.0,197.0,422.79,361.7
2016,2,3,8,45,745.0,52.0,5.65,4.5,251.5,498.25,430.04
2016,2,3,9,0,805.0,56.0,5.8,5.0,306.0,578.14,499.67
2016,2,3,9,15,838.5,59.5,5.7,5.5,357.5,644.0,554.69
2016,2,3,9,30,872.0,63.0,5.6,6.0,409.0,704.55,602.4
2016,2,3,9,45,896.0,65.5,5.55,6.5,456.5,763.18,646.15
2016,2,3,10,0,920.0,68.0,5.5,7.0,504.0,821.42,688.5
2016,2,3,10,15,936.0,70.0,5.45,7.5,545.0,871.65,723.74
2016,2,3,10,30,952.0,72.0,5.4,8.0,586.0,920.19,757.08
2016,2,3,10,45,962.5,73.5,5.4,8.5,620.0,961.21,784.59
2016,2,3,11,0,973.0,75.0,5.4,9.0,654.0,999.66,809.93
2016,2,3,11,15,980.0,76.0,5.35,9.5,680.0,1031.38,829.75
2016,2,3,11,30,987.0,77.0,5.3,10.0,706.0,1059.94,847.16
2016,2,3,11,45,988.5,79.5,5.3,10.5,723.5,1081.57,859.99
2016,2,3,12,0,990.0,82.0,5.3,11.0,741.0,1099.57,870.33
2016,2,3,12,15,992.0,82.5,5.2,11.0,750.0,1111.96,877.53
2016,2,3,12,30,994.0,83.0,5.1,11.0,759.0,1120.6,882.24
2016,2,3,12,45,992.5,83.5,5.1,11.5,759.0,1121.88,881.27
2016,2,3,13,0,991.0,84.0,5.1,12.0,759.0,1119.35,877.88
2016,2,3,13,15,988.5,83.5,5.05,12.0,750.0,1110.81,871.68
2016,2,3,13,30,986.0,83.0,5.0,12.0,741.0,1098.54,863.1
2016,2,3,13,45,980.0,82.5,4.95,12.0,723.5,1079.13,849.67
2016,2,3,14,0,974.0,82.0,4.9,12.0,706.0,1056.26,833.99
2016,2,3,14,15,966.5,81.0,4.85,12.0,680.0,1028.02,814.61
2016,2,3,14,30,959.0,80.0,4.8,12.0,654.0,996.67,793.09
2016,2,3,14,45,945.5,79.0,4.8,12.0,620.5,956.98,765.94
2016,2,3,15,0,932.0,78.0,4.8,12.0,587.0,914.91,736.91
2016,2,3,15,15,916.0,76.0,4.7,12.0,546.5,867.43,702.93
2016,2,3,15,30,900.0,74.0,4.6,12.0,506.0,818.27,667.42
2016,2,3,15,45,875.5,71.5,4.5,12.0,459.5,768.01,630.68
2016,2,3,16,0,851.0,69.0,4.4,12.0,413.0,709.22,586.81
2016,2,3,16,15,817.0,65.0,3.95,11.0,362.0,642.22,535.12
2016,2,3,16,30,783.0,61.0,3.5,10.0,311.0,576.36,482.23
2016,2,3,16,45,730.5,56.0,3.05,9.5,257.5,500.33,418.34
2016,2,3,17,0,678.0,51.0,2.6,9.0,204.0,427.99,355.24
2016,2,3,17,15,590.5,43.0,2.45,8.0,151.5,340.56,278.84
2016,2,3,17,30,503.0,35.0,2.3,7.0,99.0,266.05,210.21
2016,2,3,17,45,333.5,23.0,2.2,6.0,57.0,161.68,101.63
2016,2,3,18,0,164.0,11.0,2.1,5.0,15.0,57.15,0.0
2016,2,3,18,15,82.0,5.5,2.15,5.0,7.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,262.5,16.0,1.2,2.0,47.5,121.68,66.24
2016,2,4,8,0,525.0,32.0,1.3,3.0,95.0,262.0,207.58
2016,2,4,8,15,613.0,39.5,1.3,4.0,148.0,340.97,280.53
2016,2,4,8,30,701.0,47.0,1.3,5.0,201.0,428.5,357.08
2016,2,4,8,45,752.5,52.5,1.35,6.0,255.5,501.53,418.94
2016,2,4,9,0,804.0,58.0,1.4,7.0,310.0,578.3,480.77
2016,2,4,9,15,837.5,61.5,1.45,7.5,362.0,644.2,532.33
2016,2,4,9,30,871.0,65.0,1.5,8.0,414.0,711.21,582.01
2016,2,4,9,45,894.0,68.0,1.6,9.0,461.0,763.31,617.2
2016,2,4,10,0,917.0,71.0,1.7,10.0,508.0,821.33,655.91
2016,2,4,10,15,933.0,73.0,1.8,10.0,549.5,871.5,690.55
2016,2,4,10,30,949.0,75.0,1.9,10.0,591.0,919.98,723.72
2016,2,4,10,45,961.0,76.5,2.0,10.5,625.5,962.3,750.97
2016,2,4,11,0,973.0,78.0,2.1,11.0,660.0,1002.14,776.34
2016,2,4,11,15,981.0,79.0,2.1,11.0,686.5,1034.86,796.89
2016,2,4,11,30,989.0,80.0,2.1,11.0,713.0,1064.46,815.36
2016,2,4,11,45,984.5,85.0,2.15,11.5,729.5,1083.21,825.84
2016,2,4,12,0,980.0,90.0,2.2,12.0,746.0,1098.1,833.98
2016,2,4,12,15,983.0,90.5,2.15,12.0,755.5,1111.44,841.39
2016,2,4,12,30,986.0,91.0,2.1,12.0,765.0,1121.07,846.5
2016,2,4,12,45,989.0,89.5,2.1,12.5,766.0,1124.58,847.0
2016,2,4,13,0,992.0,88.0,2.1,13.0,767.0,1124.28,845.27
2016,2,4,13,15,989.5,87.5,2.0,13.0,758.5,1115.76,838.44
2016,2,4,13,30,987.0,87.0,1.9,13.0,750.0,1103.49,829.43
2016,2,4,13,45,984.0,85.5,1.85,13.0,733.0,1085.86,817.91
2016,2,4,14,0,981.0,84.0,1.8,13.0,716.0,1064.65,804.25
2016,2,4,14,15,973.0,83.0,1.75,13.0,689.5,1035.79,785.67
2016,2,4,14,30,965.0,82.0,1.7,13.0,663.0,1003.81,765.15
2016,2,4,14,45,943.5,83.5,1.65,13.0,627.5,959.72,736.44
2016,2,4,15,0,922.0,85.0,1.6,13.0,592.0,913.68,706.32
2016,2,4,15,15,905.0,82.5,1.45,12.5,551.0,874.02,680.31
2016,2,4,15,30,888.0,80.0,1.3,12.0,510.0,823.07,645.98
2016,2,4,15,45,864.5,77.0,1.2,12.0,463.5,765.26,605.87
2016,2,4,16,0,841.0,74.0,1.1,12.0,417.0,706.92,564.73
2016,2,4,16,15,806.0,69.5,1.0,11.5,365.5,639.02,515.14
2016,2,4,16,30,771.0,65.0,0.9,11.0,314.0,572.36,464.16
2016,2,4,16,45,718.0,59.5,0.85,10.5,260.0,495.98,403.95
2016,2,4,17,0,665.0,54.0,0.8,10.0,206.0,423.31,343.99
2016,2,4,17,15,577.0,46.0,0.9,9.0,153.5,340.32,274.32
2016,2,4,17,30,489.0,38.0,1.0,8.0,101.0,262.48,205.45
2016,2,4,17,45,323.5,25.0,1.15,7.0,58.5,160.36,104.18
2016,2,4,18,0,158.0,12.0,1.3,6.0,16.0,55.91,0.0
2016,2,4,18,15,79.0,6.0,1.3,5.5,8.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,225.5,18.5,2.25,3.0,46.0,113.81,65.61
2016,2,5,8,0,451.0,37.0,2.6,4.0,92.0,240.42,191.38
2016,2,5,8,15,541.5,45.5,2.6,4.5,143.5,317.01,262.85
2016,2,5,8,30,632.0,54.0,2.6,5.0,195.0,402.83,339.6
2016,2,5,8,45,682.5,61.0,2.65,6.0,247.5,473.28,400.6
2016,2,5,9,0,733.0,68.0,2.7,7.0,300.0,544.31,459.47
2016,2,5,9,15,769.0,72.5,3.15,8.0,351.0,609.96,512.96
2016,2,5,9,30,805.0,77.0,3.6,9.0,402.0,677.03,565.81
2016,2,5,9,45,827.0,81.5,4.05,10.0,448.0,734.7,608.18
2016,2,5,10,0,849.0,86.0,4.5,11.0,494.0,791.88,650.13
2016,2,5,10,15,867.0,88.5,4.45,11.5,534.5,842.67,684.81
2016,2,5,10,30,885.0,91.0,4.4,12.0,575.0,892.02,717.74
2016,2,5,10,45,896.0,93.5,4.4,12.5,608.5,933.4,744.68
2016,2,5,11,0,907.0,96.0,4.4,13.0,642.0,972.36,769.62
2016,2,5,11,15,916.0,97.5,4.35,13.0,668.5,993.9,782.97
2016,2,5,11,30,925.0,99.0,4.3,13.0,695.0,1023.69,802.3
2016,2,5,11,45,757.5,158.0,4.25,13.5,654.5,961.96,755.53
2016,2,5,12,0,590.0,217.0,4.2,14.0,614.0,859.01,679.12
2016,2,5,12,15,763.0,160.5,4.15,14.0,681.0,989.62,773.29
2016,2,5,12,30,936.0,104.0,4.1,14.0,748.0,1084.33,837.61
2016,2,5,12,45,764.5,164.0,4.05,14.0,690.0,1001.94,779.09
2016,2,5,13,0,593.0,224.0,4.0,14.0,632.0,880.59,692.65
2016,2,5,13,15,761.5,164.0,3.95,14.0,681.5,993.12,774.26
2016,2,5,13,30,930.0,104.0,3.9,14.0,731.0,1065.21,823.61
2016,2,5,13,45,923.5,103.0,3.9,14.5,713.5,1045.49,808.48
2016,2,5,14,0,917.0,102.0,3.9,15.0,696.0,1022.51,792.06
2016,2,5,14,15,908.5,101.0,3.85,14.5,671.0,1006.47,783.22
2016,2,5,14,30,900.0,100.0,3.8,14.0,646.0,974.96,763.51
2016,2,5,14,45,875.5,102.0,3.75,14.0,610.5,929.69,732.63
2016,2,5,15,0,851.0,104.0,3.7,14.0,575.0,882.61,700.33
2016,2,5,15,15,832.5,101.0,3.55,13.5,534.5,833.67,667.04
2016,2,5,15,30,814.0,98.0,3.4,13.0,494.0,783.32,632.28
2016,2,5,15,45,786.5,94.0,3.3,13.0,448.0,728.48,592.7
2016,2,5,16,0,759.0,90.0,3.2,13.0,402.0,669.19,548.47
2016,2,5,16,15,721.5,84.5,2.75,12.0,352.0,601.93,496.48
2016,2,5,16,30,684.0,79.0,2.3,11.0,302.0,536.4,444.22
2016,2,5,16,45,626.0,72.0,1.9,10.5,249.5,459.68,380.66
2016,2,5,17,0,568.0,65.0,1.5,10.0,197.0,387.52,318.85
2016,2,5,17,15,479.5,54.5,1.5,9.0,146.5,302.85,246.58
2016,2,5,17,30,391.0,44.0,1.5,8.0,96.0,227.06,179.23
2016,2,5,17,45,195.5,30.0,1.5,7.5,56.0,119.61,79.85
2016,2,5,18,0,0.0,16.0,1.5,7.0,16.0,12.59,0.0
2016,2,5,18,15,0.0,8.0,1.5,6.5,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,3.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,66.5,5.5,5.4,3.5,6.5,0.0,0.0
2016,2,6,7,30,133.0,11.0,5.5,4.0,13.0,46.04,0.0
2016,2,6,7,45,304.0,23.5,5.65,4.5,54.5,145.83,89.03
2016,2,6,8,0,475.0,36.0,5.8,5.0,96.0,247.81,197.97
2016,2,6,8,15,565.5,44.5,6.2,5.5,148.5,325.44,271.63
2016,2,6,8,30,656.0,53.0,6.6,6.0,201.0,408.89,348.5
2016,2,6,8,45,711.5,58.5,7.0,7.0,255.0,482.12,414.17
2016,2,6,9,0,767.0,64.0,7.4,8.0,309.0,559.42,480.97
2016,2,6,9,15,802.5,68.0,7.5,8.5,361.0,625.66,536.9
2016,2,6,9,30,838.0,72.0,7.6,9.0,413.0,693.23,592.03
2016,2,6,9,45,866.5,74.0,7.75,9.5,461.0,754.22,638.79
2016,2,6,10,0,895.0,76.0,7.9,10.0,509.0,807.21,678.35
2016,2,6,10,15,912.0,78.0,7.85,10.5,550.5,857.46,714.58
2016,2,6,10,30,929.0,80.0,7.8,11.0,592.0,906.16,749.04
2016,2,6,10,45,944.0,80.5,7.75,11.5,627.0,949.44,778.87
2016,2,6,11,0,959.0,81.0,7.7,12.0,662.0,990.46,806.68
2016,2,6,11,15,967.0,82.5,7.6,12.0,689.0,1023.52,829.59
2016,2,6,11,30,975.0,84.0,7.5,12.0,716.0,1053.49,850.17
2016,2,6,11,45,979.5,85.0,7.45,12.5,734.0,1076.17,863.98
2016,2,6,12,0,984.0,86.0,7.4,13.0,752.0,1095.33,875.28
2016,2,6,12,15,986.5,86.5,7.25,13.0,761.5,1108.27,883.21
2016,2,6,12,30,989.0,87.0,7.1,13.0,771.0,1117.47,888.57
2016,2,6,12,45,990.0,86.5,7.0,13.0,771.5,1120.17,889.71
2016,2,6,13,0,991.0,86.0,6.9,13.0,772.0,1119.05,888.31
2016,2,6,13,15,989.0,85.5,6.75,13.0,763.5,1111.07,881.83
2016,2,6,13,30,987.0,85.0,6.6,13.0,755.0,1099.33,872.85
2016,2,6,13,45,983.0,84.0,6.45,13.0,738.0,1081.31,859.54
2016,2,6,14,0,979.0,83.0,6.3,13.0,721.0,1059.73,843.84
2016,2,6,14,15,971.5,82.0,6.15,13.0,695.0,1031.37,823.39
2016,2,6,14,30,964.0,81.0,6.0,13.0,669.0,999.87,800.76
2016,2,6,14,45,944.5,82.5,5.85,13.0,634.0,957.58,770.25
2016,2,6,15,0,925.0,84.0,5.7,13.0,599.0,913.21,738.19
2016,2,6,15,15,909.0,81.5,5.45,12.5,558.5,865.33,704.13
2016,2,6,15,30,893.0,79.0,5.2,12.0,518.0,823.86,674.66
2016,2,6,15,45,871.5,75.5,5.0,12.0,471.5,766.76,631.9
2016,2,6,16,0,850.0,72.0,4.8,12.0,425.0,708.99,588.17
2016,2,6,16,15,817.0,68.0,4.2,11.0,373.5,642.61,535.79
2016,2,6,16,30,784.0,64.0,3.6,10.0,322.0,577.28,482.82
2016,2,6,16,45,737.0,58.0,3.05,9.5,268.5,503.22,420.48
2016,2,6,17,0,690.0,52.0,2.5,9.0,215.0,432.41,358.66
2016,2,6,17,15,608.0,44.5,2.25,8.0,162.0,347.56,284.56
2016,2,6,17,30,526.0,37.0,2.0,7.0,109.0,270.42,214.37
2016,2,6,17,45,373.0,25.5,1.8,6.5,64.5,178.58,123.28
2016,2,6,18,0,220.0,14.0,1.6,6.0,20.0,74.97,0.0
2016,2,6,18,15,110.0,7.0,1.55,5.5,10.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,7,7,15,49.0,6.0,2.95,2.0,7.0,0.0,0.0
2016,2,7,7,30,98.0,12.0,3.0,2.0,14.0,36.76,0.0
2016,2,7,7,45,265.5,26.5,3.05,2.5,55.0,135.4,86.53
2016,2,7,8,0,433.0,41.0,3.1,3.0,96.0,234.69,188.29
2016,2,7,8,15,524.0,50.5,3.15,4.0,148.5,311.68,259.58
2016,2,7,8,30,615.0,60.0,3.2,5.0,201.0,397.87,336.33
2016,2,7,8,45,681.0,64.5,3.3,6.0,255.5,473.48,401.91
2016,2,7,9,0,747.0,69.0,3.4,7.0,310.0,551.09,466.63
2016,2,7,9,15,782.5,73.5,3.55,7.5,361.5,617.11,520.48
2016,2,7,9,30,818.0,78.0,3.7,8.0,413.0,684.47,573.65
2016,2,7,9,45,846.5,80.0,3.9,9.0,461.0,744.8,617.29
2016,2,7,10,0,875.0,82.0,4.1,10.0,509.0,805.06,659.61
2016,2,7,10,15,892.0,84.5,4.25,10.5,550.0,856.01,695.49
2016,2,7,10,30,909.0,87.0,4.4,11.0,591.0,895.87,722.83
2016,2,7,10,45,922.5,88.5,4.6,12.0,625.5,938.4,750.98
2016,2,7,11,0,936.0,90.0,4.8,13.0,660.0,978.65,777.17
2016,2,7,11,15,944.0,91.5,4.9,13.5,686.5,1011.16,798.31
2016,2,7,11,30,952.0,93.0,5.0,14.0,713.0,1040.66,817.33
2016,2,7,11,45,953.5,95.5,5.1,15.0,730.0,1061.74,828.83
2016,2,7,12,0,955.0,98.0,5.2,16.0,747.0,1079.28,837.94
2016,2,7,12,15,957.5,98.5,5.2,16.0,756.5,1091.94,846.15
2016,2,7,12,30,960.0,99.0,5.2,16.0,766.0,1100.97,852.03
2016,2,7,12,45,962.5,97.5,5.2,16.5,767.0,1104.03,852.3
2016,2,7,13,0,965.0,96.0,5.2,17.0,768.0,1103.35,850.22
2016,2,7,13,15,962.5,95.5,5.1,17.0,759.0,1095.02,843.8
2016,2,7,13,30,960.0,95.0,5.0,17.0,750.0,1083.03,835.08
2016,2,7,13,45,957.5,92.5,4.95,17.5,733.0,1065.13,821.33
2016,2,7,14,0,955.0,90.0,4.9,18.0,716.0,1043.7,805.37
2016,2,7,14,15,946.5,89.0,4.75,18.0,690.5,1014.89,785.11
2016,2,7,14,30,938.0,88.0,4.6,18.0,665.0,983.05,762.88
2016,2,7,14,45,925.5,86.5,4.45,18.5,631.0,944.19,734.34
2016,2,7,15,0,913.0,85.0,4.3,19.0,597.0,902.94,704.43
2016,2,7,15,15,896.0,82.5,3.95,18.5,556.5,854.61,671.28
2016,2,7,15,30,879.0,80.0,3.6,18.0,516.0,812.81,642.56
2016,2,7,15,45,857.5,76.5,3.25,18.0,469.5,756.25,601.47
2016,2,7,16,0,836.0,73.0,2.9,18.0,423.0,699.04,559.48
2016,2,7,16,15,802.0,69.0,2.65,16.5,372.0,632.63,511.66
2016,2,7,16,30,768.0,65.0,2.4,15.0,321.0,567.36,462.35
2016,2,7,16,45,717.0,59.5,2.2,14.0,267.5,492.37,402.62
2016,2,7,17,0,666.0,54.0,2.0,13.0,214.0,421.0,343.28
2016,2,7,17,15,582.5,46.5,2.0,12.0,161.0,340.24,274.4
2016,2,7,17,30,499.0,39.0,2.0,11.0,108.0,264.73,207.28
2016,2,7,17,45,343.5,27.0,2.0,10.5,64.5,168.96,117.17
2016,2,7,18,0,188.0,15.0,2.0,10.0,21.0,66.11,0.0
2016,2,7,18,15,94.0,7.5,2.0,9.5,10.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,6.5,4.15,3.5,6.5,0.0,0.0
2016,2,8,7,30,0.0,13.0,4.3,4.0,13.0,10.23,0.0
2016,2,8,7,45,126.5,28.5,4.45,5.0,45.5,89.79,58.0
2016,2,8,8,0,253.0,44.0,4.6,6.0,78.0,164.36,130.79
2016,2,8,8,15,298.0,60.5,4.9,6.5,117.5,216.52,179.79
2016,2,8,8,30,343.0,77.0,5.2,7.0,157.0,273.54,231.93
2016,2,8,8,45,365.5,93.5,5.55,8.0,197.0,322.56,275.55
2016,2,8,9,0,388.0,110.0,5.9,9.0,237.0,373.38,319.24
2016,2,8,9,15,514.5,104.0,5.9,9.5,300.0,469.15,400.78
2016,2,8,9,30,641.0,98.0,5.9,10.0,363.0,584.93,496.26
2016,2,8,9,45,583.0,128.0,5.95,10.5,389.5,603.06,508.33
2016,2,8,10,0,525.0,158.0,6.0,11.0,416.0,607.18,509.06
2016,2,8,10,15,557.5,161.5,5.95,11.5,455.0,659.07,548.98
2016,2,8,10,30,590.0,165.0,5.9,12.0,494.0,719.94,594.69
2016,2,8,10,45,567.0,185.0,5.9,12.5,516.0,732.89,601.89
2016,2,8,11,0,544.0,205.0,5.9,13.0,538.0,750.71,612.7
2016,2,8,11,15,765.5,141.0,5.95,13.0,631.0,915.88,738.52
2016,2,8,11,30,987.0,77.0,6.0,13.0,724.0,1054.44,838.67
2016,2,8,11,45,986.5,80.5,6.1,13.5,741.0,1075.49,851.22
2016,2,8,12,0,986.0,84.0,6.2,14.0,758.0,1092.8,861.88
2016,2,8,12,15,988.5,84.5,6.2,14.0,768.0,1105.81,870.55
2016,2,8,12,30,991.0,85.0,6.2,14.0,778.0,1115.06,876.75
2016,2,8,12,45,994.0,83.5,6.25,14.5,779.0,1118.65,877.81
2016,2,8,13,0,997.0,82.0,6.3,15.0,780.0,1118.39,876.37
2016,2,8,13,15,995.0,81.5,6.25,15.0,771.5,1110.38,870.59
2016,2,8,13,30,993.0,81.0,6.2,15.0,763.0,1098.58,862.34
2016,2,8,13,45,991.0,79.0,6.2,15.0,746.5,1081.25,850.72
2016,2,8,14,0,989.0,77.0,6.2,15.0,730.0,1060.25,836.63
2016,2,8,14,15,982.0,76.0,6.15,15.0,704.0,1032.13,817.2
2016,2,8,14,30,975.0,75.0,6.1,15.0,678.0,1000.79,795.53
2016,2,8,14,45,967.5,72.5,6.1,15.0,644.5,964.15,770.29
2016,2,8,15,0,960.0,70.0,6.1,15.0,611.0,924.66,742.88
2016,2,8,15,15,945.0,68.0,5.95,14.5,570.5,876.91,709.7
2016,2,8,15,30,930.0,66.0,5.8,14.0,530.0,827.3,674.8
2016,2,8,15,45,911.5,63.0,5.7,14.0,483.5,772.27,634.25
2016,2,8,16,0,893.0,60.0,5.6,14.0,437.0,716.27,592.4
2016,2,8,16,15,863.0,57.0,5.1,13.0,385.5,651.98,543.09
2016,2,8,16,30,833.0,54.0,4.6,12.0,334.0,588.48,491.49
2016,2,8,16,45,789.0,49.5,4.1,11.5,280.0,520.67,433.7
2016,2,8,17,0,745.0,45.0,3.6,11.0,226.0,450.77,372.85
2016,2,8,17,15,669.0,39.0,3.3,10.0,172.0,367.85,300.21
2016,2,8,17,30,593.0,33.0,3.0,9.0,118.0,292.18,231.04
2016,2,8,17,45,444.0,23.5,2.7,8.0,72.0,195.86,139.14
2016,2,8,18,0,295.0,14.0,2.4,7.0,26.0,95.68,0.0
2016,2,8,18,15,147.5,7.0,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,9.5,3.05,3.0,9.5,0.0,0.0
2016,2,9,7,30,0.0,19.0,3.3,4.0,19.0,14.95,0.0
2016,2,9,7,45,274.5,26.0,3.55,5.0,62.5,138.11,92.94
2016,2,9,8,0,549.0,33.0,3.8,6.0,106.0,266.61,211.91
2016,2,9,8,15,629.5,39.5,3.7,7.0,159.0,341.76,281.58
2016,2,9,8,30,710.0,46.0,3.6,8.0,212.0,424.71,355.17
2016,2,9,8,45,758.5,50.0,3.5,9.0,266.0,494.54,415.19
2016,2,9,9,0,807.0,54.0,3.4,10.0,320.0,567.83,475.12
2016,2,9,9,15,838.0,57.5,3.6,11.0,371.5,626.58,521.98
2016,2,9,9,30,869.0,61.0,3.8,12.0,423.0,691.17,570.77
2016,2,9,9,45,890.0,63.5,4.05,13.0,469.5,747.7,610.75
2016,2,9,10,0,911.0,66.0,4.3,14.0,516.0,803.59,649.61
2016,2,9,10,15,926.0,68.0,4.4,14.5,557.0,852.95,683.51
2016,2,9,10,30,941.0,70.0,4.5,15.0,598.0,900.56,715.72
2016,2,9,10,45,951.0,71.5,4.6,15.5,631.5,941.09,742.5
2016,2,9,11,0,961.0,73.0,4.7,16.0,665.0,979.03,767.28
2016,2,9,11,15,968.0,74.0,4.75,16.5,691.5,1010.73,787.11
2016,2,9,11,30,975.0,75.0,4.8,17.0,718.0,1039.29,804.72
2016,2,9,11,45,969.0,81.0,4.85,17.5,734.0,1057.74,815.34
2016,2,9,12,0,963.0,87.0,4.9,18.0,750.0,1072.28,823.43
2016,2,9,12,15,965.5,87.5,4.9,18.0,759.0,1085.07,831.63
2016,2,9,12,30,968.0,88.0,4.9,18.0,768.0,1094.19,837.49
2016,2,9,12,45,969.5,87.0,4.9,18.5,769.0,1096.82,837.45
2016,2,9,13,0,971.0,86.0,4.9,19.0,770.0,1095.68,835.08
2016,2,9,13,15,968.5,85.5,4.85,19.0,761.0,1087.32,829.15
2016,2,9,13,30,966.0,85.0,4.8,19.0,752.0,1075.27,820.94
2016,2,9,13,45,962.5,84.0,4.75,19.0,735.0,1058.02,809.35
2016,2,9,14,0,959.0,83.0,4.7,19.0,718.0,1037.24,795.53
2016,2,9,14,15,951.0,81.5,4.6,19.0,692.5,1008.2,775.66
2016,2,9,14,30,943.0,80.0,4.5,19.0,667.0,976.08,753.79
2016,2,9,14,45,929.0,79.5,4.45,19.0,633.0,936.89,727.4
2016,2,9,15,0,915.0,79.0,4.4,19.0,599.0,895.36,699.28
2016,2,9,15,15,899.0,77.0,4.05,18.5,559.0,848.33,666.92
2016,2,9,15,30,883.0,75.0,3.7,18.0,519.0,799.65,633.16
2016,2,9,15,45,862.5,71.5,3.4,18.0,473.0,751.65,598.58
2016,2,9,16,0,842.0,68.0,3.1,18.0,427.0,694.98,557.14
2016,2,9,16,15,810.5,64.5,2.7,17.0,376.5,630.62,509.28
2016,2,9,16,30,779.0,61.0,2.3,16.0,326.0,567.21,460.0
2016,2,9,16,45,733.5,55.5,1.9,15.0,273.0,494.95,402.02
2016,2,9,17,0,688.0,50.0,1.5,14.0,220.0,425.86,344.29
2016,2,9,17,15,610.0,43.5,1.5,13.0,167.0,344.39,275.75
2016,2,9,17,30,532.0,37.0,1.5,12.0,114.0,270.28,210.48
2016,2,9,17,45,388.5,26.0,1.5,11.5,69.5,181.49,128.53
2016,2,9,18,0,245.0,15.0,1.5,11.0,25.0,95.75,0.0
2016,2,9,18,15,122.5,7.5,1.45,11.0,12.5,5.9,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,9.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,0.0,19.0,1.5,5.0,19.0,14.95,0.0
2016,2,10,7,45,258.0,27.5,1.75,6.0,62.5,134.04,91.82
2016,2,10,8,0,516.0,36.0,2.0,7.0,106.0,255.21,201.58
2016,2,10,8,15,598.0,43.0,2.1,8.0,159.0,329.97,269.57
2016,2,10,8,30,680.0,50.0,2.2,9.0,212.0,412.6,341.77
2016,2,10,8,45,729.5,55.0,2.3,10.0,265.5,482.72,401.25
2016,2,10,9,0,779.0,60.0,2.4,11.0,319.0,556.43,461.0
2016,2,10,9,15,812.0,63.5,2.65,11.5,370.5,620.87,512.66
2016,2,10,9,30,845.0,67.0,2.9,12.0,422.0,686.46,563.51
2016,2,10,9,45,867.0,70.0,3.2,13.0,469.0,737.05,599.02
2016,2,10,10,0,889.0,73.0,3.5,14.0,516.0,793.39,638.16
2016,2,10,10,15,905.5,75.0,3.45,14.5,557.0,843.16,671.12
2016,2,10,10,30,922.0,77.0,3.4,15.0,598.0,891.36,702.31
2016,2,10,10,45,932.5,79.0,3.4,16.0,632.0,932.35,726.82
2016,2,10,11,0,943.0,81.0,3.4,17.0,666.0,970.82,749.23
2016,2,10,11,15,951.0,82.0,3.35,17.5,692.5,1003.03,768.08
2016,2,10,11,30,959.0,83.0,3.3,18.0,719.0,1032.2,784.75
2016,2,10,11,45,963.0,84.5,3.25,18.5,737.0,1054.81,796.93
2016,2,10,12,0,967.0,86.0,3.2,19.0,755.0,1073.94,806.83
2016,2,10,12,15,969.0,86.5,3.2,19.0,764.5,1086.29,814.36
2016,2,10,12,30,971.0,87.0,3.2,19.0,774.0,1094.94,819.66
2016,2,10,12,45,970.0,87.5,3.2,19.5,774.0,1096.8,819.12
2016,2,10,13,0,969.0,88.0,3.2,20.0,774.0,1094.88,816.35
2016,2,10,13,15,967.0,87.5,3.15,20.5,765.5,1087.04,809.43
2016,2,10,13,30,965.0,87.0,3.1,21.0,757.0,1075.5,800.33
2016,2,10,13,45,959.5,86.5,3.1,21.5,740.0,1056.87,787.25
2016,2,10,14,0,954.0,86.0,3.1,22.0,723.0,1034.79,772.11
2016,2,10,14,15,946.5,85.0,3.1,22.0,697.5,1006.9,754.72
2016,2,10,14,30,939.0,84.0,3.1,22.0,672.0,975.93,735.31
2016,2,10,14,45,926.5,83.0,3.1,22.0,638.5,937.57,710.84
2016,2,10,15,0,914.0,82.0,3.1,22.0,605.0,896.8,684.59
2016,2,10,15,15,898.5,79.5,2.85,21.5,564.5,849.61,653.25
2016,2,10,15,30,883.0,77.0,2.6,21.0,524.0,800.72,620.41
2016,2,10,15,45,857.5,75.0,2.4,21.0,477.5,750.73,585.53
2016,2,10,16,0,832.0,73.0,2.2,21.0,431.0,692.41,544.18
2016,2,10,16,15,800.0,69.0,2.1,19.5,380.0,627.5,498.97
2016,2,10,16,30,768.0,65.0,2.0,18.0,329.0,563.59,452.25
2016,2,10,16,45,714.5,60.5,1.95,17.0,275.0,488.37,393.93
2016,2,10,17,0,661.0,56.0,1.9,16.0,221.0,419.88,338.23
2016,2,10,17,15,582.5,48.0,2.05,15.5,168.0,338.21,269.55
2016,2,10,17,30,504.0,40.0,2.2,15.0,115.0,264.43,204.77
2016,2,10,17,45,360.5,28.0,2.4,14.5,70.5,172.94,122.67
2016,2,10,18,0,217.0,16.0,2.6,14.0,26.0,88.66,0.0
2016,2,10,18,15,108.5,8.0,2.75,14.0,13.0,6.29,0.0
2016,2,10,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,0.0,11.0,3.85,9.0,11.0,0.0,0.0
2016,2,11,7,30,0.0,22.0,4.0,10.0,22.0,17.31,0.0
2016,2,11,7,45,270.0,29.5,4.15,11.0,67.0,139.0,95.42
2016,2,11,8,0,540.0,37.0,4.3,12.0,112.0,264.23,206.17
2016,2,11,8,15,621.0,44.0,4.15,13.0,166.0,339.84,274.41
2016,2,11,8,30,702.0,51.0,4.0,14.0,220.0,423.18,346.56
2016,2,11,8,45,751.0,55.5,3.85,15.0,274.5,493.64,405.7
2016,2,11,9,0,800.0,60.0,3.7,16.0,329.0,567.57,464.75
2016,2,11,9,15,832.0,63.5,3.85,17.0,381.0,632.38,514.91
2016,2,11,9,30,864.0,67.0,4.0,18.0,433.0,698.21,563.85
2016,2,11,9,45,886.5,69.5,4.2,19.0,480.5,749.47,598.68
2016,2,11,10,0,909.0,72.0,4.4,20.0,528.0,806.43,637.1
2016,2,11,10,15,924.5,74.5,4.55,20.5,569.5,856.79,671.2
2016,2,11,10,30,940.0,77.0,4.7,21.0,611.0,905.42,703.71
2016,2,11,10,45,951.0,78.5,4.85,22.0,645.5,946.87,729.39
2016,2,11,11,0,962.0,80.0,5.0,23.0,680.0,985.78,753.07
2016,2,11,11,15,969.0,81.0,4.9,23.5,706.5,1017.55,771.16
2016,2,11,11,30,976.0,82.0,4.8,24.0,733.0,1046.17,786.92
2016,2,11,11,45,972.5,86.5,4.7,24.5,749.0,1065.27,796.18
2016,2,11,12,0,969.0,91.0,4.6,25.0,765.0,1080.55,802.94
2016,2,11,12,15,971.0,91.5,4.5,25.0,774.0,1092.93,809.77
2016,2,11,12,30,973.0,92.0,4.4,25.0,783.0,1101.59,814.43
2016,2,11,12,45,970.5,93.0,4.35,25.5,782.5,1102.51,812.9
2016,2,11,13,0,968.0,94.0,4.3,26.0,782.0,1099.65,809.14
2016,2,11,13,15,964.5,93.5,4.2,26.0,773.0,1090.31,802.61
2016,2,11,13,30,961.0,93.0,4.1,26.0,764.0,1077.29,793.88
2016,2,11,13,45,953.5,93.0,4.05,26.0,746.0,1057.31,781.1
2016,2,11,14,0,946.0,93.0,4.0,26.0,728.0,1033.95,766.25
2016,2,11,14,15,937.5,91.5,3.85,25.5,702.0,1004.69,748.41
