Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,14,30,929.0,90.0,3.7,25.0,676.0,972.42,728.55
2016,2,11,14,45,915.5,89.0,3.6,25.0,641.5,933.42,703.01
2016,2,11,15,0,902.0,88.0,3.5,25.0,607.0,892.09,675.82
2016,2,11,15,15,885.5,85.5,3.25,24.5,566.5,853.32,650.67
2016,2,11,15,30,869.0,83.0,3.0,24.0,526.0,803.32,617.38
2016,2,11,15,45,843.0,80.5,2.75,24.0,479.0,744.84,576.53
2016,2,11,16,0,817.0,78.0,2.5,24.0,432.0,686.08,534.9
2016,2,11,16,15,784.0,74.0,2.35,22.5,381.0,621.09,489.46
2016,2,11,16,30,751.0,70.0,2.2,21.0,330.0,557.18,442.9
2016,2,11,16,45,699.5,64.5,2.1,20.0,276.5,485.56,387.63
2016,2,11,17,0,648.0,59.0,2.0,19.0,223.0,415.22,331.02
2016,2,11,17,15,569.0,51.0,2.1,18.0,170.0,334.02,263.91
2016,2,11,17,30,490.0,43.0,2.2,17.0,117.0,260.68,200.58
2016,2,11,17,45,350.0,30.5,2.3,16.5,72.5,170.81,121.23
2016,2,11,18,0,210.0,18.0,2.4,16.0,28.0,88.5,0.0
2016,2,11,18,15,105.0,9.0,2.45,15.5,14.0,30.91,0.0
2016,2,11,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,12,7,15,89.0,7.5,2.15,9.0,10.5,0.0,0.0
2016,2,12,7,30,178.0,15.0,2.5,10.0,21.0,59.42,0.0
2016,2,12,7,45,329.5,28.0,2.85,11.0,65.0,156.33,108.83
2016,2,12,8,0,481.0,41.0,3.2,12.0,109.0,247.91,193.41
2016,2,12,8,15,563.5,49.0,3.05,12.5,162.0,321.33,259.47
2016,2,12,8,30,646.0,57.0,2.9,13.0,215.0,403.11,330.32
2016,2,12,8,45,699.0,62.5,2.75,14.0,269.5,471.09,387.01
2016,2,12,9,0,752.0,68.0,2.6,15.0,324.0,546.08,446.4
2016,2,12,9,15,785.5,72.5,2.6,16.0,375.5,610.9,495.72
2016,2,12,9,30,819.0,77.0,2.6,17.0,427.0,676.93,543.93
2016,2,12,9,45,843.0,80.0,2.65,18.0,474.0,735.11,583.5
2016,2,12,10,0,867.0,83.0,2.7,19.0,521.0,792.91,621.25
2016,2,12,10,15,883.0,85.5,2.8,19.5,562.0,842.88,654.1
2016,2,12,10,30,899.0,88.0,2.9,20.0,603.0,881.81,678.82
2016,2,12,10,45,910.5,90.0,3.0,21.0,637.0,922.99,703.6
2016,2,12,11,0,922.0,92.0,3.1,22.0,671.0,961.77,726.38
2016,2,12,11,15,929.5,93.5,3.15,22.5,697.0,993.6,745.3
2016,2,12,11,30,937.0,95.0,3.2,23.0,723.0,1022.43,762.19
2016,2,12,11,45,940.5,96.0,3.25,23.5,740.5,1043.6,774.03
2016,2,12,12,0,944.0,97.0,3.3,24.0,758.0,1061.33,783.74
2016,2,12,12,15,945.5,97.5,3.3,24.0,767.0,1072.96,790.71
2016,2,12,12,30,947.0,98.0,3.3,24.0,776.0,1080.96,795.52
2016,2,12,12,45,945.5,98.5,3.3,24.0,775.5,1082.24,796.17
2016,2,12,13,0,944.0,99.0,3.3,24.0,775.0,1079.84,794.66
2016,2,12,13,15,941.0,99.0,3.3,24.0,766.0,1071.7,789.63
2016,2,12,13,30,938.0,99.0,3.3,24.0,757.0,1059.96,782.45
2016,2,12,13,45,930.5,98.5,3.3,24.0,739.0,1039.7,769.85
2016,2,12,14,0,923.0,98.0,3.3,24.0,721.0,1016.14,755.24
2016,2,12,14,15,914.5,96.5,3.3,24.0,695.5,987.36,737.22
2016,2,12,14,30,906.0,95.0,3.3,24.0,670.0,955.63,717.25
2016,2,12,14,45,882.0,97.5,3.3,24.0,634.0,922.35,696.19
2016,2,12,15,0,858.0,100.0,3.3,24.0,598.0,876.21,666.17
2016,2,12,15,15,840.0,97.0,3.2,23.5,557.5,827.43,634.74
2016,2,12,15,30,822.0,94.0,3.1,23.0,517.0,777.22,601.83
2016,2,12,15,45,796.0,91.0,3.05,22.5,470.5,719.87,563.44
2016,2,12,16,0,770.0,88.0,3.0,22.0,424.0,662.32,523.37
2016,2,12,16,15,735.0,83.0,2.75,21.0,374.0,600.29,477.87
2016,2,12,16,30,700.0,78.0,2.5,20.0,324.0,536.35,429.46
2016,2,12,16,45,647.0,72.0,2.25,19.0,271.0,463.1,372.04
2016,2,12,17,0,594.0,66.0,2.0,18.0,218.0,393.93,315.71
2016,2,12,17,15,515.0,56.5,2.05,17.0,166.0,313.96,249.33
2016,2,12,17,30,436.0,47.0,2.1,16.0,114.0,241.9,187.13
2016,2,12,17,45,303.5,33.0,2.15,15.5,70.5,156.35,112.14
2016,2,12,18,0,171.0,19.0,2.2,15.0,27.0,78.43,0.0
2016,2,12,18,15,85.5,9.5,2.25,14.5,13.5,26.67,0.0
2016,2,12,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,13,7,15,42.5,7.5,2.3,7.5,9.5,5.9,0.0
2016,2,13,7,30,85.0,15.0,2.3,8.0,19.0,45.29,0.0
2016,2,13,7,45,208.0,33.0,2.3,9.0,59.5,119.25,84.56
2016,2,13,8,0,331.0,51.0,2.3,10.0,100.0,197.19,155.27
2016,2,13,8,15,412.0,64.0,2.3,10.5,150.0,265.27,216.01
2016,2,13,8,30,493.0,77.0,2.3,11.0,200.0,346.02,285.85
2016,2,13,8,45,552.0,85.5,2.3,12.0,252.0,416.01,344.38
2016,2,13,9,0,611.0,94.0,2.3,13.0,304.0,490.81,404.46
2016,2,13,9,15,649.0,101.0,2.25,13.5,354.0,554.98,454.5
2016,2,13,9,30,687.0,108.0,2.2,14.0,404.0,621.12,504.24
2016,2,13,9,45,716.0,112.5,2.2,15.0,450.0,679.56,545.78
2016,2,13,10,0,745.0,117.0,2.2,16.0,496.0,738.36,585.7
2016,2,13,10,15,765.0,121.0,2.35,16.5,536.5,789.26,620.32
2016,2,13,10,30,785.0,125.0,2.5,17.0,577.0,839.16,653.8
2016,2,13,10,45,801.0,127.0,2.65,18.0,611.0,881.95,680.63
2016,2,13,11,0,817.0,129.0,2.8,19.0,645.0,916.3,701.33
2016,2,13,11,15,827.0,131.0,2.95,19.5,671.5,949.3,722.37
2016,2,13,11,30,837.0,133.0,3.1,20.0,698.0,979.63,741.53
2016,2,13,11,45,871.0,121.0,3.3,20.5,722.5,1015.46,764.8
2016,2,13,12,0,905.0,109.0,3.5,21.0,747.0,1034.74,776.87
2016,2,13,12,15,908.0,109.5,3.6,21.0,756.5,1047.48,785.53
2016,2,13,12,30,911.0,110.0,3.7,21.0,766.0,1056.75,792.09
2016,2,13,12,45,913.0,109.0,3.8,21.5,767.0,1059.82,793.18
2016,2,13,13,0,915.0,108.0,3.9,22.0,768.0,1059.33,792.1
2016,2,13,13,15,913.0,107.5,4.0,22.0,759.5,1051.79,788.02
2016,2,13,13,30,911.0,107.0,4.1,22.0,751.0,1040.73,781.77
2016,2,13,13,45,908.0,105.5,4.25,22.0,734.5,1024.12,772.22
2016,2,13,14,0,905.0,104.0,4.4,22.0,718.0,1004.16,760.45
2016,2,13,14,15,896.5,102.5,4.45,22.0,692.5,975.74,742.3
2016,2,13,14,30,888.0,101.0,4.5,22.0,667.0,955.72,730.25
2016,2,13,14,45,871.5,100.5,4.55,22.0,633.0,915.03,703.71
2016,2,13,15,0,855.0,100.0,4.6,22.0,599.0,872.21,675.54
2016,2,13,15,15,837.5,97.5,4.5,21.5,559.0,824.49,643.85
2016,2,13,15,30,820.0,95.0,4.4,21.0,519.0,775.3,610.7
2016,2,13,15,45,798.5,90.5,4.35,21.0,474.0,719.76,571.49
2016,2,13,16,0,777.0,86.0,4.3,21.0,429.0,663.7,530.68
2016,2,13,16,15,743.0,81.5,3.85,20.0,378.5,602.28,484.53
2016,2,13,16,30,709.0,77.0,3.4,19.0,328.0,539.17,435.7
2016,2,13,16,45,661.0,70.5,3.0,18.5,275.5,467.79,378.13
2016,2,13,17,0,613.0,64.0,2.6,18.0,223.0,400.03,321.61
2016,2,13,17,15,535.5,55.0,2.5,17.0,171.0,320.4,254.9
2016,2,13,17,30,458.0,46.0,2.4,16.0,119.0,248.54,192.49
2016,2,13,17,45,327.0,33.0,2.3,15.5,74.5,163.38,117.82
2016,2,13,18,0,196.0,20.0,2.2,15.0,30.0,86.35,10.58
2016,2,13,18,15,98.0,10.0,2.3,14.5,15.0,29.62,0.0
2016,2,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,7,15,0.0,3.0,4.2,11.5,3.0,2.36,0.0
2016,2,14,7,30,0.0,6.0,4.5,12.0,6.0,4.54,0.0
2016,2,14,7,45,0.0,17.0,4.8,12.5,17.0,12.93,4.64
2016,2,14,8,0,0.0,28.0,5.1,13.0,28.0,21.36,12.35
2016,2,14,8,15,0.0,41.5,5.5,14.0,41.5,31.73,21.42
2016,2,14,8,30,0.0,55.0,5.9,15.0,55.0,42.29,30.5
2016,2,14,8,45,0.0,69.0,6.35,16.0,69.0,53.7,40.12
2016,2,14,9,0,0.0,83.0,6.8,17.0,83.0,65.16,49.59
2016,2,14,9,15,0.0,96.0,6.85,17.5,96.0,75.79,58.3
2016,2,14,9,30,0.0,109.0,6.9,18.0,109.0,86.5,66.94
2016,2,14,9,45,0.0,113.5,7.0,18.5,113.5,89.79,69.32
2016,2,14,10,0,0.0,118.0,7.1,19.0,118.0,93.21,71.8
2016,2,14,10,15,0.0,127.5,7.0,19.0,127.5,101.05,78.04
2016,2,14,10,30,0.0,137.0,6.9,19.0,137.0,108.95,84.3
2016,2,14,10,45,5.5,177.0,6.8,19.5,181.0,148.85,116.6
2016,2,14,11,0,11.0,217.0,6.7,20.0,225.0,190.15,149.55
2016,2,14,11,15,12.0,225.0,6.5,20.5,233.5,198.17,155.4
2016,2,14,11,30,13.0,233.0,6.3,21.0,242.0,206.31,161.36
2016,2,14,11,45,58.0,287.5,6.1,21.5,329.0,325.59,256.18
2016,2,14,12,0,103.0,342.0,5.9,22.0,416.0,429.98,336.83
2016,2,14,12,15,203.0,342.0,5.7,22.0,488.5,554.59,433.55
2016,2,14,12,30,303.0,342.0,5.5,22.0,561.0,680.88,528.6
2016,2,14,12,45,350.0,329.5,5.3,22.0,583.0,715.54,554.09
2016,2,14,13,0,397.0,317.0,5.1,22.0,605.0,748.72,578.61
2016,2,14,13,15,376.5,319.0,5.0,22.0,590.0,727.98,562.63
2016,2,14,13,30,356.0,321.0,4.9,22.0,575.0,705.95,546.06
2016,2,14,13,45,426.5,288.5,4.85,22.5,585.0,755.7,583.0
2016,2,14,14,0,497.0,256.0,4.8,23.0,595.0,782.37,603.05
2016,2,14,14,15,497.5,246.0,4.7,23.0,575.0,760.78,587.74
2016,2,14,14,30,498.0,236.0,4.6,23.0,555.0,737.19,571.24
2016,2,14,14,45,461.0,234.5,4.6,23.0,518.5,686.87,534.88
2016,2,14,15,0,424.0,233.0,4.6,23.0,482.0,636.91,498.47
2016,2,14,15,15,461.0,206.5,4.45,22.5,461.0,623.94,491.38
2016,2,14,15,30,498.0,180.0,4.3,22.0,440.0,606.53,480.64
2016,2,14,15,45,453.5,171.0,4.2,22.0,392.0,541.88,431.74
2016,2,14,16,0,409.0,162.0,4.1,22.0,344.0,479.71,384.08
2016,2,14,16,15,378.5,150.0,3.55,21.0,303.0,426.63,343.52
2016,2,14,16,30,348.0,138.0,3.0,20.0,262.0,362.68,293.55
2016,2,14,16,45,322.5,118.5,2.55,19.5,219.5,310.38,251.14
2016,2,14,17,0,297.0,99.0,2.1,19.0,177.0,260.28,209.36
2016,2,14,17,15,252.5,79.5,2.0,18.0,135.5,204.1,162.18
2016,2,14,17,30,208.0,60.0,1.9,17.0,94.0,152.65,117.82
2016,2,14,17,45,131.0,40.5,1.85,16.5,59.0,95.24,68.1
2016,2,14,18,0,54.0,21.0,1.8,16.0,24.0,41.34,7.08
2016,2,14,18,15,27.0,10.5,1.85,15.5,12.0,14.18,0.0
2016,2,14,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,15,7,15,0.0,12.5,4.0,9.5,12.5,9.83,0.0
2016,2,15,7,30,0.0,25.0,4.1,10.0,25.0,22.84,0.0
2016,2,15,7,45,214.0,36.0,4.2,10.5,68.5,122.7,88.46
2016,2,15,8,0,428.0,47.0,4.3,11.0,112.0,230.0,181.18
2016,2,15,8,15,510.5,56.5,4.55,12.0,164.5,302.04,245.75
2016,2,15,8,30,593.0,66.0,4.8,13.0,217.0,382.45,315.86
2016,2,15,8,45,651.0,71.5,5.05,14.0,271.5,453.26,376.28
2016,2,15,9,0,709.0,77.0,5.3,15.0,326.0,528.7,438.43
2016,2,15,9,15,744.5,82.0,5.35,15.5,377.5,593.33,490.39
2016,2,15,9,30,780.0,87.0,5.4,16.0,429.0,656.46,539.71
2016,2,15,9,45,810.0,89.5,5.5,16.5,477.5,717.04,585.24
2016,2,15,10,0,840.0,92.0,5.6,17.0,526.0,777.77,628.79
2016,2,15,10,15,857.0,94.5,5.6,17.5,567.0,827.69,663.04
2016,2,15,10,30,874.0,97.0,5.6,18.0,608.0,876.11,695.68
2016,2,15,10,45,888.0,98.0,5.6,18.5,642.5,918.37,723.38
2016,2,15,11,0,902.0,99.0,5.6,19.0,677.0,947.35,741.27
2016,2,15,11,15,910.0,100.5,5.6,19.5,703.5,979.19,761.18
2016,2,15,11,30,918.0,102.0,5.6,20.0,730.0,1008.09,778.9
2016,2,15,11,45,920.5,104.5,5.7,20.5,747.0,1029.63,792.16
2016,2,15,12,0,923.0,107.0,5.8,21.0,764.0,1047.74,803.15
2016,2,15,12,15,925.5,107.5,5.7,21.0,773.5,1060.17,810.45
2016,2,15,12,30,928.0,108.0,5.6,21.0,783.0,1069.03,815.43
2016,2,15,12,45,933.5,105.0,5.6,21.5,785.0,1073.46,816.69
2016,2,15,13,0,939.0,102.0,5.6,22.0,787.0,1074.21,815.62
2016,2,15,13,15,937.5,101.5,5.45,22.0,778.5,1067.0,809.73
2016,2,15,13,30,936.0,101.0,5.3,22.0,770.0,1056.17,801.57
2016,2,15,13,45,939.0,97.0,5.15,22.0,755.0,1042.25,791.47
2016,2,15,14,0,942.0,93.0,5.0,22.0,740.0,1024.64,779.02
2016,2,15,14,15,935.5,91.5,4.85,21.5,715.0,997.28,761.53
2016,2,15,14,30,929.0,90.0,4.7,21.0,690.0,966.79,741.96
2016,2,15,14,45,922.0,87.5,4.6,21.0,657.5,931.75,718.18
2016,2,15,15,0,915.0,85.0,4.5,21.0,625.0,893.97,692.46
2016,2,15,15,15,900.5,82.5,4.25,20.5,585.0,847.44,661.04
2016,2,15,15,30,886.0,80.0,4.0,20.0,545.0,799.12,628.29
2016,2,15,15,45,872.5,75.0,3.8,20.0,500.0,754.2,596.7
2016,2,15,16,0,859.0,70.0,3.6,20.0,455.0,700.08,557.9
2016,2,15,16,15,830.0,66.5,3.05,19.0,403.5,636.51,510.07
2016,2,15,16,30,801.0,63.0,2.5,18.0,352.0,573.63,461.15
2016,2,15,16,45,762.0,57.5,2.0,17.5,298.5,503.99,404.71
2016,2,15,17,0,723.0,52.0,1.5,17.0,245.0,436.83,348.3
2016,2,15,17,15,652.0,46.0,1.45,16.0,190.0,357.68,282.64
2016,2,15,17,30,581.0,40.0,1.4,15.0,135.0,285.13,219.74
2016,2,15,17,45,452.5,30.0,1.35,14.0,87.0,197.03,142.89
2016,2,15,18,0,324.0,20.0,1.3,13.0,39.0,118.97,39.38
2016,2,15,18,15,162.0,10.0,1.3,13.0,19.5,42.98,0.0
2016,2,15,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,16,7,15,0.0,14.5,3.35,10.0,14.5,11.41,0.0
2016,2,16,7,30,0.0,29.0,3.6,11.0,29.0,27.71,0.0
2016,2,16,7,45,239.0,36.5,3.85,12.0,74.0,130.22,94.04
2016,2,16,8,0,478.0,44.0,4.1,13.0,119.0,245.06,191.45
2016,2,16,8,15,556.0,52.5,4.2,14.0,172.0,316.53,255.13
2016,2,16,8,30,634.0,61.0,4.3,15.0,225.0,395.91,323.6
2016,2,16,8,45,683.0,67.0,4.4,16.0,278.5,464.24,381.04
2016,2,16,9,0,732.0,73.0,4.5,17.0,332.0,533.81,437.32
2016,2,16,9,15,765.0,77.0,4.7,17.5,383.0,596.85,487.67
2016,2,16,9,30,798.0,81.0,4.9,18.0,434.0,661.07,537.5
2016,2,16,9,45,821.0,84.5,5.15,19.0,480.5,718.23,579.0
2016,2,16,10,0,844.0,88.0,5.4,20.0,527.0,774.99,618.41
2016,2,16,10,15,860.0,90.5,5.25,20.5,568.0,824.19,650.87
2016,2,16,10,30,876.0,93.0,5.1,21.0,609.0,871.82,681.48
2016,2,16,10,45,886.0,95.5,5.0,22.0,642.5,902.08,698.03
2016,2,16,11,0,896.0,98.0,4.9,23.0,676.0,939.39,719.3
2016,2,16,11,15,903.5,99.5,4.65,23.0,702.0,970.61,737.64
2016,2,16,11,30,911.0,101.0,4.4,23.0,728.0,998.9,753.93
2016,2,16,11,45,904.5,107.5,4.2,23.5,743.0,1015.93,761.79
2016,2,16,12,0,898.0,114.0,4.0,24.0,758.0,1029.24,767.18
2016,2,16,12,15,900.5,114.5,3.75,24.0,767.0,1041.4,772.97
2016,2,16,12,30,903.0,115.0,3.5,24.0,776.0,1050.09,776.44
2016,2,16,12,45,901.5,115.5,3.3,24.5,776.0,1051.23,773.86
2016,2,16,13,0,900.0,116.0,3.1,25.0,776.0,1048.83,769.11
2016,2,16,13,15,897.5,115.5,2.95,25.0,767.5,1040.84,762.81
2016,2,16,13,30,895.0,115.0,2.8,25.0,759.0,1029.37,754.45
2016,2,16,13,45,890.0,114.0,2.65,25.0,742.0,1024.9,750.79
2016,2,16,14,0,885.0,113.0,2.5,25.0,725.0,1003.31,736.05
2016,2,16,14,15,876.5,111.5,2.6,25.0,699.5,974.65,719.39
2016,2,16,14,30,868.0,110.0,2.7,25.0,674.0,943.07,700.72
2016,2,16,14,45,857.5,107.0,2.8,25.0,641.0,905.32,677.72
2016,2,16,15,0,847.0,104.0,2.9,25.0,608.0,865.17,652.83
2016,2,16,15,15,795.0,106.0,2.95,24.5,554.0,794.15,606.95
2016,2,16,15,30,743.0,108.0,3.0,24.0,500.0,728.49,563.86
2016,2,16,15,45,752.5,94.0,3.1,23.5,462.0,684.62,535.65
2016,2,16,16,0,762.0,80.0,3.2,23.0,424.0,641.94,506.74
2016,2,16,16,15,708.0,84.0,3.0,22.0,375.5,577.28,458.9
2016,2,16,16,30,654.0,88.0,2.8,21.0,327.0,513.01,410.04
2016,2,16,16,45,639.0,76.5,2.65,20.5,280.0,457.29,365.94
2016,2,16,17,0,624.0,65.0,2.5,20.0,233.0,401.91,320.19
2016,2,16,17,15,549.0,56.5,2.6,19.0,180.5,323.66,255.49
2016,2,16,17,30,474.0,48.0,2.7,18.0,128.0,252.88,194.65
2016,2,16,17,45,354.0,35.0,2.85,17.0,82.5,171.08,124.08
2016,2,16,18,0,234.0,22.0,3.0,16.0,37.0,98.38,38.45
2016,2,16,18,15,117.0,11.0,3.1,15.5,18.5,33.69,0.0
2016,2,16,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,7,15,125.0,9.5,1.7,7.0,16.5,32.75,0.0
2016,2,17,7,30,250.0,19.0,1.9,8.0,33.0,94.61,13.37
2016,2,17,7,45,379.5,31.0,2.15,9.0,79.0,170.29,124.54
2016,2,17,8,0,509.0,43.0,2.4,10.0,125.0,254.55,200.21
2016,2,17,8,15,584.5,51.0,2.6,11.0,178.5,325.95,264.18
2016,2,17,8,30,660.0,59.0,2.8,12.0,232.0,404.98,332.5
2016,2,17,8,45,705.5,65.0,3.05,13.0,286.0,470.42,387.85
2016,2,17,9,0,751.0,71.0,3.3,14.0,340.0,541.61,445.57
2016,2,17,9,15,783.0,75.0,3.35,14.5,391.5,604.84,495.38
2016,2,17,9,30,815.0,79.0,3.4,15.0,443.0,669.14,544.35
2016,2,17,9,45,836.0,83.0,3.5,16.0,490.0,726.1,584.51
2016,2,17,10,0,857.0,87.0,3.6,17.0,537.0,782.48,622.35
2016,2,17,10,15,873.5,89.5,3.5,17.5,578.0,832.58,655.01
2016,2,17,10,30,890.0,92.0,3.4,18.0,619.0,871.69,679.2
2016,2,17,10,45,899.5,94.5,3.3,18.5,653.0,911.45,703.49
2016,2,17,11,0,909.0,97.0,3.2,19.0,687.0,948.7,725.63
2016,2,17,11,15,917.0,98.5,3.15,19.0,713.0,980.73,745.69
2016,2,17,11,30,925.0,100.0,3.1,19.0,739.0,1009.78,763.7
2016,2,17,11,45,928.0,101.5,3.05,19.5,756.5,1030.83,774.83
2016,2,17,12,0,931.0,103.0,3.0,20.0,774.0,1048.44,783.76
2016,2,17,12,15,933.5,103.5,3.0,20.0,783.5,1060.94,791.39
2016,2,17,12,30,936.0,104.0,3.0,20.0,793.0,1069.83,796.85
2016,2,17,12,45,935.0,105.0,3.05,20.5,793.0,1072.11,797.1
2016,2,17,13,0,934.0,106.0,3.1,21.0,793.0,1070.7,795.17
2016,2,17,13,15,931.5,105.5,3.1,21.0,784.5,1062.49,790.03
2016,2,17,13,30,929.0,105.0,3.1,21.0,776.0,1050.68,782.74
2016,2,17,13,45,922.5,104.5,3.1,21.5,758.5,1031.43,769.21
2016,2,17,14,0,916.0,104.0,3.1,22.0,741.0,1008.85,753.68
2016,2,17,14,15,908.0,102.5,3.1,22.0,715.0,980.58,735.9
2016,2,17,14,30,900.0,101.0,3.1,22.0,689.0,949.35,716.16
2016,2,17,14,45,888.0,99.0,3.1,22.0,655.5,921.68,698.85
2016,2,17,15,0,876.0,97.0,3.1,22.0,622.0,880.45,672.09
2016,2,17,15,15,859.5,94.5,3.05,21.5,581.5,832.78,641.62
2016,2,17,15,30,843.0,92.0,3.0,21.0,541.0,783.52,609.57
2016,2,17,15,45,820.5,88.5,2.95,21.0,495.0,727.4,570.88
2016,2,17,16,0,798.0,85.0,2.9,21.0,449.0,670.77,530.33
2016,2,17,16,15,766.5,81.0,2.55,20.0,398.0,607.55,483.58
2016,2,17,16,30,735.0,77.0,2.2,19.0,347.0,548.01,438.06
2016,2,17,16,45,688.0,71.0,1.9,18.5,293.5,476.59,381.31
2016,2,17,17,0,641.0,65.0,1.6,18.0,240.0,408.67,325.48
2016,2,17,17,15,568.5,56.5,1.65,17.0,186.5,330.73,261.38
2016,2,17,17,30,496.0,48.0,1.7,16.0,133.0,259.98,200.67
2016,2,17,17,45,372.0,35.5,1.75,15.0,86.0,176.31,128.72
2016,2,17,18,0,248.0,23.0,1.8,14.0,39.0,102.86,46.27
2016,2,17,18,15,124.0,11.5,1.85,14.0,19.5,35.24,0.0
2016,2,17,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,18,7,15,58.0,12.5,3.9,12.5,15.5,21.42,0.0
2016,2,18,7,30,116.0,25.0,4.1,13.0,31.0,65.04,15.63
2016,2,18,7,45,253.0,41.5,4.35,13.5,76.5,138.25,100.66
2016,2,18,8,0,390.0,58.0,4.6,14.0,122.0,221.26,172.99
2016,2,18,8,15,470.5,69.5,4.8,14.5,175.0,293.22,236.69
2016,2,18,8,30,551.0,81.0,5.0,15.0,228.0,372.56,305.42
2016,2,18,8,45,344.5,116.5,5.25,16.0,215.0,324.44,267.56
2016,2,18,9,0,138.0,152.0,5.5,17.0,202.0,233.96,191.77
2016,2,18,9,15,305.5,151.5,5.5,17.5,283.0,358.85,295.88
2016,2,18,9,30,473.0,151.0,5.5,18.0,364.0,503.95,412.88
2016,2,18,9,45,668.0,119.5,5.55,18.5,454.5,644.96,524.16
2016,2,18,10,0,863.0,88.0,5.6,19.0,545.0,786.77,630.49
2016,2,18,10,15,879.0,90.5,5.6,19.5,586.0,836.71,663.94
2016,2,18,10,30,895.0,93.0,5.6,20.0,627.0,875.6,689.25
2016,2,18,10,45,910.0,93.5,5.7,20.5,662.0,918.13,717.54
2016,2,18,11,0,925.0,94.0,5.8,21.0,697.0,958.46,743.99
2016,2,18,11,15,932.5,95.0,5.85,21.0,723.5,989.86,765.18
2016,2,18,11,30,940.0,96.0,5.9,21.0,750.0,1018.22,784.3
2016,2,18,11,45,945.0,96.5,5.95,21.5,768.0,1040.37,797.57
2016,2,18,12,0,950.0,97.0,6.0,22.0,786.0,1059.09,808.56
2016,2,18,12,15,952.0,97.5,6.05,22.0,795.0,1071.26,816.76
2016,2,18,12,30,954.0,98.0,6.1,22.0,804.0,1079.76,822.63
2016,2,18,12,45,953.0,98.0,6.15,22.5,804.0,1080.96,822.01
2016,2,18,13,0,952.0,98.0,6.2,23.0,804.0,1078.4,819.03
2016,2,18,13,15,949.5,97.5,6.2,23.0,795.0,1070.06,813.55
2016,2,18,13,30,947.0,97.0,6.2,23.0,786.0,1058.06,805.72
2016,2,18,13,45,941.5,96.5,6.2,23.5,768.0,1039.51,791.95
2016,2,18,14,0,936.0,96.0,6.2,24.0,750.0,1017.54,775.99
2016,2,18,14,15,928.0,94.5,6.15,24.0,724.0,988.81,756.68
2016,2,18,14,30,920.0,93.0,6.1,24.0,698.0,957.04,735.31
2016,2,18,14,45,901.0,94.5,6.05,24.0,662.5,916.03,707.38
2016,2,18,15,0,882.0,96.0,6.0,24.0,627.0,882.65,684.86
2016,2,18,15,15,866.0,93.0,5.85,23.5,586.5,834.61,652.44
2016,2,18,15,30,850.0,90.0,5.7,23.0,546.0,784.93,618.53
2016,2,18,15,45,824.0,88.0,5.55,23.0,499.0,727.61,577.33
2016,2,18,16,0,798.0,86.0,5.4,23.0,452.0,670.01,534.44
2016,2,18,16,15,765.5,81.5,5.0,22.5,400.5,605.62,484.92
2016,2,18,16,30,733.0,77.0,4.6,22.0,349.0,544.9,436.97
2016,2,18,16,45,682.5,72.0,4.2,21.5,295.0,472.83,378.98
2016,2,18,17,0,632.0,67.0,3.8,21.0,241.0,404.55,322.54
2016,2,18,17,15,559.0,58.5,3.65,20.0,187.5,326.95,257.86
2016,2,18,17,30,486.0,50.0,3.5,19.0,134.0,256.57,197.14
2016,2,18,17,45,360.5,37.0,3.4,18.5,87.0,172.72,125.17
2016,2,18,18,0,235.0,24.0,3.3,18.0,40.0,100.01,48.51
2016,2,18,18,15,117.5,12.0,3.5,17.5,20.0,33.92,0.0
2016,2,18,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,2,19,7,15,66.5,12.0,4.4,15.5,16.0,22.57,0.0
2016,2,19,7,30,133.0,24.0,4.6,16.0,32.0,68.26,22.75
2016,2,19,7,45,264.5,40.0,4.8,16.5,77.0,139.09,100.38
2016,2,19,8,0,396.0,56.0,5.0,17.0,122.0,221.89,171.69
2016,2,19,8,15,474.0,66.5,5.1,17.5,174.0,291.18,232.56
2016,2,19,8,30,552.0,77.0,5.2,18.0,226.0,368.27,298.7
2016,2,19,8,45,276.0,72.5,5.3,18.5,147.0,239.51,196.01
2016,2,19,9,0,0.0,68.0,5.4,19.0,68.0,52.16,38.19
2016,2,19,9,15,0.0,103.0,5.35,19.5,103.0,81.43,62.43
2016,2,19,9,30,0.0,138.0,5.3,20.0,138.0,111.81,87.11
2016,2,19,9,45,1.0,152.5,5.25,20.5,153.0,124.64,97.15
2016,2,19,10,0,2.0,167.0,5.2,21.0,168.0,137.67,107.25
2016,2,19,10,15,82.0,225.0,5.1,21.5,274.5,272.25,216.71
2016,2,19,10,30,162.0,283.0,5.0,22.0,381.0,421.85,333.7
2016,2,19,10,45,286.0,278.0,4.95,22.5,461.5,550.11,432.34
2016,2,19,11,0,410.0,273.0,4.9,23.0,542.0,666.06,519.04
2016,2,19,11,15,632.5,199.0,4.8,23.0,632.5,837.85,646.45
2016,2,19,11,30,855.0,125.0,4.7,23.0,723.0,980.17,743.74
2016,2,19,11,45,857.0,127.5,4.6,23.5,739.5,1000.63,753.58
2016,2,19,12,0,859.0,130.0,4.5,24.0,756.0,1017.77,761.98
2016,2,19,12,15,861.5,130.5,4.45,24.0,765.0,1029.85,769.32
2016,2,19,12,30,864.0,131.0,4.4,24.0,774.0,1038.47,774.44
2016,2,19,12,45,861.5,132.0,4.35,24.5,773.5,1039.1,772.87
2016,2,19,13,0,859.0,133.0,4.3,25.0,773.0,1036.19,769.17
2016,2,19,13,15,856.0,132.5,4.2,25.0,764.5,1027.66,763.13
2016,2,19,13,30,853.0,132.0,4.1,25.0,756.0,1015.69,755.0
2016,2,19,13,45,846.0,131.5,4.1,25.5,738.5,996.45,741.33
2016,2,19,14,0,839.0,131.0,4.1,26.0,721.0,974.05,725.73
2016,2,19,14,15,830.0,129.0,4.05,26.0,695.5,945.17,707.01
2016,2,19,14,30,821.0,127.0,4.0,26.0,670.0,913.53,686.46
2016,2,19,14,45,808.5,124.0,4.0,26.0,637.0,875.17,661.53
2016,2,19,15,0,796.0,121.0,4.0,26.0,604.0,834.64,634.96
2016,2,19,15,15,778.0,117.5,3.9,25.5,564.5,792.13,607.55
2016,2,19,15,30,760.0,114.0,3.8,25.0,525.0,743.2,575.2
2016,2,19,15,45,735.5,109.5,3.75,25.0,479.5,687.44,535.85
2016,2,19,16,0,711.0,105.0,3.7,25.0,434.0,631.6,495.0
2016,2,19,16,15,677.0,99.5,3.3,24.0,384.5,568.8,448.77
2016,2,19,16,30,643.0,94.0,2.9,23.0,335.0,507.49,402.28
2016,2,19,16,45,593.5,86.5,2.55,22.5,283.0,437.52,347.06
2016,2,19,17,0,544.0,79.0,2.2,22.0,231.0,371.39,293.25
2016,2,19,17,15,470.5,68.0,2.1,21.0,179.5,295.71,231.36
2016,2,19,17,30,397.0,57.0,2.0,20.0,128.0,227.42,173.68
2016,2,19,17,45,282.5,42.0,1.95,19.0,83.0,149.05,107.82
2016,2,19,18,0,168.0,27.0,1.9,18.0,38.0,83.82,43.34
2016,2,19,18,15,84.0,13.5,1.9,18.0,19.0,27.88,0.0
2016,2,19,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,7,15,49.0,12.5,2.75,16.5,15.5,19.39,0.0
2016,2,20,7,30,98.0,25.0,3.0,17.0,31.0,55.43,21.68
2016,2,20,7,45,203.5,43.5,3.3,17.5,73.0,122.89,88.75
2016,2,20,8,0,309.0,62.0,3.6,18.0,115.0,193.13,148.82
2016,2,20,8,15,383.0,75.5,3.85,18.5,164.5,256.87,204.02
2016,2,20,8,30,457.0,89.0,4.1,19.0,214.0,328.67,264.91
2016,2,20,8,45,509.0,98.5,4.35,19.5,265.0,391.97,317.84
2016,2,20,9,0,561.0,108.0,4.6,20.0,316.0,466.09,377.84
2016,2,20,9,15,280.5,90.5,4.7,20.5,194.5,290.47,236.8
2016,2,20,9,30,0.0,73.0,4.8,21.0,73.0,56.04,40.8
2016,2,20,9,45,0.0,88.0,4.9,21.5,88.0,67.82,50.35
2016,2,20,10,0,0.0,103.0,5.0,22.0,103.0,80.11,60.11
2016,2,20,10,15,0.0,110.0,5.0,22.5,110.0,85.8,64.42
2016,2,20,10,30,0.0,117.0,5.0,23.0,117.0,91.52,68.73
2016,2,20,10,45,0.0,134.0,5.05,23.5,134.0,105.72,79.82
2016,2,20,11,0,0.0,151.0,5.1,24.0,151.0,120.08,90.93
2016,2,20,11,15,0.5,156.5,5.05,24.0,156.5,125.13,94.79
2016,2,20,11,30,1.0,162.0,5.0,24.0,162.0,130.24,98.71
2016,2,20,11,45,1.0,161.0,5.0,24.5,161.5,129.33,97.68
2016,2,20,12,0,1.0,160.0,5.0,25.0,161.0,128.44,96.7
2016,2,20,12,15,4.5,185.5,5.0,25.0,189.0,153.9,116.78
2016,2,20,12,30,8.0,211.0,5.0,25.0,217.0,179.82,137.1
2016,2,20,12,45,7.0,206.0,5.0,25.5,211.5,174.38,132.51
2016,2,20,13,0,6.0,201.0,5.0,26.0,206.0,168.96,128.01
2016,2,20,13,15,7.5,211.5,4.95,26.0,217.5,179.76,136.5
2016,2,20,13,30,9.0,222.0,4.9,26.0,229.0,190.66,145.05
2016,2,20,13,45,94.5,285.0,4.9,26.0,352.5,354.4,273.8
2016,2,20,14,0,180.0,348.0,4.9,26.0,476.0,524.43,402.43
2016,2,20,14,15,223.0,330.0,4.8,26.0,483.0,541.52,416.02
2016,2,20,14,30,266.0,312.0,4.7,26.0,490.0,576.9,443.16
2016,2,20,14,45,144.0,272.5,4.6,26.0,368.5,398.85,308.7
2016,2,20,15,0,22.0,233.0,4.5,26.0,247.0,213.52,164.07
2016,2,20,15,15,28.0,226.0,4.25,25.5,242.5,228.71,177.02
2016,2,20,15,30,34.0,219.0,4.0,25.0,238.0,226.53,176.17
2016,2,20,15,45,32.5,201.0,3.8,25.0,218.0,206.99,161.2
2016,2,20,16,0,31.0,183.0,3.6,25.0,198.0,187.72,146.34
2016,2,20,16,15,25.5,163.5,3.2,24.5,175.0,153.21,119.3
2016,2,20,16,30,20.0,144.0,2.8,24.0,152.0,132.2,102.77
2016,2,20,16,45,15.5,123.5,2.45,23.5,129.0,111.41,86.16
2016,2,20,17,0,11.0,103.0,2.1,23.0,106.0,91.16,69.72
2016,2,20,17,15,5.5,81.0,2.15,22.5,82.5,69.5,51.85
2016,2,20,17,30,0.0,59.0,2.2,22.0,59.0,48.4,34.2
2016,2,20,17,45,0.0,38.5,2.3,21.5,38.5,30.99,19.36
2016,2,20,18,0,0.0,18.0,2.4,21.0,18.0,13.73,3.39
2016,2,20,18,15,0.0,9.0,2.6,21.0,9.0,7.08,0.0
2016,2,20,18,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.6,17.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,4.5,2.15,17.0,4.5,3.54,0.0
2016,2,21,7,30,0.0,9.0,2.4,17.0,9.0,6.82,0.0
2016,2,21,7,45,0.0,21.0,2.7,17.5,21.0,15.99,7.4
2016,2,21,8,0,0.0,33.0,3.0,18.0,33.0,25.19,15.42
2016,2,21,8,15,0.0,47.5,3.15,18.0,47.5,36.35,25.05
2016,2,21,8,30,0.0,62.0,3.3,18.0,62.0,47.9,34.91
2016,2,21,8,45,0.0,76.0,3.45,18.5,76.0,59.23,44.35
2016,2,21,9,0,0.0,90.0,3.6,19.0,90.0,70.63,53.68
2016,2,21,9,15,0.0,111.5,3.6,19.0,111.5,88.68,68.5
2016,2,21,9,30,0.0,133.0,3.6,19.0,133.0,106.91,83.29
2016,2,21,9,45,0.0,115.0,3.6,19.5,115.0,90.5,69.38
2016,2,21,10,0,0.0,97.0,3.6,20.0,97.0,75.09,56.43
2016,2,21,10,15,0.0,119.5,3.5,20.0,119.5,93.74,71.5
2016,2,21,10,30,0.0,142.0,3.4,20.0,142.0,112.68,86.66
2016,2,21,10,45,0.0,138.0,3.35,20.0,138.0,109.06,83.52
2016,2,21,11,0,0.0,134.0,3.3,20.0,134.0,105.57,80.54
2016,2,21,11,15,0.0,145.5,3.15,20.0,145.5,115.21,88.16
2016,2,21,11,30,0.0,157.0,3.0,20.0,157.0,124.93,95.81
2016,2,21,11,45,0.0,154.5,2.85,20.5,154.5,122.75,93.74
2016,2,21,12,0,0.0,152.0,2.7,21.0,152.0,120.6,91.75
2016,2,21,12,15,2.0,164.5,2.45,21.0,166.0,133.2,101.78
2016,2,21,12,30,4.0,177.0,2.2,21.0,180.0,145.93,111.85
2016,2,21,12,45,7.0,204.5,1.95,21.0,210.5,172.91,133.1
2016,2,21,13,0,10.0,232.0,1.7,21.0,241.0,200.41,154.51
2016,2,21,13,15,5.0,188.0,1.5,21.0,192.5,156.46,119.87
2016,2,21,13,30,0.0,144.0,1.3,21.0,144.0,113.84,86.12
2016,2,21,13,45,16.5,218.5,1.15,21.5,231.0,194.65,150.16
2016,2,21,14,0,33.0,293.0,1.0,22.0,318.0,302.05,231.89
2016,2,21,14,15,26.5,271.0,0.95,22.0,290.5,252.4,193.79
2016,2,21,14,30,20.0,249.0,0.9,22.0,263.0,225.86,173.75
2016,2,21,14,45,33.5,256.0,0.9,22.0,277.5,263.67,203.54
2016,2,21,15,0,47.0,263.0,0.9,22.0,292.0,282.54,218.49
2016,2,21,15,15,91.0,257.0,0.85,21.5,309.0,311.89,242.78
2016,2,21,15,30,135.0,251.0,0.8,21.0,326.0,354.61,276.69
2016,2,21,15,45,67.5,178.0,0.75,21.0,215.5,208.37,163.48
2016,2,21,16,0,0.0,105.0,0.7,21.0,105.0,82.28,62.05
2016,2,21,16,15,0.0,92.5,0.65,20.5,92.5,72.07,54.27
2016,2,21,16,30,0.0,80.0,0.6,20.0,80.0,61.93,46.17
2016,2,21,16,45,0.0,66.5,0.55,20.0,66.5,51.0,37.21
2016,2,21,17,0,0.0,53.0,0.5,20.0,53.0,40.57,28.52
2016,2,21,17,15,0.0,40.5,0.5,19.5,40.5,30.94,20.43
2016,2,21,17,30,0.0,28.0,0.5,19.0,28.0,21.34,12.23
2016,2,21,17,45,0.0,17.0,0.55,19.0,17.0,12.92,4.94
