Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,2,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,5.35,16.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,5.55,17.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,5.75,17.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,5.85,17.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,99.5,23.0,3.25,16.5,34.0,41.45,11.56
2016,3,3,7,30,199.0,46.0,3.5,17.0,68.0,100.54,68.57
2016,3,3,7,45,351.5,55.5,3.8,18.0,122.0,166.83,122.38
2016,3,3,8,0,504.0,65.0,4.1,19.0,176.0,255.14,195.46
2016,3,3,8,15,570.5,73.0,4.35,19.5,231.5,321.51,252.78
2016,3,3,8,30,637.0,81.0,4.6,20.0,287.0,394.35,314.21
2016,3,3,8,45,713.0,79.0,4.9,20.5,348.0,467.87,374.98
2016,3,3,9,0,789.0,77.0,5.2,21.0,409.0,546.3,438.23
2016,3,3,9,15,817.5,80.5,5.55,21.5,462.0,608.13,487.19
2016,3,3,9,30,846.0,84.0,5.9,22.0,515.0,670.59,535.5
2016,3,3,9,45,873.5,84.0,6.3,22.5,564.5,722.41,575.23
2016,3,3,10,0,901.0,84.0,6.7,23.0,614.0,779.66,616.28
2016,3,3,10,15,915.0,86.0,6.8,23.0,656.5,827.8,650.41
2016,3,3,10,30,929.0,88.0,6.9,23.0,699.0,874.02,682.93
2016,3,3,10,45,941.0,89.0,7.0,23.5,734.0,915.24,710.27
2016,3,3,11,0,953.0,90.0,7.1,24.0,769.0,953.88,735.59
2016,3,3,11,15,960.5,91.0,7.05,24.0,796.0,985.6,756.65
2016,3,3,11,30,968.0,92.0,7.0,24.0,823.0,1014.09,775.44
2016,3,3,11,45,975.5,91.5,7.0,24.5,842.0,1037.57,789.43
2016,3,3,12,0,983.0,91.0,7.0,25.0,861.0,1057.5,801.0
2016,3,3,12,15,985.0,91.0,6.9,25.0,870.0,1068.93,807.81
2016,3,3,12,30,987.0,91.0,6.8,25.0,879.0,1076.48,812.11
2016,3,3,12,45,990.5,89.5,6.75,25.0,880.0,1079.97,814.09
2016,3,3,13,0,994.0,88.0,6.7,25.0,881.0,1079.5,813.54
2016,3,3,13,15,992.5,87.5,6.6,25.0,871.5,1071.26,807.52
2016,3,3,13,30,991.0,87.0,6.5,25.0,862.0,1059.11,799.03
2016,3,3,13,45,989.5,84.5,6.45,25.0,844.5,1040.93,786.86
2016,3,3,14,0,988.0,82.0,6.4,25.0,827.0,1018.96,772.23
2016,3,3,14,15,981.5,81.5,6.3,25.0,800.0,990.95,753.22
2016,3,3,14,30,975.0,81.0,6.2,25.0,773.0,959.62,731.98
2016,3,3,14,45,961.0,81.5,6.1,25.0,737.5,919.82,704.82
2016,3,3,15,0,947.0,82.0,6.0,25.0,702.0,877.52,675.84
2016,3,3,15,15,934.0,80.5,5.85,24.5,660.0,831.59,645.19
2016,3,3,15,30,921.0,79.0,5.7,24.0,618.0,783.63,612.77
2016,3,3,15,45,904.0,76.0,5.55,24.0,570.0,729.44,574.22
2016,3,3,16,0,887.0,73.0,5.4,24.0,522.0,674.13,532.35
2016,3,3,16,15,862.0,70.0,5.0,23.0,468.5,613.1,486.26
2016,3,3,16,30,837.0,67.0,4.6,22.0,415.0,556.18,441.85
2016,3,3,16,45,800.0,62.5,4.25,21.5,358.5,487.59,386.49
2016,3,3,17,0,763.0,58.0,3.9,21.0,302.0,421.28,331.46
2016,3,3,17,15,705.0,52.5,3.5,19.5,244.5,348.19,270.55
2016,3,3,17,30,647.0,47.0,3.1,18.0,187.0,280.48,211.98
2016,3,3,17,45,545.5,39.0,2.75,17.0,132.5,203.89,145.99
2016,3,3,18,0,444.0,31.0,2.4,16.0,78.0,140.1,90.35
2016,3,3,18,15,222.0,15.5,2.4,15.5,39.0,56.85,7.74
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,224.0,17.0,1.2,9.0,43.5,61.58,23.32
2016,3,4,7,30,448.0,34.0,1.2,10.0,87.0,147.38,99.92
2016,3,4,7,45,549.5,42.5,1.3,11.0,142.5,213.66,158.02
2016,3,4,8,0,651.0,51.0,1.4,12.0,198.0,290.63,224.86
2016,3,4,8,15,708.5,57.0,1.6,13.0,256.5,359.22,284.74
2016,3,4,8,30,766.0,63.0,1.8,14.0,315.0,433.06,346.88
2016,3,4,8,45,802.0,67.5,2.0,15.0,372.0,499.1,400.89
2016,3,4,9,0,838.0,72.0,2.2,16.0,429.0,567.22,454.48
2016,3,4,9,15,863.0,75.5,2.3,16.5,482.5,629.17,501.99
2016,3,4,9,30,888.0,79.0,2.4,17.0,536.0,685.85,544.28
2016,3,4,9,45,903.0,82.5,2.55,18.0,583.5,740.01,582.48
2016,3,4,10,0,918.0,86.0,2.7,19.0,631.0,792.81,616.93
2016,3,4,10,15,930.5,88.0,2.6,19.0,672.5,840.39,647.82
2016,3,4,10,30,943.0,90.0,2.5,19.0,714.0,885.87,676.73
2016,3,4,10,45,948.5,93.5,2.4,19.5,747.5,924.59,699.23
2016,3,4,11,0,954.0,97.0,2.3,20.0,781.0,960.3,719.33
2016,3,4,11,15,960.0,98.0,2.25,20.5,807.0,990.62,736.09
2016,3,4,11,30,966.0,99.0,2.2,21.0,833.0,1017.64,750.57
2016,3,4,11,45,964.5,102.5,2.2,21.5,849.0,1036.72,760.47
2016,3,4,12,0,963.0,106.0,2.2,22.0,865.0,1051.98,768.04
2016,3,4,12,15,964.5,106.5,2.2,22.0,873.5,1063.2,774.65
2016,3,4,12,30,966.0,107.0,2.2,22.0,882.0,1070.61,779.02
2016,3,4,12,45,964.5,107.5,2.2,22.5,881.0,1071.24,777.77
2016,3,4,13,0,963.0,108.0,2.2,23.0,880.0,1068.03,774.31
2016,3,4,13,15,960.0,107.5,2.2,23.0,870.0,1058.49,768.53
2016,3,4,13,30,957.0,107.0,2.2,23.0,860.0,1045.19,760.56
2016,3,4,13,45,756.0,188.0,2.25,23.0,775.0,946.26,697.63
2016,3,4,14,0,555.0,269.0,2.3,23.0,690.0,816.78,609.72
2016,3,4,14,15,743.0,185.5,2.35,23.0,728.5,899.07,671.01
2016,3,4,14,30,931.0,102.0,2.4,23.0,767.0,940.64,699.44
2016,3,4,14,45,919.5,100.5,2.45,23.0,731.5,902.04,674.86
2016,3,4,15,0,908.0,99.0,2.5,23.0,696.0,860.92,649.09
2016,3,4,15,15,893.5,96.5,2.5,23.0,654.0,814.12,618.73
2016,3,4,15,30,879.0,94.0,2.5,23.0,612.0,772.77,591.85
2016,3,4,15,45,641.0,143.5,2.5,23.0,505.5,621.33,481.75
2016,3,4,16,0,403.0,193.0,2.5,23.0,399.0,474.24,371.02
2016,3,4,16,15,591.5,137.0,2.2,22.0,403.5,519.75,408.32
2016,3,4,16,30,780.0,81.0,1.9,21.0,408.0,536.15,420.76
2016,3,4,16,45,739.5,75.5,1.65,20.5,352.0,467.55,366.26
2016,3,4,17,0,699.0,70.0,1.4,20.0,296.0,402.83,313.6
2016,3,4,17,15,637.0,63.0,1.45,19.0,239.0,330.14,254.57
2016,3,4,17,30,575.0,56.0,1.5,18.0,182.0,263.48,198.23
2016,3,4,17,45,473.5,45.5,1.55,17.0,129.0,188.94,135.39
2016,3,4,18,0,372.0,35.0,1.6,16.0,76.0,126.11,81.93
2016,3,4,18,15,186.0,17.5,1.65,15.5,38.0,52.36,10.74
2016,3,4,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,115.5,21.0,1.15,11.5,35.0,45.24,19.47
2016,3,5,7,30,231.0,42.0,1.2,12.0,70.0,102.15,70.55
2016,3,5,7,45,296.0,60.0,1.3,13.0,115.5,153.23,114.72
2016,3,5,8,0,361.0,78.0,1.4,14.0,161.0,211.96,165.24
2016,3,5,8,15,400.0,95.0,1.45,15.0,209.5,266.51,211.97
2016,3,5,8,30,439.0,112.0,1.5,16.0,258.0,325.03,260.46
2016,3,5,8,45,479.5,121.0,1.6,17.0,306.0,380.22,304.93
2016,3,5,9,0,520.0,130.0,1.7,18.0,354.0,438.74,350.61
2016,3,5,9,15,666.0,112.5,1.7,18.5,435.0,546.62,433.16
2016,3,5,9,30,812.0,95.0,1.7,19.0,516.0,656.24,514.03
2016,3,5,9,45,831.5,98.5,1.7,19.5,563.5,711.1,551.84
2016,3,5,10,0,851.0,102.0,1.7,20.0,611.0,765.16,587.8
2016,3,5,10,15,865.5,105.0,1.8,20.5,652.0,813.64,619.13
2016,3,5,10,30,880.0,108.0,1.9,21.0,693.0,860.32,648.87
2016,3,5,10,45,889.5,110.0,2.0,21.5,726.5,889.34,666.43
2016,3,5,11,0,899.0,112.0,2.1,22.0,760.0,925.22,688.68
2016,3,5,11,15,906.0,113.5,2.25,22.5,786.0,955.54,707.58
2016,3,5,11,30,913.0,115.0,2.4,23.0,812.0,982.78,724.46
2016,3,5,11,45,916.0,116.5,2.55,23.5,829.0,1003.0,736.79
2016,3,5,12,0,919.0,118.0,2.7,24.0,846.0,1019.75,746.97
2016,3,5,12,15,921.0,118.5,2.8,24.0,854.5,1030.96,754.67
2016,3,5,12,30,923.0,119.0,2.9,24.0,863.0,1038.54,760.2
2016,3,5,12,45,920.5,120.0,3.05,24.5,862.0,1038.56,759.95
2016,3,5,13,0,918.0,121.0,3.2,25.0,861.0,1034.91,757.47
2016,3,5,13,15,915.0,121.0,3.25,25.0,851.0,1026.12,752.43
2016,3,5,13,30,912.0,121.0,3.3,25.0,841.0,1013.75,745.21
2016,3,5,13,45,902.0,122.0,3.4,25.0,821.5,992.25,732.48
2016,3,5,14,0,892.0,123.0,3.5,25.0,802.0,967.58,717.69
2016,3,5,14,15,774.5,167.0,3.5,25.0,742.0,906.11,677.38
2016,3,5,14,30,657.0,211.0,3.5,25.0,682.0,824.49,621.61
2016,3,5,14,45,734.5,172.0,3.55,25.0,676.0,831.5,629.64
2016,3,5,15,0,812.0,133.0,3.6,25.0,670.0,823.87,625.79
2016,3,5,15,15,795.0,129.5,3.55,24.5,628.5,776.44,594.89
2016,3,5,15,30,778.0,126.0,3.5,24.0,587.0,731.77,564.8
2016,3,5,15,45,752.5,122.5,3.5,24.0,539.0,675.65,524.5
2016,3,5,16,0,727.0,119.0,3.5,24.0,491.0,619.49,483.29
2016,3,5,16,15,695.0,113.0,3.15,23.0,439.5,557.19,437.28
2016,3,5,16,30,663.0,107.0,2.8,22.0,388.0,496.23,390.93
2016,3,5,16,45,615.0,100.0,2.5,21.5,333.0,427.96,336.98
2016,3,5,17,0,567.0,93.0,2.2,21.0,278.0,363.41,284.53
2016,3,5,17,15,502.5,82.5,2.05,20.0,223.5,293.39,227.27
2016,3,5,17,30,438.0,72.0,1.9,19.0,169.0,226.78,171.37
2016,3,5,17,45,337.5,57.0,1.8,18.0,119.0,157.45,113.65
2016,3,5,18,0,237.0,42.0,1.7,17.0,69.0,100.1,66.13
2016,3,5,18,15,118.5,21.0,1.7,16.5,34.5,43.01,11.1
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,6,7,15,0.0,12.0,3.2,13.5,12.0,9.11,0.56
2016,3,6,7,30,0.0,24.0,3.3,14.0,24.0,18.29,9.56
2016,3,6,7,45,0.0,40.0,3.45,14.5,40.0,30.59,20.32
2016,3,6,8,0,0.0,56.0,3.6,15.0,56.0,43.21,31.27
2016,3,6,8,15,0.0,72.5,3.9,15.5,72.5,56.43,42.54
2016,3,6,8,30,0.0,89.0,4.2,16.0,89.0,69.72,53.65
2016,3,6,8,45,269.5,116.0,4.5,16.5,233.0,254.45,208.05
2016,3,6,9,0,539.0,143.0,4.8,17.0,377.0,460.8,375.16
2016,3,6,9,15,317.5,187.5,4.95,17.5,330.0,383.41,311.61
2016,3,6,9,30,96.0,232.0,5.1,18.0,283.0,269.95,217.25
2016,3,6,9,45,48.0,176.5,5.25,18.5,202.0,185.74,148.14
2016,3,6,10,0,0.0,121.0,5.4,19.0,121.0,94.48,72.21
2016,3,6,10,15,0.0,130.0,5.5,19.0,130.0,101.82,78.06
2016,3,6,10,30,0.0,139.0,5.6,19.0,139.0,109.21,83.87
2016,3,6,10,45,0.5,150.5,5.75,19.5,151.0,119.15,91.59
2016,3,6,11,0,1.0,162.0,5.9,20.0,163.0,129.18,99.33
2016,3,6,11,15,2.0,167.0,6.0,20.5,169.0,134.28,103.11
2016,3,6,11,30,3.0,172.0,6.1,21.0,175.0,139.44,106.94
2016,3,6,11,45,5.0,187.0,6.25,21.5,191.5,154.03,118.31
2016,3,6,12,0,7.0,202.0,6.4,22.0,208.0,168.76,129.72
2016,3,6,12,15,7.5,204.0,6.45,22.0,210.5,171.02,131.45
2016,3,6,12,30,8.0,206.0,6.5,22.0,213.0,173.26,133.2
2016,3,6,12,45,8.0,206.0,6.55,22.5,213.0,173.27,132.94
2016,3,6,13,0,8.0,206.0,6.6,23.0,213.0,173.25,132.69
2016,3,6,13,15,32.0,282.0,6.55,23.0,308.0,281.89,218.37
2016,3,6,13,30,56.0,358.0,6.5,23.0,403.0,379.76,294.11
2016,3,6,13,45,55.0,351.0,6.45,23.5,394.5,371.05,286.88
2016,3,6,14,0,54.0,344.0,6.4,24.0,386.0,362.25,279.83
2016,3,6,14,15,27.0,247.5,6.3,24.0,268.5,242.04,186.88
2016,3,6,14,30,0.0,151.0,6.2,24.0,151.0,119.11,89.72
2016,3,6,14,45,26.0,220.5,6.1,24.0,238.0,214.19,165.91
2016,3,6,15,0,52.0,290.0,6.0,24.0,325.0,302.32,235.38
2016,3,6,15,15,208.5,269.0,5.8,23.5,395.0,418.28,329.73
2016,3,6,15,30,365.0,248.0,5.6,23.0,465.0,520.16,411.07
2016,3,6,15,45,526.0,182.0,5.45,23.0,468.0,566.11,448.49
2016,3,6,16,0,687.0,116.0,5.3,23.0,471.0,587.63,466.51
2016,3,6,16,15,437.5,149.0,5.1,22.5,366.5,427.37,340.97
2016,3,6,16,30,188.0,182.0,4.9,22.0,262.0,274.65,218.98
2016,3,6,16,45,170.0,160.0,4.75,22.0,225.0,234.79,186.86
2016,3,6,17,0,152.0,138.0,4.6,22.0,188.0,196.74,155.5
2016,3,6,17,15,132.0,114.0,4.45,21.5,151.5,157.87,123.27
2016,3,6,17,30,112.0,90.0,4.3,21.0,115.0,121.26,92.41
2016,3,6,17,45,79.0,66.0,4.2,20.5,81.0,83.46,60.7
2016,3,6,18,0,46.0,42.0,4.1,20.0,47.0,49.49,32.39
2016,3,6,18,15,23.0,21.0,4.25,19.5,23.5,22.73,5.27
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,0.5,4.55,17.0,0.5,0.38,0.0
2016,3,7,7,30,0.0,1.0,4.7,17.0,1.0,0.76,0.0
2016,3,7,7,45,0.0,1.5,4.9,17.5,1.5,1.13,0.0
2016,3,7,8,0,0.0,2.0,5.1,18.0,2.0,1.51,0.0
2016,3,7,8,15,0.0,3.0,5.45,18.5,3.0,2.27,0.0
2016,3,7,8,30,0.0,4.0,5.8,19.0,4.0,3.04,0.0
2016,3,7,8,45,0.0,34.5,6.2,19.5,34.5,26.34,16.49
2016,3,7,9,0,0.0,65.0,6.6,20.0,65.0,49.85,35.97
2016,3,7,9,15,8.5,129.0,6.7,20.0,133.5,107.03,83.19
2016,3,7,9,30,17.0,193.0,6.8,20.0,202.0,168.07,132.84
2016,3,7,9,45,14.0,199.5,6.95,20.5,207.5,171.63,134.99
2016,3,7,10,0,11.0,206.0,7.1,21.0,213.0,175.05,137.05
2016,3,7,10,15,5.5,181.5,7.0,21.0,185.0,149.43,116.0
2016,3,7,10,30,0.0,157.0,6.9,21.0,157.0,124.16,95.25
2016,3,7,10,45,3.0,175.0,6.8,21.5,177.0,141.78,109.1
2016,3,7,11,0,6.0,193.0,6.7,22.0,197.0,159.71,123.05
2016,3,7,11,15,13.0,238.5,6.6,22.0,248.5,205.4,159.22
2016,3,7,11,30,20.0,284.0,6.5,22.0,300.0,252.28,195.93
2016,3,7,11,45,49.5,334.0,6.4,22.0,374.0,348.22,270.98
2016,3,7,12,0,79.0,384.0,6.3,22.0,448.0,427.47,331.93
2016,3,7,12,15,79.0,388.5,6.25,22.0,452.5,432.71,335.51
2016,3,7,12,30,79.0,393.0,6.2,22.0,457.0,437.69,339.1
2016,3,7,12,45,72.0,387.5,6.2,22.0,446.5,425.35,329.49
2016,3,7,13,0,65.0,382.0,6.2,22.0,436.0,412.76,319.78
2016,3,7,13,15,42.0,335.0,6.2,22.0,369.5,342.9,265.91
2016,3,7,13,30,19.0,288.0,6.2,22.0,303.0,255.16,197.57
2016,3,7,13,45,18.0,280.5,6.2,22.0,294.5,247.37,191.73
2016,3,7,14,0,17.0,273.0,6.2,22.0,286.0,239.6,185.83
2016,3,7,14,15,8.5,147.0,6.3,22.0,153.5,123.4,94.07
2016,3,7,14,30,0.0,21.0,6.4,22.0,21.0,16.13,7.47
2016,3,7,14,45,0.0,23.5,6.5,22.5,23.5,18.04,9.03
2016,3,7,15,0,0.0,26.0,6.6,23.0,26.0,19.95,10.58
2016,3,7,15,15,10.5,125.0,6.5,22.5,131.5,105.8,80.63
2016,3,7,15,30,21.0,224.0,6.4,22.0,237.0,198.38,155.48
2016,3,7,15,45,10.5,116.0,6.3,22.0,122.5,97.72,74.54
2016,3,7,16,0,0.0,8.0,6.2,22.0,8.0,6.1,0.0
2016,3,7,16,15,0.0,34.0,5.95,21.5,34.0,25.99,15.92
2016,3,7,16,30,0.0,60.0,5.7,21.0,60.0,45.98,32.65
2016,3,7,16,45,0.0,51.0,5.5,20.5,51.0,39.02,27.02
2016,3,7,17,0,0.0,42.0,5.3,20.0,42.0,32.08,21.34
2016,3,7,17,15,0.0,33.5,5.2,19.5,33.5,25.54,15.89
2016,3,7,17,30,0.0,25.0,5.1,19.0,25.0,19.03,10.37
2016,3,7,17,45,0.0,17.5,5.0,19.0,17.5,13.29,5.43
2016,3,7,18,0,0.0,10.0,4.9,19.0,10.0,7.58,0.48
2016,3,7,18,15,0.0,5.0,4.9,19.0,5.0,3.78,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.5,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.5,4.3,19.0,0.5,0.0,0.0
2016,3,8,7,0,0.0,1.0,4.4,19.0,1.0,0.79,0.0
2016,3,8,7,15,0.0,4.5,4.45,19.0,4.5,3.4,0.0
2016,3,8,7,30,0.0,8.0,4.5,19.0,8.0,6.06,0.0
2016,3,8,7,45,0.0,13.5,4.6,19.5,13.5,10.24,2.91
2016,3,8,8,0,0.0,19.0,4.7,20.0,19.0,14.44,6.49
2016,3,8,8,15,0.0,24.5,4.8,20.0,24.5,18.65,10.06
2016,3,8,8,30,0.0,30.0,4.9,20.0,30.0,22.87,13.6
2016,3,8,8,45,0.0,49.5,5.05,20.5,49.5,37.87,26.04
2016,3,8,9,0,0.0,69.0,5.2,21.0,69.0,52.94,38.37
2016,3,8,9,15,141.5,149.0,5.3,21.5,224.5,224.07,179.58
2016,3,8,9,30,283.0,229.0,5.4,22.0,380.0,415.08,331.0
2016,3,8,9,45,311.0,246.0,5.5,22.5,425.0,465.16,368.7
2016,3,8,10,0,339.0,263.0,5.6,23.0,470.0,516.89,407.39
2016,3,8,10,15,301.5,291.0,5.45,23.5,484.0,529.56,414.22
2016,3,8,10,30,264.0,319.0,5.3,24.0,498.0,538.6,418.19
2016,3,8,10,45,333.5,319.0,5.2,24.5,556.5,607.47,469.03
2016,3,8,11,0,403.0,319.0,5.1,25.0,615.0,679.29,520.7
2016,3,8,11,15,640.0,219.0,4.9,25.0,707.5,833.64,634.6
2016,3,8,11,30,877.0,119.0,4.7,25.0,800.0,946.97,711.5
2016,3,8,11,45,580.5,256.5,4.55,25.0,711.0,834.3,628.96
2016,3,8,12,0,284.0,394.0,4.4,25.0,622.0,675.69,508.96
2016,3,8,12,15,243.5,405.0,4.15,25.0,602.5,629.24,475.03
2016,3,8,12,30,203.0,416.0,3.9,25.0,583.0,602.6,454.24
2016,3,8,12,45,111.0,355.0,3.7,25.0,446.5,451.71,342.7
2016,3,8,13,0,19.0,294.0,3.5,25.0,310.0,260.4,197.54
2016,3,8,13,15,438.0,216.0,3.3,25.0,567.5,668.81,510.75
2016,3,8,13,30,857.0,138.0,3.1,25.0,825.0,984.72,727.23
2016,3,8,13,45,850.5,137.0,2.95,25.0,806.5,964.68,710.58
2016,3,8,14,0,844.0,136.0,2.8,25.0,788.0,941.43,694.88
2016,3,8,14,15,836.0,134.5,2.7,25.0,762.0,913.26,676.41
2016,3,8,14,30,828.0,133.0,2.6,25.0,736.0,882.26,656.11
2016,3,8,14,45,796.0,140.0,2.55,25.0,698.0,836.81,626.4
2016,3,8,15,0,764.0,147.0,2.5,25.0,660.0,795.82,599.62
2016,3,8,15,15,746.5,143.5,2.45,25.0,619.0,749.24,567.9
2016,3,8,15,30,729.0,140.0,2.4,25.0,578.0,701.49,534.65
2016,3,8,15,45,705.5,135.0,2.4,25.0,532.0,647.2,496.33
2016,3,8,16,0,682.0,130.0,2.4,25.0,486.0,592.86,457.08
2016,3,8,16,15,650.0,123.5,2.2,24.5,435.0,532.26,412.3
2016,3,8,16,30,618.0,117.0,2.0,24.0,384.0,473.1,367.43
2016,3,8,16,45,575.0,108.5,1.85,24.0,331.0,408.46,316.69
2016,3,8,17,0,532.0,100.0,1.7,24.0,278.0,347.15,267.28
2016,3,8,17,15,467.5,89.0,1.6,23.0,224.5,275.2,209.66
2016,3,8,17,30,403.0,78.0,1.5,22.0,171.0,215.03,160.0
2016,3,8,17,45,313.5,62.0,1.45,21.0,122.0,150.74,107.3
2016,3,8,18,0,224.0,46.0,1.4,20.0,73.0,97.12,63.69
2016,3,8,18,15,112.0,23.0,1.55,20.0,36.5,42.4,16.07
2016,3,8,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,1.0,4.2,18.0,1.0,0.75,0.0
2016,3,9,7,30,0.0,2.0,4.2,18.0,2.0,1.51,0.0
2016,3,9,7,45,0.0,4.0,4.25,18.5,4.0,3.03,0.0
2016,3,9,8,0,0.0,6.0,4.3,19.0,6.0,4.55,0.0
2016,3,9,8,15,0.0,7.5,4.3,19.0,7.5,5.69,0.0
2016,3,9,8,30,0.0,9.0,4.3,19.0,9.0,6.84,0.12
2016,3,9,8,45,0.0,19.5,4.35,19.5,19.5,14.86,6.85
2016,3,9,9,0,0.0,30.0,4.4,20.0,30.0,22.91,13.52
2016,3,9,9,15,0.0,34.0,4.35,20.0,34.0,26.0,16.03
2016,3,9,9,30,0.0,38.0,4.3,20.0,38.0,29.09,18.52
2016,3,9,9,45,0.0,32.5,4.25,20.5,32.5,24.89,14.94
2016,3,9,10,0,0.0,27.0,4.2,21.0,27.0,20.69,11.39
2016,3,9,10,15,0.0,34.0,4.0,21.0,34.0,26.09,15.78
2016,3,9,10,30,0.0,41.0,3.8,21.0,41.0,31.51,20.16
2016,3,9,10,45,0.0,39.0,3.65,21.5,39.0,29.99,18.83
2016,3,9,11,0,0.0,37.0,3.5,22.0,37.0,28.47,17.51
2016,3,9,11,15,0.0,58.0,3.55,21.5,58.0,44.73,30.7
2016,3,9,11,30,0.0,79.0,3.6,21.0,79.0,61.06,43.91
2016,3,9,11,45,0.0,99.5,3.65,21.0,99.5,77.23,56.86
2016,3,9,12,0,0.0,120.0,3.7,21.0,120.0,93.77,70.06
2016,3,9,12,15,7.5,197.0,3.85,21.0,203.5,164.75,126.64
2016,3,9,12,30,15.0,274.0,4.0,21.0,287.0,238.52,184.4
2016,3,9,12,45,15.5,277.5,4.15,21.0,291.0,242.1,187.08
2016,3,9,13,0,16.0,281.0,4.3,21.0,295.0,245.64,189.92
2016,3,9,13,15,9.0,216.5,4.3,21.0,224.5,182.74,140.7
2016,3,9,13,30,2.0,152.0,4.3,21.0,154.0,121.81,92.44
2016,3,9,13,45,1.0,145.5,4.3,21.0,146.5,115.46,87.47
2016,3,9,14,0,0.0,139.0,4.3,21.0,139.0,109.14,82.49
2016,3,9,14,15,3.5,170.5,4.2,21.0,173.0,138.33,106.01
2016,3,9,14,30,7.0,202.0,4.1,21.0,207.0,167.95,129.76
2016,3,9,14,45,3.5,133.0,4.1,21.0,135.5,107.07,81.29
2016,3,9,15,0,0.0,64.0,4.1,21.0,64.0,49.27,34.63
2016,3,9,15,15,0.0,63.5,3.95,21.0,63.5,48.84,34.4
2016,3,9,15,30,0.0,63.0,3.8,21.0,63.0,48.42,34.16
2016,3,9,15,45,0.0,67.0,3.65,21.0,67.0,51.47,36.78
2016,3,9,16,0,0.0,71.0,3.5,21.0,71.0,54.53,39.43
2016,3,9,16,15,0.0,95.5,3.3,20.5,95.5,73.9,55.62
2016,3,9,16,30,0.0,120.0,3.1,20.0,120.0,94.6,72.99
2016,3,9,16,45,0.0,103.5,2.9,19.5,103.5,81.21,62.27
2016,3,9,17,0,0.0,87.0,2.7,19.0,87.0,67.91,51.47
2016,3,9,17,15,0.0,70.5,2.6,18.5,70.5,54.68,40.53
2016,3,9,17,30,0.0,54.0,2.5,18.0,54.0,41.54,29.44
2016,3,9,17,45,0.0,38.5,2.4,18.0,38.5,29.43,19.0
2016,3,9,18,0,0.0,23.0,2.3,18.0,23.0,17.52,8.68
2016,3,9,18,15,0.0,11.5,2.55,17.5,11.5,8.73,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,4.25,13.0,0.5,0.0,0.0
2016,3,10,7,0,0.0,1.0,4.1,13.0,1.0,0.79,0.0
2016,3,10,7,15,0.0,4.0,4.05,13.0,4.0,3.02,0.0
2016,3,10,7,30,0.0,7.0,4.0,13.0,7.0,5.3,0.0
2016,3,10,7,45,0.0,10.5,4.0,13.5,10.5,7.96,1.16
2016,3,10,8,0,0.0,14.0,4.0,14.0,14.0,10.63,3.5
2016,3,10,8,15,0.0,18.0,4.05,14.5,18.0,13.69,6.12
2016,3,10,8,30,0.0,22.0,4.1,15.0,22.0,16.75,8.71
2016,3,10,8,45,0.0,46.5,4.2,15.5,46.5,35.56,24.66
2016,3,10,9,0,0.0,71.0,4.3,16.0,71.0,54.49,40.48
2016,3,10,9,15,0.0,51.0,4.45,16.0,51.0,39.07,27.35
2016,3,10,9,30,0.0,31.0,4.6,16.0,31.0,23.72,14.35
2016,3,10,9,45,0.0,68.0,4.75,16.5,68.0,52.26,38.1
2016,3,10,10,0,0.0,105.0,4.9,17.0,105.0,81.34,61.93
2016,3,10,10,15,29.0,205.5,5.1,17.0,225.5,199.63,159.02
2016,3,10,10,30,58.0,306.0,5.3,17.0,346.0,320.25,255.37
2016,3,10,10,45,29.0,162.5,5.5,17.0,182.5,162.44,128.4
2016,3,10,11,0,0.0,19.0,5.7,17.0,19.0,14.6,6.43
2016,3,10,11,15,0.0,20.0,5.8,17.0,20.0,15.38,7.08
2016,3,10,11,30,0.0,21.0,5.9,17.0,21.0,16.17,7.71
2016,3,10,11,45,5.5,128.5,6.05,17.5,133.0,105.78,81.18
2016,3,10,12,0,11.0,236.0,6.2,18.0,245.0,201.19,157.68
2016,3,10,12,15,5.5,169.0,6.15,18.0,173.5,139.28,107.79
2016,3,10,12,30,0.0,102.0,6.1,18.0,102.0,79.34,59.16
2016,3,10,12,45,0.0,112.0,6.05,18.0,112.0,87.37,65.7
2016,3,10,13,0,0.0,122.0,6.0,18.0,122.0,95.44,72.24
2016,3,10,13,15,0.0,108.0,5.95,18.0,108.0,84.12,63.08
2016,3,10,13,30,0.0,94.0,5.9,18.0,94.0,72.88,53.99
2016,3,10,13,45,10.0,191.0,5.85,18.0,199.0,161.67,126.21
2016,3,10,14,0,20.0,288.0,5.8,18.0,304.0,254.72,200.64
2016,3,10,14,15,21.0,283.0,5.7,18.0,299.5,250.93,197.75
2016,3,10,14,30,22.0,278.0,5.6,18.0,295.0,247.09,194.99
2016,3,10,14,45,11.0,217.0,5.6,18.0,226.0,183.96,144.6
2016,3,10,15,0,0.0,156.0,5.6,18.0,157.0,123.13,95.42
2016,3,10,15,15,0.0,123.5,5.5,17.5,124.0,96.35,73.99
2016,3,10,15,30,0.0,91.0,5.4,17.0,91.0,70.12,52.71
2016,3,10,15,45,0.0,76.0,5.3,17.0,76.0,58.44,43.19
2016,3,10,16,0,0.0,61.0,5.2,17.0,61.0,46.81,33.63
2016,3,10,16,15,0.0,45.5,4.95,17.0,45.5,34.83,23.7
2016,3,10,16,30,0.0,30.0,4.7,17.0,30.0,22.9,13.74
2016,3,10,16,45,0.0,26.0,4.45,17.0,26.0,19.82,11.19
2016,3,10,17,0,0.0,22.0,4.2,17.0,22.0,16.75,8.61
2016,3,10,17,15,0.0,18.0,4.05,16.5,18.0,13.68,6.03
2016,3,10,17,30,0.0,14.0,3.9,16.0,14.0,10.63,3.41
2016,3,10,17,45,0.0,10.0,3.75,16.0,10.0,7.58,0.75
2016,3,10,18,0,0.0,6.0,3.6,16.0,6.0,4.54,0.0
2016,3,10,18,15,0.0,3.0,3.6,15.5,3.0,2.27,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.5,2.15,14.0,2.5,0.0,0.0
2016,3,11,7,0,0.0,5.0,2.0,14.0,5.0,3.78,0.0
2016,3,11,7,15,0.0,16.5,1.95,14.0,16.5,12.55,4.3
2016,3,11,7,30,0.0,28.0,1.9,14.0,28.0,21.35,12.35
2016,3,11,7,45,0.0,43.0,1.85,14.5,43.0,32.89,22.43
2016,3,11,8,0,0.0,58.0,1.8,15.0,58.0,44.58,32.52
2016,3,11,8,15,0.0,74.0,1.85,15.0,74.0,57.3,43.38
2016,3,11,8,30,0.0,90.0,1.9,15.0,90.0,70.09,54.13
2016,3,11,8,45,0.0,107.5,1.95,15.5,107.5,84.22,65.71
2016,3,11,9,0,0.0,125.0,2.0,16.0,125.0,98.45,77.17
2016,3,11,9,15,0.0,73.5,2.15,16.0,73.5,56.46,41.92
2016,3,11,9,30,0.0,22.0,2.3,16.0,22.0,16.82,8.54
2016,3,11,9,45,0.0,28.5,2.5,16.5,28.5,21.82,12.68
2016,3,11,10,0,0.0,35.0,2.7,17.0,35.0,26.84,16.78
2016,3,11,10,15,0.0,25.5,2.85,17.5,25.5,19.56,10.63
2016,3,11,10,30,0.0,16.0,3.0,18.0,16.0,12.27,4.53
2016,3,11,10,45,0.0,83.5,3.2,18.5,84.0,64.45,47.35
2016,3,11,11,0,0.0,151.0,3.4,19.0,152.0,118.9,91.16
2016,3,11,11,15,0.0,90.0,3.4,19.0,90.5,69.59,51.2
2016,3,11,11,30,0.0,29.0,3.4,19.0,29.0,22.34,12.67
2016,3,11,11,45,6.0,139.5,3.4,19.5,144.5,115.2,88.01
2016,3,11,12,0,12.0,250.0,3.4,20.0,260.0,214.06,165.92
2016,3,11,12,15,9.5,222.5,3.3,20.0,230.5,188.11,145.22
2016,3,11,12,30,7.0,195.0,3.2,20.0,201.0,162.44,124.95
2016,3,11,12,45,143.5,301.5,3.1,20.5,421.0,426.85,332.54
2016,3,11,13,0,280.0,408.0,3.0,21.0,641.0,685.04,520.48
2016,3,11,13,15,144.0,308.0,2.9,21.0,428.0,432.02,333.17
2016,3,11,13,30,8.0,208.0,2.8,21.0,215.0,174.2,133.28
2016,3,11,13,45,4.0,122.0,2.7,21.0,125.5,99.04,74.34
2016,3,11,14,0,0.0,36.0,2.6,21.0,36.0,27.74,16.93
2016,3,11,14,15,112.0,198.5,2.6,21.0,281.0,285.84,225.34
2016,3,11,14,30,224.0,361.0,2.6,21.0,526.0,537.56,415.12
2016,3,11,14,45,117.5,292.5,2.6,21.0,379.0,374.15,290.67
2016,3,11,15,0,11.0,224.0,2.6,21.0,232.0,189.7,146.66
2016,3,11,15,15,78.0,255.0,2.55,20.5,303.5,282.76,222.39
2016,3,11,15,30,145.0,286.0,2.5,20.0,375.0,373.46,294.06
2016,3,11,15,45,74.0,226.5,2.45,20.0,272.0,247.44,195.25
2016,3,11,16,0,3.0,167.0,2.4,20.0,169.0,135.26,105.19
2016,3,11,16,15,1.5,143.5,2.15,19.5,144.5,114.67,89.14
2016,3,11,16,30,0.0,120.0,1.9,19.0,120.0,94.4,72.98
2016,3,11,16,45,0.0,103.5,1.65,19.0,103.5,81.04,62.19
2016,3,11,17,0,0.0,87.0,1.4,19.0,87.0,67.77,51.32
2016,3,11,17,15,0.0,70.5,1.2,18.5,70.5,54.58,40.45
2016,3,11,17,30,0.0,54.0,1.0,18.0,54.0,41.47,29.43
2016,3,11,17,45,0.0,39.0,0.85,17.5,39.0,29.81,19.44
2016,3,11,18,0,0.0,24.0,0.7,17.0,24.0,18.29,9.45
2016,3,11,18,15,0.0,12.0,0.7,16.5,12.0,9.11,0.63
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,7.5,1.15,12.5,7.5,5.9,0.0
2016,3,12,7,0,0.0,15.0,1.3,13.0,15.0,11.45,0.0
2016,3,12,7,15,72.0,37.0,1.35,13.5,48.0,45.06,27.52
2016,3,12,7,30,144.0,59.0,1.4,14.0,81.0,88.86,63.3
2016,3,12,7,45,196.5,80.0,1.45,14.5,123.5,132.06,99.8
2016,3,12,8,0,249.0,101.0,1.5,15.0,166.0,181.48,141.74
2016,3,12,8,15,288.0,117.5,1.65,15.5,210.0,227.26,180.69
2016,3,12,8,30,327.0,134.0,1.8,16.0,254.0,277.2,222.36
2016,3,12,8,45,277.0,165.5,2.0,16.5,278.0,300.71,242.08
2016,3,12,9,0,227.0,197.0,2.2,17.0,302.0,307.49,247.47
2016,3,12,9,15,246.0,219.0,2.25,17.5,344.5,363.54,291.21
2016,3,12,9,30,265.0,241.0,2.3,18.0,387.0,409.94,326.39
2016,3,12,9,45,294.0,258.0,2.4,18.5,433.0,459.63,363.73
2016,3,12,10,0,323.0,275.0,2.5,19.0,479.0,511.09,401.69
2016,3,12,10,15,324.5,295.0,2.4,19.5,510.0,545.55,425.24
2016,3,12,10,30,326.0,315.0,2.3,20.0,541.0,579.17,447.73
2016,3,12,10,45,380.0,313.0,2.25,20.5,589.0,634.5,486.96
2016,3,12,11,0,434.0,311.0,2.2,21.0,637.0,708.72,538.11
2016,3,12,11,15,346.0,350.5,2.15,21.0,615.5,663.68,503.04
2016,3,12,11,30,258.0,390.0,2.1,21.0,594.0,630.4,476.61
2016,3,12,11,45,309.5,385.5,2.05,21.0,635.5,679.54,512.11
2016,3,12,12,0,361.0,381.0,2.0,21.0,677.0,728.78,546.53
2016,3,12,12,15,422.5,358.5,2.0,21.0,708.5,786.91,587.1
2016,3,12,12,30,484.0,336.0,2.0,21.0,740.0,828.11,615.97
2016,3,12,12,45,701.5,226.0,2.05,21.5,810.5,939.21,694.68
2016,3,12,13,0,919.0,116.0,2.1,22.0,881.0,1012.39,740.53
2016,3,12,13,15,916.5,115.5,2.1,22.0,871.0,1003.17,734.03
2016,3,12,13,30,914.0,115.0,2.1,22.0,861.0,990.36,726.24
2016,3,12,13,45,909.0,114.0,2.15,22.0,842.0,971.21,715.02
2016,3,12,14,0,904.0,113.0,2.2,22.0,823.0,948.69,701.68
2016,3,12,14,15,897.0,111.5,2.15,22.0,796.5,920.66,683.69
2016,3,12,14,30,890.0,110.0,2.1,22.0,770.0,889.61,663.76
2016,3,12,14,45,880.5,107.5,2.1,22.0,735.5,852.64,640.28
2016,3,12,15,0,871.0,105.0,2.1,22.0,701.0,813.16,614.95
2016,3,12,15,15,581.5,189.5,2.1,22.0,577.0,656.21,502.89
2016,3,12,15,30,292.0,274.0,2.1,22.0,453.0,481.06,372.16
2016,3,12,15,45,178.5,252.0,2.1,22.0,359.0,355.26,277.62
2016,3,12,16,0,65.0,230.0,2.1,22.0,265.0,241.79,189.18
2016,3,12,16,15,65.5,207.5,1.95,21.5,240.0,218.4,171.79
2016,3,12,16,30,66.0,185.0,1.8,21.0,215.0,195.01,153.79
2016,3,12,16,45,382.0,128.0,1.7,20.5,263.5,318.48,251.8
2016,3,12,17,0,698.0,71.0,1.6,20.0,312.0,380.17,294.68
2016,3,12,17,15,642.0,64.5,1.5,19.0,255.5,311.77,237.55
2016,3,12,17,30,586.0,58.0,1.4,18.0,199.0,248.77,183.91
2016,3,12,17,45,500.0,48.0,1.3,17.5,146.0,180.74,126.2
2016,3,12,18,0,414.0,38.0,1.2,17.0,93.0,122.59,77.43
2016,3,12,18,15,253.5,24.0,1.3,16.5,52.5,60.97,28.01
2016,3,12,18,30,93.0,10.0,1.4,16.0,12.0,14.11,0.0
2016,3,12,18,45,46.5,5.0,1.5,16.0,6.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,69.5,9.0,3.6,12.5,12.0,9.54,0.0
2016,3,13,7,0,139.0,18.0,3.8,13.0,24.0,31.19,0.0
2016,3,13,7,15,286.5,32.5,3.75,13.5,69.5,81.98,48.49
2016,3,13,7,30,434.0,47.0,3.7,14.0,115.0,146.84,100.27
2016,3,13,7,45,539.0,54.5,3.7,15.0,174.0,211.27,154.94
2016,3,13,8,0,644.0,62.0,3.7,16.0,233.0,287.4,219.91
2016,3,13,8,15,698.0,68.0,3.8,17.0,292.0,353.38,276.98
