Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,16,0,0.0,150.0,4.1,24.0,150.0,116.28,88.17
2016,4,12,16,15,0.0,110.5,4.05,23.5,110.5,85.24,63.69
2016,4,12,16,30,0.0,71.0,4.0,23.0,71.0,54.53,39.1
2016,4,12,16,45,0.0,89.5,3.95,22.5,89.5,68.82,51.07
2016,4,12,17,0,0.0,108.0,3.9,22.0,108.0,82.93,62.96
2016,4,12,17,15,0.0,91.0,3.75,21.5,91.0,69.71,52.37
2016,4,12,17,30,0.0,74.0,3.6,21.0,74.0,56.6,41.69
2016,4,12,17,45,0.0,57.5,3.45,20.5,57.5,43.99,31.23
2016,4,12,18,0,0.0,41.0,3.3,20.0,41.0,31.34,20.54
2016,4,12,18,15,0.0,27.0,3.5,19.5,27.0,20.59,12.06
2016,4,12,18,30,0.0,13.0,3.7,19.0,13.0,9.87,2.29
2016,4,12,18,45,0.0,6.5,3.95,19.0,6.5,5.11,0.0
2016,4,12,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,5.0,2.7,14.0,5.0,3.93,0.0
2016,4,13,6,30,0.0,10.0,2.8,14.0,10.0,7.59,0.0
2016,4,13,6,45,0.0,23.0,2.9,14.5,23.0,17.52,9.56
2016,4,13,7,0,0.0,36.0,3.0,15.0,36.0,27.49,17.68
2016,4,13,7,15,0.0,51.0,3.0,15.5,51.0,39.05,27.68
2016,4,13,7,30,0.0,66.0,3.0,16.0,66.0,50.5,37.43
2016,4,13,7,45,0.0,82.5,3.0,16.5,82.5,63.16,48.0
2016,4,13,8,0,0.0,99.0,3.0,17.0,99.0,75.94,58.47
2016,4,13,8,15,0.0,73.5,2.95,17.0,73.5,56.43,41.93
2016,4,13,8,30,0.0,48.0,2.9,17.0,48.0,36.76,25.31
2016,4,13,8,45,0.0,59.0,2.85,17.5,59.0,45.28,32.25
2016,4,13,9,0,0.0,70.0,2.8,18.0,70.0,53.82,39.12
2016,4,13,9,15,0.0,110.0,2.75,18.5,110.0,84.96,64.43
2016,4,13,9,30,0.0,150.0,2.7,19.0,150.0,116.47,89.57
2016,4,13,9,45,8.0,204.0,2.65,19.5,210.5,164.55,127.62
2016,4,13,10,0,16.0,258.0,2.6,20.0,271.0,213.91,165.92
2016,4,13,10,15,33.0,309.0,2.6,20.0,335.5,279.16,216.35
2016,4,13,10,30,50.0,360.0,2.6,20.0,400.0,337.54,260.6
2016,4,13,10,45,72.5,392.0,2.6,20.5,453.0,385.0,295.68
2016,4,13,11,0,95.0,424.0,2.6,21.0,506.0,433.71,331.14
2016,4,13,11,15,68.5,409.5,2.6,21.0,469.5,402.19,306.76
2016,4,13,11,30,42.0,395.0,2.6,21.0,433.0,369.24,281.5
2016,4,13,11,45,28.0,334.5,2.6,21.5,360.5,305.35,232.91
2016,4,13,12,0,14.0,274.0,2.6,22.0,288.0,229.96,175.08
2016,4,13,12,15,9.5,220.0,2.65,22.0,229.5,182.2,138.44
2016,4,13,12,30,5.0,166.0,2.7,22.0,171.0,134.83,101.56
2016,4,13,12,45,3.0,153.5,2.75,22.5,157.0,123.08,92.19
2016,4,13,13,0,1.0,141.0,2.8,23.0,143.0,111.34,82.77
2016,4,13,13,15,0.5,112.0,2.8,23.0,113.0,87.83,64.33
2016,4,13,13,30,0.0,83.0,2.8,23.0,83.0,64.51,45.91
2016,4,13,13,45,0.0,96.0,2.8,23.5,96.0,74.65,53.91
2016,4,13,14,0,0.0,109.0,2.8,24.0,109.0,84.8,61.86
2016,4,13,14,15,2.0,138.0,2.75,24.0,140.0,109.16,81.16
2016,4,13,14,30,4.0,167.0,2.7,24.0,171.0,133.51,100.37
2016,4,13,14,45,67.5,269.0,2.65,24.0,321.5,270.21,207.35
2016,4,13,15,0,131.0,371.0,2.6,24.0,472.0,408.62,311.5
2016,4,13,15,15,124.0,348.5,2.5,23.5,439.5,377.98,288.88
2016,4,13,15,30,117.0,326.0,2.4,23.0,407.0,347.64,266.94
2016,4,13,15,45,462.0,214.5,2.35,23.0,501.0,457.22,351.69
2016,4,13,16,0,807.0,103.0,2.3,23.0,595.0,517.18,394.42
2016,4,13,16,15,784.0,99.0,2.2,22.5,542.0,461.84,350.5
2016,4,13,16,30,761.0,95.0,2.1,22.0,489.0,406.92,306.26
2016,4,13,16,45,730.0,90.0,2.05,22.0,433.5,348.99,258.19
2016,4,13,17,0,699.0,85.0,2.0,22.0,378.0,291.13,209.31
2016,4,13,17,15,653.5,79.0,1.8,21.5,320.5,232.71,160.34
2016,4,13,17,30,608.0,73.0,1.6,21.0,263.0,178.54,115.56
2016,4,13,17,45,540.5,64.5,1.4,20.5,207.5,124.08,73.98
2016,4,13,18,0,473.0,56.0,1.2,20.0,152.0,77.17,43.26
2016,4,13,18,15,364.5,43.5,1.15,19.0,103.5,35.34,24.8
2016,4,13,18,30,256.0,31.0,1.1,18.0,55.0,25.3,14.95
2016,4,13,18,45,128.0,15.5,1.1,17.5,27.5,11.86,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,113.0,13.0,2.3,12.5,21.5,10.23,0.0
2016,4,14,6,30,226.0,26.0,2.5,13.0,43.0,21.22,10.43
2016,4,14,6,45,348.0,38.5,2.75,13.5,91.0,31.39,21.73
2016,4,14,7,0,470.0,51.0,3.0,14.0,139.0,61.85,35.44
2016,4,14,7,15,242.0,78.0,3.0,14.5,124.5,86.58,58.01
2016,4,14,7,30,14.0,105.0,3.0,15.0,110.0,81.59,63.3
2016,4,14,7,45,7.0,94.5,3.0,16.0,97.0,73.76,56.74
2016,4,14,8,0,0.0,84.0,3.0,17.0,84.0,64.47,48.83
2016,4,14,8,15,0.0,117.0,3.0,17.5,117.0,89.94,69.75
2016,4,14,8,30,0.0,150.0,3.0,18.0,150.0,115.71,90.52
2016,4,14,8,45,2.5,165.0,3.05,19.0,166.5,128.79,100.42
2016,4,14,9,0,5.0,180.0,3.1,20.0,183.0,142.19,110.46
2016,4,14,9,15,6.5,193.5,3.05,20.5,198.0,154.15,119.45
2016,4,14,9,30,8.0,207.0,3.0,21.0,213.0,166.28,128.51
2016,4,14,9,45,21.5,258.0,2.95,21.5,274.0,216.24,167.28
2016,4,14,10,0,35.0,309.0,2.9,22.0,335.0,277.98,214.29
2016,4,14,10,15,61.5,350.0,2.85,22.0,399.5,333.75,256.58
2016,4,14,10,30,88.0,391.0,2.8,22.0,464.0,391.62,299.81
2016,4,14,10,45,209.5,400.0,2.8,22.5,580.0,508.49,387.12
2016,4,14,11,0,331.0,409.0,2.8,23.0,696.0,632.01,475.99
2016,4,14,11,15,635.5,260.5,2.8,23.5,829.0,774.95,580.52
2016,4,14,11,30,940.0,112.0,2.8,24.0,962.0,890.05,660.0
2016,4,14,11,45,930.0,120.5,2.8,24.5,972.0,902.28,665.45
2016,4,14,12,0,920.0,129.0,2.8,25.0,982.0,910.52,669.19
2016,4,14,12,15,920.5,129.5,2.75,25.0,987.0,917.19,672.95
2016,4,14,12,30,921.0,130.0,2.7,25.0,992.0,920.32,674.49
2016,4,14,12,45,920.5,129.5,2.7,25.0,988.0,918.2,673.11
2016,4,14,13,0,920.0,129.0,2.7,25.0,984.0,912.55,669.55
2016,4,14,13,15,917.0,128.5,2.65,25.0,971.0,901.24,662.01
2016,4,14,13,30,914.0,128.0,2.6,25.0,958.0,886.48,652.33
2016,4,14,13,45,909.5,126.5,2.6,25.5,937.0,866.21,638.22
2016,4,14,14,0,905.0,125.0,2.6,26.0,916.0,842.66,622.03
2016,4,14,14,15,897.5,123.5,2.55,25.5,887.0,813.61,604.25
2016,4,14,14,30,890.0,122.0,2.5,25.0,858.0,781.66,584.01
2016,4,14,14,45,881.0,119.5,2.5,25.0,821.5,745.04,558.72
2016,4,14,15,0,872.0,117.0,2.5,25.0,785.0,705.97,531.26
2016,4,14,15,15,859.0,114.5,2.5,25.0,742.0,662.1,499.81
2016,4,14,15,30,846.0,112.0,2.5,25.0,699.0,620.79,469.34
2016,4,14,15,45,829.5,108.5,2.5,25.0,650.5,570.06,431.39
2016,4,14,16,0,813.0,105.0,2.5,25.0,602.0,518.5,391.8
2016,4,14,16,15,790.0,101.0,2.45,24.5,548.5,462.97,348.72
2016,4,14,16,30,767.0,97.0,2.4,24.0,495.0,407.83,304.6
2016,4,14,16,45,735.5,92.0,2.4,23.5,439.0,347.92,255.79
2016,4,14,17,0,704.0,87.0,2.4,23.0,383.0,291.3,208.43
2016,4,14,17,15,659.0,80.5,2.2,22.0,325.5,232.46,159.55
2016,4,14,17,30,614.0,74.0,2.0,21.0,268.0,177.82,114.72
2016,4,14,17,45,546.5,65.5,1.8,20.5,212.0,123.29,73.29
2016,4,14,18,0,479.0,57.0,1.6,20.0,156.0,76.29,42.99
2016,4,14,18,15,371.0,44.5,1.6,19.0,107.0,36.17,25.53
2016,4,14,18,30,263.0,32.0,1.6,18.0,58.0,26.14,15.75
2016,4,14,18,45,131.5,16.0,1.6,17.5,29.0,12.25,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,83.0,15.0,1.25,12.5,21.5,11.8,0.0
2016,4,15,6,30,166.0,30.0,1.5,13.0,43.0,22.67,12.09
2016,4,15,6,45,267.5,47.0,1.75,14.0,88.5,35.41,25.26
2016,4,15,7,0,369.0,64.0,2.0,15.0,134.0,64.06,39.95
2016,4,15,7,15,184.5,68.5,2.05,15.5,103.5,73.0,48.78
2016,4,15,7,30,0.0,73.0,2.1,16.0,73.0,55.74,41.85
2016,4,15,7,45,0.0,98.5,2.2,17.0,98.5,75.19,57.99
2016,4,15,8,0,0.0,124.0,2.3,18.0,124.0,94.91,73.94
2016,4,15,8,15,18.0,161.5,2.25,18.5,170.5,130.07,101.96
2016,4,15,8,30,36.0,199.0,2.2,19.0,217.0,171.81,134.95
2016,4,15,8,45,111.0,236.0,2.2,20.0,300.5,243.96,190.8
2016,4,15,9,0,186.0,273.0,2.2,21.0,384.0,318.35,247.38
2016,4,15,9,15,120.0,284.0,2.2,21.5,358.0,302.96,234.74
2016,4,15,9,30,54.0,295.0,2.2,22.0,332.0,272.0,209.86
2016,4,15,9,45,202.5,315.5,2.25,22.5,467.0,394.96,304.06
2016,4,15,10,0,351.0,336.0,2.3,23.0,602.0,530.86,404.16
2016,4,15,10,15,605.0,234.5,2.35,23.0,719.5,652.24,494.31
2016,4,15,10,30,859.0,133.0,2.4,23.0,837.0,757.72,572.03
2016,4,15,10,45,870.5,132.0,2.45,23.5,868.0,790.44,593.26
2016,4,15,11,0,882.0,131.0,2.5,24.0,899.0,820.6,612.05
2016,4,15,11,15,887.5,132.5,2.55,24.5,921.0,845.29,626.98
2016,4,15,11,30,893.0,134.0,2.6,25.0,943.0,866.83,639.8
2016,4,15,11,45,891.0,137.5,2.7,25.5,955.5,880.51,647.78
2016,4,15,12,0,889.0,141.0,2.8,26.0,968.0,890.68,653.55
2016,4,15,12,15,890.0,141.0,2.85,26.0,972.5,897.07,657.87
2016,4,15,12,30,891.0,141.0,2.9,26.0,977.0,900.06,660.08
2016,4,15,12,45,890.5,140.5,3.0,26.5,973.0,897.95,658.09
2016,4,15,13,0,890.0,140.0,3.1,27.0,969.0,892.44,653.97
2016,4,15,13,15,886.5,139.5,3.2,27.0,956.5,880.99,647.3
2016,4,15,13,30,883.0,139.0,3.3,27.0,944.0,866.22,638.49
2016,4,15,13,45,877.5,138.0,3.4,27.5,923.0,846.13,624.89
2016,4,15,14,0,872.0,137.0,3.5,28.0,902.0,822.91,609.22
2016,4,15,14,15,864.5,135.5,3.55,28.0,873.0,794.71,591.11
2016,4,15,14,30,857.0,134.0,3.6,28.0,844.0,763.73,570.02
2016,4,15,14,45,848.5,130.5,3.7,28.0,808.0,735.37,550.37
2016,4,15,15,0,840.0,127.0,3.8,28.0,772.0,695.94,522.72
2016,4,15,15,15,826.5,124.0,3.8,27.5,729.0,651.63,491.67
2016,4,15,15,30,813.0,121.0,3.8,27.0,686.0,605.77,458.65
2016,4,15,15,45,792.0,118.5,3.85,27.0,637.0,554.94,420.33
2016,4,15,16,0,771.0,116.0,3.9,27.0,588.0,503.76,380.75
2016,4,15,16,15,746.5,111.5,3.9,26.5,535.5,448.39,337.65
2016,4,15,16,30,722.0,107.0,3.9,26.0,483.0,394.09,294.08
2016,4,15,16,45,686.5,102.0,3.9,25.5,427.5,336.5,247.06
2016,4,15,17,0,651.0,97.0,3.9,25.0,372.0,281.41,201.17
2016,4,15,17,15,605.0,89.5,3.65,24.5,316.0,224.55,153.97
2016,4,15,17,30,559.0,82.0,3.4,24.0,260.0,172.09,111.27
2016,4,15,17,45,489.5,72.0,3.15,23.5,205.0,119.53,72.05
2016,4,15,18,0,420.0,62.0,2.9,23.0,150.0,74.85,43.67
2016,4,15,18,15,319.0,48.0,2.85,22.0,102.5,36.49,25.48
2016,4,15,18,30,218.0,34.0,2.8,21.0,55.0,25.8,15.34
2016,4,15,18,45,109.0,17.0,2.8,20.5,27.5,12.94,0.0
2016,4,15,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,32.5,15.0,3.55,16.5,18.0,11.8,0.0
2016,4,16,6,30,65.0,30.0,3.7,17.0,36.0,22.61,12.17
2016,4,16,6,45,145.0,54.5,3.85,17.5,79.5,39.84,28.71
2016,4,16,7,0,225.0,79.0,4.0,18.0,123.0,67.18,45.61
2016,4,16,7,15,290.0,97.5,4.2,18.5,173.5,104.34,70.09
2016,4,16,7,30,355.0,116.0,4.4,19.0,224.0,151.66,105.47
2016,4,16,7,45,177.5,115.0,4.6,19.5,169.0,132.98,98.23
2016,4,16,8,0,0.0,114.0,4.8,20.0,114.0,87.28,67.07
2016,4,16,8,15,0.0,99.5,5.05,20.5,99.5,76.45,57.81
2016,4,16,8,30,0.0,85.0,5.3,21.0,85.0,65.38,48.38
2016,4,16,8,45,0.0,96.5,5.55,21.5,96.5,74.32,55.41
2016,4,16,9,0,0.0,108.0,5.8,22.0,108.0,83.31,62.38
2016,4,16,9,15,1.0,138.0,5.85,22.5,139.0,107.35,81.4
2016,4,16,9,30,2.0,168.0,5.9,23.0,170.0,131.69,100.42
2016,4,16,9,45,2.0,164.0,6.0,23.5,166.0,128.79,97.65
2016,4,16,10,0,2.0,160.0,6.1,24.0,162.0,125.85,94.93
2016,4,16,10,15,1.0,148.5,6.1,24.5,149.5,116.28,86.98
2016,4,16,10,30,0.0,137.0,6.1,25.0,137.0,106.63,79.04
2016,4,16,10,45,1.5,145.5,6.15,25.5,147.5,114.61,85.07
2016,4,16,11,0,3.0,154.0,6.2,26.0,158.0,122.69,91.13
2016,4,16,11,15,1.5,143.0,6.2,26.0,145.0,112.94,83.38
2016,4,16,11,30,0.0,132.0,6.2,26.0,132.0,103.12,75.6
2016,4,16,11,45,2.0,145.5,6.25,26.5,147.5,115.6,85.18
2016,4,16,12,0,4.0,159.0,6.3,27.0,163.0,128.15,94.75
2016,4,16,12,15,5.0,163.5,6.25,27.0,168.5,132.67,98.25
2016,4,16,12,30,6.0,168.0,6.2,27.0,174.0,137.16,101.74
2016,4,16,12,45,8.0,192.0,6.2,27.0,200.0,158.08,117.94
2016,4,16,13,0,10.0,216.0,6.2,27.0,226.0,179.0,134.08
2016,4,16,13,15,7.5,191.0,6.2,26.5,198.5,156.59,117.04
2016,4,16,13,30,5.0,166.0,6.2,26.0,171.0,134.3,100.01
2016,4,16,13,45,46.5,297.5,6.25,26.0,338.5,285.19,217.25
2016,4,16,14,0,88.0,429.0,6.3,26.0,506.0,430.18,326.79
2016,4,16,14,15,58.5,379.0,6.3,26.0,429.5,361.06,274.54
2016,4,16,14,30,29.0,329.0,6.3,26.0,353.0,293.89,223.55
2016,4,16,14,45,16.5,249.0,6.3,26.0,262.5,207.42,157.51
2016,4,16,15,0,4.0,169.0,6.3,26.0,172.0,134.36,100.78
2016,4,16,15,15,7.5,196.5,6.2,25.5,202.0,158.05,119.89
2016,4,16,15,30,11.0,224.0,6.1,25.0,232.0,181.44,138.75
2016,4,16,15,45,17.0,226.5,6.1,25.0,238.0,185.89,142.6
2016,4,16,16,0,23.0,229.0,6.1,25.0,244.0,189.66,145.92
2016,4,16,16,15,69.0,229.5,5.9,24.5,267.0,214.27,165.73
2016,4,16,16,30,115.0,230.0,5.7,24.0,290.0,233.68,180.83
2016,4,16,16,45,57.5,174.5,5.55,24.0,204.5,157.07,120.71
2016,4,16,17,0,0.0,119.0,5.4,24.0,119.0,91.15,69.08
2016,4,16,17,15,0.0,101.0,5.2,23.5,101.0,77.14,58.02
2016,4,16,17,30,0.0,83.0,5.0,23.0,83.0,63.26,46.83
2016,4,16,17,45,143.5,81.0,4.85,22.5,111.0,80.13,54.81
2016,4,16,18,0,287.0,79.0,4.7,22.0,139.0,75.46,48.71
2016,4,16,18,15,202.5,58.5,4.65,21.5,94.5,43.07,31.16
2016,4,16,18,30,118.0,38.0,4.6,21.0,50.0,28.21,17.39
2016,4,16,18,45,59.0,19.0,4.6,21.0,25.0,14.35,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,7.0,3.05,19.0,7.0,5.51,0.0
2016,4,17,6,30,0.0,14.0,3.2,19.0,14.0,10.64,2.83
2016,4,17,6,45,0.0,33.5,3.35,19.5,33.5,25.6,16.35
2016,4,17,7,0,0.0,53.0,3.5,20.0,53.0,40.1,27.81
2016,4,17,7,15,0.0,77.0,3.65,20.5,77.0,58.0,42.9
2016,4,17,7,30,0.0,101.0,3.8,21.0,101.0,76.28,58.04
2016,4,17,7,45,0.0,53.5,4.0,21.5,53.5,40.94,28.53
2016,4,17,8,0,0.0,6.0,4.2,22.0,6.0,4.56,0.0
2016,4,17,8,15,0.0,41.0,4.35,22.0,41.0,31.36,20.35
2016,4,17,8,30,0.0,76.0,4.5,22.0,76.0,58.4,42.47
2016,4,17,8,45,0.0,84.5,4.7,22.5,84.5,65.02,47.6
2016,4,17,9,0,0.0,93.0,4.9,23.0,93.0,71.67,52.7
2016,4,17,9,15,89.5,220.5,4.95,23.0,282.0,232.85,181.17
2016,4,17,9,30,179.0,348.0,5.0,23.0,471.0,395.35,306.44
2016,4,17,9,45,195.0,358.5,5.05,23.5,500.5,423.8,327.04
2016,4,17,10,0,211.0,369.0,5.1,24.0,530.0,452.85,348.23
2016,4,17,10,15,216.5,388.0,5.05,24.0,560.5,482.25,369.76
2016,4,17,10,30,222.0,407.0,5.0,24.0,591.0,511.33,390.83
2016,4,17,10,45,111.0,218.0,5.0,24.5,310.0,273.26,210.53
2016,4,17,11,0,0.0,29.0,5.0,25.0,29.0,22.42,12.2
2016,4,17,11,15,29.5,226.5,4.95,25.0,254.0,210.51,160.3
2016,4,17,11,30,59.0,424.0,4.9,25.0,479.0,405.58,307.31
2016,4,17,11,45,64.5,436.5,4.85,25.0,496.5,422.61,319.23
2016,4,17,12,0,70.0,449.0,4.8,25.0,514.0,439.44,331.47
2016,4,17,12,15,38.0,310.5,4.7,24.5,346.5,292.09,221.72
2016,4,17,12,30,6.0,172.0,4.6,24.0,179.0,140.31,105.1
2016,4,17,12,45,6.5,174.0,4.55,24.0,181.0,142.31,106.84
2016,4,17,13,0,7.0,176.0,4.5,24.0,183.0,144.24,108.37
2016,4,17,13,15,6.0,172.0,4.5,24.0,178.0,140.06,105.12
2016,4,17,13,30,5.0,168.0,4.5,24.0,173.0,135.85,101.88
2016,4,17,13,45,2.5,120.0,4.5,24.0,122.5,95.57,70.32
2016,4,17,14,0,0.0,72.0,4.5,24.0,72.0,55.82,38.91
2016,4,17,14,15,0.0,51.0,4.5,23.5,51.0,39.45,26.0
2016,4,17,14,30,0.0,30.0,4.5,23.0,30.0,23.15,13.01
2016,4,17,14,45,0.0,87.5,4.55,23.0,88.0,67.71,48.81
2016,4,17,15,0,0.0,145.0,4.6,23.0,146.0,112.69,84.73
2016,4,17,15,15,9.0,196.5,4.7,23.0,203.5,158.88,121.59
2016,4,17,15,30,18.0,248.0,4.8,23.0,261.0,204.48,157.75
2016,4,17,15,45,9.0,175.5,4.95,23.0,182.0,141.09,107.98
2016,4,17,16,0,0.0,103.0,5.1,23.0,103.0,79.44,58.89
2016,4,17,16,15,0.0,71.0,5.05,22.5,71.0,54.57,39.04
2016,4,17,16,30,0.0,39.0,5.0,22.0,39.0,29.85,18.98
2016,4,17,16,45,0.0,23.0,5.0,22.0,23.0,17.56,8.9
2016,4,17,17,0,0.0,7.0,5.0,22.0,7.0,5.33,0.0
2016,4,17,17,15,0.0,6.0,4.85,21.5,6.0,4.56,0.0
2016,4,17,17,30,0.0,5.0,4.7,21.0,5.0,3.79,0.0
2016,4,17,17,45,0.0,3.5,4.55,21.0,3.5,2.65,0.0
2016,4,17,18,0,0.0,2.0,4.4,21.0,2.0,1.51,0.0
2016,4,17,18,15,0.0,1.5,4.25,20.5,1.5,1.13,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.75,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.38,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,18,6,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,18,6,45,0.0,1.0,3.05,16.5,1.0,0.76,0.0
2016,4,18,7,0,0.0,2.0,3.2,17.0,2.0,1.51,0.0
2016,4,18,7,15,0.0,3.0,3.3,17.0,3.0,2.27,0.0
2016,4,18,7,30,0.0,4.0,3.4,17.0,4.0,3.03,0.0
2016,4,18,7,45,0.0,7.0,3.5,17.5,7.0,5.32,0.0
2016,4,18,8,0,0.0,10.0,3.6,18.0,10.0,7.61,0.78
2016,4,18,8,15,0.0,34.0,3.6,18.5,34.0,25.98,16.19
2016,4,18,8,30,0.0,58.0,3.6,19.0,58.0,44.48,31.47
2016,4,18,8,45,0.0,36.0,3.6,19.5,36.0,27.57,17.26
2016,4,18,9,0,0.0,14.0,3.6,20.0,14.0,10.71,3.21
2016,4,18,9,15,0.0,17.5,3.7,20.5,17.5,13.41,5.39
2016,4,18,9,30,0.0,21.0,3.8,21.0,21.0,16.12,7.56
2016,4,18,9,45,0.0,81.0,3.9,21.5,81.0,62.52,45.18
2016,4,18,10,0,0.0,141.0,4.0,22.0,141.0,109.5,82.53
2016,4,18,10,15,72.0,276.0,3.75,22.0,336.0,275.73,213.71
2016,4,18,10,30,144.0,411.0,3.5,22.0,531.0,456.9,350.22
2016,4,18,10,45,119.0,420.5,3.3,22.5,522.0,452.23,344.18
2016,4,18,11,0,94.0,430.0,3.1,23.0,513.0,433.14,328.37
2016,4,18,11,15,54.5,356.5,3.05,23.0,405.0,340.83,259.17
2016,4,18,11,30,15.0,283.0,3.0,23.0,297.0,236.56,179.62
2016,4,18,11,45,17.0,306.0,2.95,23.5,322.0,257.42,195.26
2016,4,18,12,0,19.0,329.0,2.9,24.0,347.0,278.32,210.48
2016,4,18,12,15,16.5,303.0,2.9,24.0,319.0,255.1,192.84
2016,4,18,12,30,14.0,277.0,2.9,24.0,291.0,231.81,175.21
2016,4,18,12,45,17.5,309.5,2.95,24.0,326.5,261.29,197.69
2016,4,18,13,0,21.0,342.0,3.0,24.0,362.0,290.76,219.9
2016,4,18,13,15,15.0,274.5,2.95,23.5,289.0,230.1,174.35
2016,4,18,13,30,9.0,207.0,2.9,23.0,216.0,170.27,128.81
2016,4,18,13,45,44.0,315.5,2.85,23.0,355.5,297.48,227.14
2016,4,18,14,0,79.0,424.0,2.8,23.0,495.0,416.68,316.07
2016,4,18,14,15,139.0,419.5,2.65,23.0,538.5,467.24,353.88
2016,4,18,14,30,199.0,415.0,2.5,23.0,582.0,501.26,379.4
2016,4,18,14,45,99.5,278.0,2.35,23.0,361.5,307.89,235.6
2016,4,18,15,0,0.0,141.0,2.2,23.0,141.0,109.52,81.74
2016,4,18,15,15,0.0,82.5,2.05,23.0,82.5,63.7,45.73
2016,4,18,15,30,0.0,24.0,1.9,23.0,24.0,18.43,9.34
2016,4,18,15,45,0.0,42.5,1.8,23.0,42.5,32.64,20.96
2016,4,18,16,0,0.0,61.0,1.7,23.0,61.0,46.88,32.61
2016,4,18,16,15,98.5,145.5,1.6,22.5,197.5,164.48,126.72
2016,4,18,16,30,197.0,230.0,1.5,22.0,334.0,263.73,202.59
2016,4,18,16,45,98.5,168.5,1.45,22.0,220.5,169.75,129.8
2016,4,18,17,0,0.0,107.0,1.4,22.0,107.0,81.97,61.91
2016,4,18,17,15,0.0,91.0,1.25,21.5,91.0,69.58,52.2
2016,4,18,17,30,0.0,75.0,1.1,21.0,75.0,57.3,42.27
2016,4,18,17,45,0.0,59.5,1.0,21.0,59.5,45.51,32.47
2016,4,18,18,0,0.0,44.0,0.9,21.0,44.0,33.65,22.45
2016,4,18,18,15,0.0,30.5,0.85,20.5,30.5,23.27,14.44
2016,4,18,18,30,0.0,17.0,0.8,20.0,17.0,12.93,5.09
2016,4,18,18,45,0.0,8.5,0.75,20.0,8.5,6.45,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,56.5,18.0,1.4,17.0,23.5,13.61,0.0
2016,4,19,6,30,113.0,36.0,1.6,17.0,47.0,26.8,16.42
2016,4,19,6,45,202.5,56.5,1.85,17.5,92.0,41.71,30.53
2016,4,19,7,0,292.0,77.0,2.1,18.0,137.0,67.14,45.0
2016,4,19,7,15,146.0,73.0,2.05,18.5,103.0,70.69,48.05
2016,4,19,7,30,0.0,69.0,2.0,19.0,69.0,52.79,38.86
2016,4,19,7,45,0.0,72.5,2.0,19.5,72.5,55.62,41.08
2016,4,19,8,0,0.0,76.0,2.0,20.0,76.0,58.36,43.12
2016,4,19,8,15,0.0,104.5,1.95,20.0,104.5,80.25,60.99
2016,4,19,8,30,0.0,133.0,1.9,20.0,133.0,102.31,78.73
2016,4,19,8,45,0.0,145.5,1.85,20.5,145.5,112.21,86.24
2016,4,19,9,0,0.0,158.0,1.8,21.0,158.0,122.15,93.71
2016,4,19,9,15,43.5,238.0,1.75,21.5,268.5,214.06,165.83
2016,4,19,9,30,87.0,318.0,1.7,22.0,379.0,307.49,236.73
2016,4,19,9,45,126.5,346.0,1.7,22.5,440.5,369.0,282.0
2016,4,19,10,0,166.0,374.0,1.7,23.0,502.0,425.03,322.54
2016,4,19,10,15,109.0,372.0,1.7,23.0,458.0,392.15,297.03
2016,4,19,10,30,52.0,370.0,1.7,23.0,414.0,343.32,259.83
2016,4,19,10,45,31.0,292.5,1.7,23.5,319.0,264.17,200.09
2016,4,19,11,0,10.0,215.0,1.7,24.0,224.0,176.6,132.94
2016,4,19,11,15,13.5,261.0,1.7,24.0,273.5,216.84,163.78
2016,4,19,11,30,17.0,307.0,1.7,24.0,323.0,257.55,194.25
2016,4,19,11,45,24.0,346.0,1.75,24.5,369.0,308.8,231.87
2016,4,19,12,0,31.0,385.0,1.8,25.0,415.0,349.03,260.78
2016,4,19,12,15,32.0,390.0,1.8,25.0,421.0,354.69,264.66
2016,4,19,12,30,33.0,395.0,1.8,25.0,427.0,360.07,268.53
2016,4,19,12,45,19.0,278.5,1.8,25.0,297.5,247.74,185.62
2016,4,19,13,0,5.0,162.0,1.8,25.0,168.0,131.29,97.29
2016,4,19,13,15,11.0,233.5,1.8,25.0,244.5,193.42,145.29
2016,4,19,13,30,17.0,305.0,1.8,25.0,321.0,255.98,192.46
2016,4,19,13,45,49.5,366.0,1.8,25.0,410.5,344.56,258.76
2016,4,19,14,0,82.0,427.0,1.8,25.0,500.0,420.61,314.34
2016,4,19,14,15,415.0,307.5,1.85,24.5,657.0,601.37,450.63
2016,4,19,14,30,748.0,188.0,1.9,24.0,814.0,730.38,545.13
2016,4,19,14,45,456.0,283.5,1.95,24.0,660.0,579.9,435.29
2016,4,19,15,0,164.0,379.0,2.0,24.0,506.0,428.94,323.64
2016,4,19,15,15,82.0,250.5,2.05,24.0,314.0,263.06,200.88
2016,4,19,15,30,0.0,122.0,2.1,24.0,122.0,94.39,69.9
2016,4,19,15,45,5.0,162.0,2.15,24.0,165.5,128.18,97.12
2016,4,19,16,0,10.0,202.0,2.2,24.0,209.0,161.4,123.51
2016,4,19,16,15,12.5,194.5,2.2,23.5,202.0,155.71,119.53
2016,4,19,16,30,15.0,187.0,2.2,23.0,195.0,149.68,115.3
2016,4,19,16,45,7.5,127.5,2.2,23.0,131.5,100.34,76.2
2016,4,19,17,0,0.0,68.0,2.2,23.0,68.0,52.16,37.42
2016,4,19,17,15,0.0,58.0,1.95,22.5,58.0,44.42,31.28
2016,4,19,17,30,0.0,48.0,1.7,22.0,48.0,36.7,25.02
2016,4,19,17,45,0.0,38.0,1.5,22.0,38.0,29.0,18.61
2016,4,19,18,0,0.0,28.0,1.3,22.0,28.0,21.33,12.12
2016,4,19,18,15,0.0,19.0,1.25,21.5,19.0,14.44,6.78
2016,4,19,18,30,0.0,10.0,1.2,21.0,10.0,7.58,0.64
2016,4,19,18,45,0.0,5.0,1.15,20.5,5.0,3.78,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,28.5,18.5,0.55,18.0,21.0,14.06,0.0
2016,4,20,6,30,57.0,37.0,0.6,18.0,42.0,27.46,17.11
2016,4,20,6,45,124.0,62.5,0.7,18.5,85.0,45.08,33.39
2016,4,20,7,0,191.0,88.0,0.8,19.0,128.0,69.8,49.2
2016,4,20,7,15,291.5,94.5,0.75,19.0,176.5,99.48,66.11
2016,4,20,7,30,392.0,101.0,0.7,19.0,225.0,142.1,95.31
2016,4,20,7,45,231.0,136.5,0.65,19.5,213.5,158.18,115.56
2016,4,20,8,0,70.0,172.0,0.6,20.0,202.0,151.4,116.27
2016,4,20,8,15,151.0,198.0,0.6,20.0,273.5,207.19,158.71
2016,4,20,8,30,232.0,224.0,0.6,20.0,345.0,268.43,205.24
2016,4,20,8,45,421.5,201.5,0.65,20.5,449.5,358.56,272.07
2016,4,20,9,0,611.0,179.0,0.7,21.0,554.0,459.4,346.16
2016,4,20,9,15,396.0,255.0,0.75,21.5,505.5,427.27,323.21
2016,4,20,9,30,181.0,331.0,0.8,22.0,457.0,379.13,287.18
2016,4,20,9,45,294.0,326.5,0.9,22.5,546.5,463.18,349.34
2016,4,20,10,0,407.0,322.0,1.0,23.0,636.0,546.57,408.93
2016,4,20,10,15,573.0,258.5,1.05,23.0,723.5,634.47,472.12
2016,4,20,10,30,739.0,195.0,1.1,23.0,811.0,723.89,535.21
2016,4,20,10,45,536.5,305.5,1.15,23.5,760.5,686.31,504.75
2016,4,20,11,0,334.0,416.0,1.2,24.0,710.0,627.99,460.77
2016,4,20,11,15,239.0,442.5,1.2,24.0,656.0,572.42,421.24
2016,4,20,11,30,144.0,469.0,1.2,24.0,602.0,523.83,385.61
2016,4,20,11,45,500.0,310.0,1.2,24.0,779.0,708.71,520.75
2016,4,20,12,0,856.0,151.0,1.2,24.0,956.0,853.75,620.36
2016,4,20,12,15,857.0,151.5,1.2,24.0,960.5,859.99,622.48
2016,4,20,12,30,858.0,152.0,1.2,24.0,965.0,863.01,624.3
2016,4,20,12,45,857.0,152.0,1.2,24.0,961.5,860.74,622.84
2016,4,20,13,0,856.0,152.0,1.2,24.0,958.0,855.26,619.48
2016,4,20,13,15,853.0,151.0,1.15,24.0,945.5,844.11,611.92
2016,4,20,13,30,850.0,150.0,1.1,24.0,933.0,829.79,602.45
2016,4,20,13,45,846.0,148.0,1.1,24.0,912.5,810.72,590.67
2016,4,20,14,0,842.0,146.0,1.1,24.0,892.0,799.34,583.57
2016,4,20,14,15,834.0,144.0,1.1,24.0,863.0,770.29,564.38
2016,4,20,14,30,826.0,142.0,1.1,24.0,834.0,738.57,543.31
2016,4,20,14,45,829.0,132.0,1.1,24.0,801.0,704.78,520.69
2016,4,20,15,0,832.0,122.0,1.1,24.0,768.0,667.87,495.44
2016,4,20,15,15,818.0,119.5,1.15,24.0,725.5,624.36,465.21
2016,4,20,15,30,804.0,117.0,1.2,24.0,683.0,579.38,433.08
2016,4,20,15,45,785.0,114.0,1.3,24.0,635.0,530.1,397.17
2016,4,20,16,0,766.0,111.0,1.4,24.0,587.0,480.34,359.64
2016,4,20,16,15,742.0,107.0,1.45,23.5,535.5,427.33,318.91
2016,4,20,16,30,718.0,103.0,1.5,23.0,484.0,373.36,276.08
2016,4,20,16,45,684.0,98.5,1.55,23.0,429.5,317.81,230.53
2016,4,20,17,0,650.0,94.0,1.6,23.0,375.0,264.6,186.12
2016,4,20,17,15,606.0,87.0,1.45,22.5,319.5,209.76,141.0
2016,4,20,17,30,562.0,80.0,1.3,22.0,264.0,159.07,100.52
2016,4,20,17,45,495.5,71.5,1.2,22.0,210.5,109.35,64.79
2016,4,20,18,0,429.0,63.0,1.1,22.0,157.0,67.07,40.49
2016,4,20,18,15,333.5,49.5,1.1,21.5,109.5,37.68,26.71
2016,4,20,18,30,238.0,36.0,1.1,21.0,62.0,27.37,17.09
2016,4,20,18,45,119.0,18.0,1.1,20.5,31.0,13.73,0.0
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,1.0,0.3,18.0,1.0,0.75,0.0
2016,4,21,6,30,0.0,2.0,0.4,18.0,2.0,1.51,0.0
2016,4,21,6,45,0.0,4.0,0.55,18.5,4.0,3.02,0.0
2016,4,21,7,0,0.0,6.0,0.7,19.0,6.0,4.54,0.0
2016,4,21,7,15,0.0,8.5,0.7,19.5,8.5,6.45,0.0
2016,4,21,7,30,0.0,11.0,0.7,20.0,11.0,8.36,1.42
2016,4,21,7,45,0.0,14.0,0.75,20.5,14.0,10.65,3.33
2016,4,21,8,0,0.0,17.0,0.8,21.0,17.0,12.95,5.21
2016,4,21,8,15,0.0,27.0,0.8,21.0,27.0,20.62,11.56
2016,4,21,8,30,0.0,37.0,0.8,21.0,37.0,28.32,17.88
2016,4,21,8,45,0.0,56.5,0.85,21.5,56.5,43.37,30.1
2016,4,21,9,0,0.0,76.0,0.9,22.0,76.0,58.49,42.19
2016,4,21,9,15,0.0,74.0,0.9,22.5,74.0,56.99,40.73
2016,4,21,9,30,0.0,72.0,0.9,23.0,72.0,55.49,39.31
2016,4,21,9,45,23.5,203.0,0.95,23.5,221.0,177.9,135.66
2016,4,21,10,0,47.0,334.0,1.0,24.0,370.0,302.82,229.18
2016,4,21,10,15,164.5,367.5,1.0,24.0,503.0,424.15,318.48
2016,4,21,10,30,282.0,401.0,1.0,24.0,636.0,553.83,410.29
2016,4,21,10,45,553.0,280.0,1.05,24.0,762.0,674.59,497.2
2016,4,21,11,0,824.0,159.0,1.1,24.0,888.0,791.63,579.5
2016,4,21,11,15,830.0,160.0,1.15,24.0,909.0,815.26,594.37
2016,4,21,11,30,836.0,161.0,1.2,24.0,930.0,835.91,608.11
2016,4,21,11,45,853.5,152.0,1.3,24.5,947.0,840.91,610.82
2016,4,21,12,0,871.0,143.0,1.4,25.0,964.0,856.44,620.6
2016,4,21,12,15,872.0,143.5,1.5,25.0,968.5,862.72,625.52
2016,4,21,12,30,873.0,144.0,1.6,25.0,973.0,865.73,628.5
2016,4,21,12,45,870.5,144.5,1.7,25.0,968.5,862.54,627.53
2016,4,21,13,0,868.0,145.0,1.8,25.0,964.0,856.11,624.54
2016,4,21,13,15,569.0,302.5,1.85,25.0,836.5,756.93,554.2
2016,4,21,13,30,270.0,460.0,1.9,25.0,709.0,628.75,461.47
2016,4,21,13,45,555.5,304.0,2.0,25.0,802.0,727.38,537.26
2016,4,21,14,0,841.0,148.0,2.1,25.0,895.0,796.7,590.02
2016,4,21,14,15,833.0,146.0,2.15,25.0,866.0,767.7,569.97
2016,4,21,14,30,825.0,144.0,2.2,25.0,837.0,736.05,548.63
2016,4,21,14,45,815.5,141.0,2.25,25.0,801.0,700.0,523.84
2016,4,21,15,0,806.0,138.0,2.3,25.0,765.0,661.76,496.98
2016,4,21,15,15,792.0,134.5,2.3,24.5,722.5,618.35,466.49
2016,4,21,15,30,778.0,131.0,2.3,24.0,680.0,573.55,434.15
2016,4,21,15,45,762.5,125.5,2.3,24.0,633.0,525.09,397.4
2016,4,21,16,0,747.0,120.0,2.3,24.0,586.0,475.89,359.12
2016,4,21,16,15,722.5,115.5,2.2,23.5,534.5,422.11,316.83
2016,4,21,16,30,698.0,111.0,2.1,23.0,483.0,369.74,274.48
2016,4,21,16,45,666.0,105.0,2.05,23.0,428.5,314.67,228.87
2016,4,21,17,0,634.0,99.0,2.0,23.0,374.0,261.79,184.46
2016,4,21,17,15,589.5,91.5,1.9,22.5,319.0,207.46,139.86
2016,4,21,17,30,545.0,84.0,1.8,22.0,264.0,157.39,100.02
2016,4,21,17,45,479.0,74.5,1.7,22.0,210.5,108.14,64.8
2016,4,21,18,0,413.0,65.0,1.6,22.0,157.0,66.32,40.95
2016,4,21,18,15,319.0,51.0,1.55,21.5,109.5,38.63,27.54
2016,4,21,18,30,225.0,37.0,1.5,21.0,62.0,28.02,17.69
2016,4,21,18,45,112.5,18.5,1.5,20.5,31.0,14.09,0.23
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,169.0,16.0,1.8,14.0,34.0,12.94,0.0
2016,4,22,6,30,338.0,32.0,2.1,15.0,68.0,26.31,16.65
2016,4,22,6,45,439.5,42.5,2.4,16.0,119.0,34.87,24.9
2016,4,22,7,0,541.0,53.0,2.7,17.0,170.0,57.43,33.93
2016,4,22,7,15,604.5,60.0,2.6,17.5,227.0,104.03,58.51
2016,4,22,7,30,668.0,67.0,2.5,18.0,284.0,157.55,96.66
2016,4,22,7,45,708.5,73.0,2.45,18.5,342.0,214.69,143.2
2016,4,22,8,0,749.0,79.0,2.4,19.0,400.0,272.59,192.15
2016,4,22,8,15,778.5,83.0,2.35,20.0,457.0,328.5,239.59
2016,4,22,8,30,808.0,87.0,2.3,21.0,514.0,386.1,287.37
2016,4,22,8,45,828.5,91.0,2.25,22.0,568.0,441.25,331.96
2016,4,22,9,0,849.0,95.0,2.2,23.0,622.0,496.52,374.97
2016,4,22,9,15,865.0,98.0,2.25,23.0,671.5,546.34,414.36
2016,4,22,9,30,881.0,101.0,2.3,23.0,721.0,596.46,452.91
2016,4,22,9,45,892.0,104.0,2.4,23.5,764.0,642.31,486.72
2016,4,22,10,0,903.0,107.0,2.5,24.0,807.0,686.26,518.3
2016,4,22,10,15,912.0,108.5,2.55,24.0,844.0,725.4,546.61
2016,4,22,10,30,921.0,110.0,2.6,24.0,881.0,762.05,572.69
2016,4,22,10,45,926.0,112.0,2.65,24.5,910.5,793.49,593.6
2016,4,22,11,0,931.0,114.0,2.7,25.0,940.0,821.83,611.29
2016,4,22,11,15,935.5,115.0,2.7,25.0,961.5,845.72,626.57
2016,4,22,11,30,940.0,116.0,2.7,25.0,983.0,866.26,639.64
2016,4,22,11,45,942.5,116.0,2.75,25.0,996.0,880.89,649.19
2016,4,22,12,0,945.0,116.0,2.8,25.0,1009.0,892.0,656.53
2016,4,22,12,15,945.5,116.5,2.8,25.0,1013.5,898.31,660.46
2016,4,22,12,30,946.0,117.0,2.8,25.0,1018.0,901.04,662.16
2016,4,22,12,45,944.5,117.0,2.8,25.5,1013.0,898.12,658.95
2016,4,22,13,0,943.0,117.0,2.8,26.0,1008.0,891.63,653.55
2016,4,22,13,15,939.5,116.5,2.75,26.0,994.5,879.53,645.5
2016,4,22,13,30,936.0,116.0,2.7,26.0,981.0,863.93,635.26
2016,4,22,13,45,930.5,115.5,2.7,26.0,959.0,843.31,622.11
2016,4,22,14,0,925.0,115.0,2.7,26.0,937.0,819.42,606.8
2016,4,22,14,15,918.0,113.5,2.65,26.0,907.5,790.38,587.49
2016,4,22,14,30,911.0,112.0,2.6,26.0,878.0,758.39,565.14
2016,4,22,14,45,900.5,110.5,2.6,26.0,840.5,721.22,539.14
2016,4,22,15,0,890.0,109.0,2.6,26.0,803.0,681.68,510.97
2016,4,22,15,15,877.5,107.0,2.5,25.5,759.5,638.35,480.0
2016,4,22,15,30,865.0,105.0,2.4,25.0,716.0,593.25,446.95
2016,4,22,15,45,848.0,102.0,2.35,25.0,667.0,545.66,410.51
2016,4,22,16,0,831.0,99.0,2.3,25.0,618.0,494.22,370.33
2016,4,22,16,15,809.0,95.0,2.15,24.5,565.0,439.23,326.88
2016,4,22,16,30,787.0,91.0,2.0,24.0,512.0,384.53,282.45
2016,4,22,16,45,757.5,86.5,1.85,24.0,455.5,327.57,234.92
2016,4,22,17,0,728.0,82.0,1.7,24.0,399.0,272.33,188.25
2016,4,22,17,15,686.0,76.5,1.5,23.5,341.5,212.96,139.38
2016,4,22,17,30,644.0,71.0,1.3,23.0,284.0,159.77,97.08
2016,4,22,17,45,582.5,63.5,1.15,22.5,228.0,107.19,60.09
2016,4,22,18,0,521.0,56.0,1.0,22.0,172.0,61.31,35.58
