Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,18,15,420.5,45.5,1.0,21.0,121.5,37.07,26.29
2016,4,22,18,30,320.0,35.0,1.0,20.0,71.0,28.63,18.37
2016,4,22,18,45,160.0,17.5,1.05,19.5,35.5,14.11,1.14
2016,4,22,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,154.5,17.5,1.0,14.5,34.5,14.12,0.3
2016,4,23,6,30,309.0,35.0,1.1,15.0,69.0,28.62,18.74
2016,4,23,6,45,414.5,45.5,1.2,16.0,120.0,37.06,26.88
2016,4,23,7,0,520.0,56.0,1.3,17.0,171.0,58.01,35.37
2016,4,23,7,15,584.5,64.0,1.2,17.5,227.5,104.12,59.53
2016,4,23,7,30,649.0,72.0,1.1,18.0,284.0,157.32,96.99
2016,4,23,7,45,692.5,77.5,1.0,19.0,342.5,210.87,139.54
2016,4,23,8,0,736.0,83.0,0.9,20.0,401.0,270.83,188.61
2016,4,23,8,15,766.0,87.5,1.0,20.5,457.5,326.52,235.42
2016,4,23,8,30,796.0,92.0,1.1,21.0,514.0,383.98,282.92
2016,4,23,8,45,815.5,96.0,1.25,22.0,567.0,438.01,326.44
2016,4,23,9,0,835.0,100.0,1.4,23.0,620.0,492.07,368.61
2016,4,23,9,15,851.0,103.0,1.45,23.0,669.0,543.15,408.35
2016,4,23,9,30,867.0,106.0,1.5,23.0,718.0,590.35,444.31
2016,4,23,9,45,877.0,109.5,1.55,23.5,761.0,635.33,476.84
2016,4,23,10,0,887.0,113.0,1.6,24.0,804.0,678.36,507.09
2016,4,23,10,15,896.0,115.0,1.6,24.0,840.5,717.26,534.41
2016,4,23,10,30,905.0,117.0,1.6,24.0,877.0,753.7,559.5
2016,4,23,10,45,909.5,119.5,1.65,24.5,905.5,784.61,579.71
2016,4,23,11,0,914.0,122.0,1.7,25.0,934.0,812.45,597.21
2016,4,23,11,15,918.0,123.0,1.7,25.0,955.5,835.46,611.55
2016,4,23,11,30,922.0,124.0,1.7,25.0,977.0,855.17,623.76
2016,4,23,11,45,924.5,124.5,1.7,25.5,989.5,869.87,631.54
2016,4,23,12,0,927.0,125.0,1.7,26.0,1002.0,881.13,637.16
2016,4,23,12,15,927.5,125.5,1.7,26.0,1006.0,887.25,640.83
2016,4,23,12,30,928.0,126.0,1.7,26.0,1010.0,889.88,642.41
2016,4,23,12,45,925.0,126.5,1.75,26.0,1005.0,886.13,640.56
2016,4,23,13,0,922.0,127.0,1.8,26.0,1000.0,878.92,636.62
2016,4,23,13,15,919.0,126.5,1.85,26.0,987.0,867.45,630.01
2016,4,23,13,30,916.0,126.0,1.9,26.0,974.0,852.57,621.26
2016,4,23,13,45,910.0,126.0,1.95,26.0,952.5,832.37,609.04
2016,4,23,14,0,904.0,126.0,2.0,26.0,931.0,808.98,594.72
2016,4,23,14,15,897.5,124.5,2.1,26.0,902.0,780.9,576.86
2016,4,23,14,30,891.0,123.0,2.2,26.0,873.0,749.9,556.37
2016,4,23,14,45,881.0,121.0,2.3,26.0,836.5,713.35,531.55
2016,4,23,15,0,871.0,119.0,2.4,26.0,800.0,674.44,504.46
2016,4,23,15,15,858.5,116.5,2.45,25.5,757.0,631.47,474.46
2016,4,23,15,30,846.0,114.0,2.5,25.0,714.0,590.26,444.69
2016,4,23,15,45,831.0,110.0,2.6,25.0,666.0,540.63,407.25
2016,4,23,16,0,816.0,106.0,2.7,25.0,618.0,490.07,367.97
2016,4,23,16,15,793.5,102.0,2.65,24.5,564.5,435.67,325.01
2016,4,23,16,30,771.0,98.0,2.6,24.0,511.0,381.63,281.09
2016,4,23,16,45,740.5,93.5,2.55,24.0,455.0,325.29,234.03
2016,4,23,17,0,710.0,89.0,2.5,24.0,399.0,268.31,186.02
2016,4,23,17,15,667.0,82.5,2.3,23.0,341.5,211.39,139.35
2016,4,23,17,30,624.0,76.0,2.1,22.0,284.0,158.41,97.46
2016,4,23,17,45,558.5,68.5,1.9,21.5,228.0,106.81,61.41
2016,4,23,18,0,493.0,61.0,1.7,21.0,172.0,62.43,38.09
2016,4,23,18,15,395.5,49.0,1.65,20.0,122.0,39.68,28.67
2016,4,23,18,30,298.0,37.0,1.6,19.0,72.0,30.16,19.78
2016,4,23,18,45,149.0,18.5,1.6,18.5,36.0,14.2,1.94
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,13.5,19.5,1.9,15.5,21.0,14.97,2.04
2016,4,24,6,30,27.0,39.0,2.1,16.0,42.0,29.05,19.09
2016,4,24,6,45,55.5,64.0,2.35,16.5,75.0,46.39,34.96
2016,4,24,7,0,84.0,89.0,2.6,17.0,108.0,65.72,48.66
2016,4,24,7,15,121.0,110.0,2.8,17.5,145.5,91.76,67.16
2016,4,24,7,30,158.0,131.0,3.0,18.0,183.0,122.23,89.95
2016,4,24,7,45,87.5,143.5,3.2,18.5,173.5,126.81,96.65
2016,4,24,8,0,17.0,156.0,3.4,19.0,164.0,122.69,95.76
2016,4,24,8,15,8.5,128.5,3.5,19.5,132.5,101.07,77.9
2016,4,24,8,30,0.0,101.0,3.6,20.0,101.0,77.69,58.57
2016,4,24,8,45,0.0,130.5,3.75,20.5,131.0,100.48,76.8
2016,4,24,9,0,0.0,160.0,3.9,21.0,161.0,123.47,94.88
2016,4,24,9,15,2.5,172.5,3.95,21.0,175.0,134.72,103.58
2016,4,24,9,30,5.0,185.0,4.0,21.0,189.0,146.24,112.5
2016,4,24,9,45,12.5,232.5,4.1,21.5,242.5,188.56,145.48
2016,4,24,10,0,20.0,280.0,4.2,22.0,296.0,231.86,178.7
2016,4,24,10,15,31.0,321.0,4.2,22.0,346.5,282.22,217.31
2016,4,24,10,30,42.0,362.0,4.2,22.0,397.0,326.13,250.53
2016,4,24,10,45,35.0,357.0,4.25,22.5,387.5,318.97,244.1
2016,4,24,11,0,28.0,352.0,4.3,23.0,378.0,311.17,237.39
2016,4,24,11,15,59.5,405.0,4.3,23.0,460.5,382.08,291.15
2016,4,24,11,30,91.0,458.0,4.3,23.0,543.0,454.47,344.93
2016,4,24,11,45,64.0,431.5,4.3,23.5,491.5,411.75,311.82
2016,4,24,12,0,37.0,405.0,4.3,24.0,440.0,367.97,278.16
2016,4,24,12,15,30.5,384.0,4.2,24.0,413.5,345.11,261.03
2016,4,24,12,30,24.0,363.0,4.1,24.0,387.0,309.09,233.93
2016,4,24,12,45,69.5,422.5,4.1,24.0,489.5,410.41,310.57
2016,4,24,13,0,115.0,482.0,4.1,24.0,592.0,510.86,384.44
2016,4,24,13,15,63.0,355.0,4.05,24.0,415.0,345.53,262.06
2016,4,24,13,30,11.0,228.0,4.0,24.0,238.0,188.1,142.05
2016,4,24,13,45,8.5,200.0,3.95,24.0,207.5,163.43,123.28
2016,4,24,14,0,6.0,172.0,3.9,24.0,177.0,138.96,104.34
2016,4,24,14,15,12.5,234.0,3.85,24.0,245.0,192.62,146.27
2016,4,24,14,30,19.0,296.0,3.8,24.0,313.0,246.11,187.52
2016,4,24,14,45,387.5,229.0,3.75,24.0,533.5,475.27,366.43
2016,4,24,15,0,756.0,162.0,3.7,24.0,754.0,640.05,488.69
2016,4,24,15,15,741.5,158.5,3.7,24.0,713.0,600.09,457.72
2016,4,24,15,30,727.0,155.0,3.7,24.0,672.0,556.6,424.69
2016,4,24,15,45,420.5,221.0,3.7,24.0,515.5,414.47,317.28
2016,4,24,16,0,114.0,287.0,3.7,24.0,359.0,280.78,215.64
2016,4,24,16,15,133.5,262.5,3.65,24.0,339.5,267.72,205.67
2016,4,24,16,30,153.0,238.0,3.6,24.0,320.0,246.44,188.55
2016,4,24,16,45,367.0,178.0,3.55,24.0,346.5,261.37,194.44
2016,4,24,17,0,581.0,118.0,3.5,24.0,373.0,255.83,180.81
2016,4,24,17,15,536.0,109.0,3.3,23.5,318.5,203.58,138.21
2016,4,24,17,30,491.0,100.0,3.1,23.0,264.0,152.17,97.94
2016,4,24,17,45,431.5,87.5,2.9,22.5,212.0,105.21,65.06
2016,4,24,18,0,372.0,75.0,2.7,22.0,160.0,64.84,42.63
2016,4,24,18,15,284.0,59.0,2.6,21.5,113.0,43.94,32.14
2016,4,24,18,30,196.0,43.0,2.5,21.0,66.0,32.15,21.3
2016,4,24,18,45,98.0,21.5,2.45,20.5,33.0,16.25,3.67
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,106.5,21.0,2.55,19.5,33.5,15.91,3.5
2016,4,25,6,30,213.0,42.0,2.7,20.0,67.0,31.53,20.89
2016,4,25,6,45,305.5,57.0,2.85,20.5,114.5,42.72,31.25
2016,4,25,7,0,398.0,72.0,3.0,21.0,162.0,62.14,40.98
2016,4,25,7,15,461.5,83.0,3.2,21.5,215.5,102.99,62.77
2016,4,25,7,30,525.0,94.0,3.4,22.0,269.0,154.12,98.64
2016,4,25,7,45,267.0,121.5,3.6,22.5,211.0,150.4,106.92
2016,4,25,8,0,9.0,149.0,3.8,23.0,153.0,115.36,88.57
2016,4,25,8,15,165.5,183.0,3.9,23.5,271.0,197.11,149.53
2016,4,25,8,30,322.0,217.0,4.0,24.0,389.0,295.99,224.39
2016,4,25,8,45,238.0,253.0,4.15,24.5,387.5,308.6,235.86
2016,4,25,9,0,154.0,289.0,4.3,25.0,386.0,306.27,234.68
2016,4,25,9,15,154.5,313.5,4.35,25.5,417.5,335.62,256.66
2016,4,25,9,30,155.0,338.0,4.4,26.0,449.0,364.75,278.0
2016,4,25,9,45,173.0,360.0,4.45,26.5,490.5,402.03,305.24
2016,4,25,10,0,191.0,382.0,4.5,27.0,532.0,440.29,332.83
2016,4,25,10,15,498.5,269.5,4.5,27.0,684.5,581.82,440.3
2016,4,25,10,30,806.0,157.0,4.5,27.0,837.0,720.06,542.89
2016,4,25,10,45,811.0,160.5,4.5,27.5,864.5,750.12,562.52
2016,4,25,11,0,816.0,164.0,4.5,28.0,892.0,777.45,580.44
2016,4,25,11,15,821.0,165.0,4.5,28.0,912.0,799.77,595.88
2016,4,25,11,30,826.0,166.0,4.5,28.0,932.0,819.11,609.14
2016,4,25,11,45,850.0,152.0,4.55,28.5,950.0,824.82,611.96
2016,4,25,12,0,874.0,138.0,4.6,29.0,968.0,841.3,621.89
2016,4,25,12,15,874.5,138.0,4.55,29.0,972.0,846.56,625.0
2016,4,25,12,30,875.0,138.0,4.5,29.0,976.0,848.58,626.09
2016,4,25,12,45,869.5,141.0,4.5,29.0,970.0,844.81,623.56
2016,4,25,13,0,864.0,144.0,4.5,29.0,964.0,837.84,619.01
2016,4,25,13,15,534.0,310.0,4.45,29.0,814.5,723.19,534.32
2016,4,25,13,30,204.0,476.0,4.4,29.0,665.0,570.22,420.43
2016,4,25,13,45,240.5,457.5,4.35,29.0,676.0,577.96,427.52
2016,4,25,14,0,277.0,439.0,4.3,29.0,687.0,593.8,439.42
2016,4,25,14,15,286.5,421.5,4.25,29.0,670.5,577.13,427.97
2016,4,25,14,30,296.0,404.0,4.2,29.0,654.0,558.83,415.39
2016,4,25,14,45,545.0,273.0,4.2,29.0,709.5,615.73,460.07
2016,4,25,15,0,794.0,142.0,4.2,29.0,765.0,643.99,482.77
2016,4,25,15,15,551.0,230.5,4.1,29.0,652.0,539.27,404.29
2016,4,25,15,30,308.0,319.0,4.0,29.0,539.0,442.08,331.44
2016,4,25,15,45,513.0,226.0,3.95,29.0,562.0,463.72,347.58
2016,4,25,16,0,718.0,133.0,3.9,29.0,585.0,460.56,342.84
2016,4,25,16,15,693.0,127.5,3.75,28.5,534.0,408.17,301.55
2016,4,25,16,30,668.0,122.0,3.6,28.0,483.0,356.64,260.12
2016,4,25,16,45,635.0,116.0,3.5,28.0,429.0,303.36,216.36
2016,4,25,17,0,602.0,110.0,3.4,28.0,375.0,252.4,174.2
2016,4,25,17,15,557.5,101.5,3.2,27.5,320.5,199.75,131.97
2016,4,25,17,30,513.0,93.0,3.0,27.0,266.0,151.41,94.83
2016,4,25,17,45,449.5,82.5,2.8,26.5,213.5,101.46,60.61
2016,4,25,18,0,386.0,72.0,2.6,26.0,161.0,61.7,39.93
2016,4,25,18,15,297.0,57.0,2.65,25.5,114.0,42.66,30.51
2016,4,25,18,30,208.0,42.0,2.7,25.0,67.0,31.51,20.42
2016,4,25,18,45,104.0,21.0,2.8,24.5,33.5,15.91,3.91
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,93.0,22.5,4.05,20.0,33.5,17.12,5.1
2016,4,26,6,30,186.0,45.0,4.1,20.0,67.0,33.51,22.62
2016,4,26,6,45,260.5,63.5,4.15,20.5,113.0,46.87,34.84
2016,4,26,7,0,335.0,82.0,4.2,21.0,159.0,66.56,45.9
2016,4,26,7,15,167.5,73.0,4.3,21.5,111.5,69.59,46.21
2016,4,26,7,30,0.0,64.0,4.4,22.0,64.0,49.06,35.24
2016,4,26,7,45,6.5,109.5,4.55,22.5,112.0,84.43,63.93
2016,4,26,8,0,13.0,155.0,4.7,23.0,160.0,120.72,92.88
2016,4,26,8,15,95.5,196.5,4.8,23.0,247.0,181.17,139.0
2016,4,26,8,30,178.0,238.0,4.9,23.0,334.0,253.89,195.22
2016,4,26,8,45,219.5,259.0,5.05,23.5,389.5,299.05,230.16
2016,4,26,9,0,261.0,280.0,5.2,24.0,445.0,354.08,272.53
2016,4,26,9,15,483.0,226.5,5.25,24.5,560.0,447.11,343.48
2016,4,26,9,30,705.0,173.0,5.3,25.0,675.0,554.38,424.84
2016,4,26,9,45,722.5,176.0,5.4,25.5,717.5,598.28,457.74
2016,4,26,10,0,740.0,179.0,5.5,26.0,760.0,641.24,489.46
2016,4,26,10,15,751.0,182.0,5.55,26.0,795.0,678.64,517.4
2016,4,26,10,30,762.0,185.0,5.6,26.0,830.0,714.16,543.57
2016,4,26,10,45,767.0,189.5,5.7,26.5,857.5,739.24,561.06
2016,4,26,11,0,772.0,194.0,5.8,27.0,885.0,766.17,579.53
2016,4,26,11,15,777.0,196.0,5.85,27.0,905.0,788.34,595.44
2016,4,26,11,30,782.0,198.0,5.9,27.0,925.0,807.66,609.25
2016,4,26,11,45,792.0,193.5,5.95,27.5,938.5,822.8,618.99
2016,4,26,12,0,802.0,189.0,6.0,28.0,952.0,835.0,626.62
2016,4,26,12,15,592.0,312.5,5.95,28.0,877.0,778.19,581.58
2016,4,26,12,30,382.0,436.0,5.9,28.0,802.0,701.48,522.56
2016,4,26,12,45,217.5,437.5,5.9,28.0,646.0,555.66,415.83
2016,4,26,13,0,53.0,439.0,5.9,28.0,490.0,408.69,305.32
2016,4,26,13,15,67.5,447.0,5.85,28.0,511.0,426.11,318.85
2016,4,26,13,30,82.0,455.0,5.8,28.0,532.0,442.72,331.4
2016,4,26,13,45,55.0,404.0,5.8,28.0,455.5,376.17,282.14
2016,4,26,14,0,28.0,353.0,5.8,28.0,379.0,310.88,233.39
2016,4,26,14,15,50.5,376.0,5.7,28.0,420.0,344.9,259.55
2016,4,26,14,30,73.0,399.0,5.6,28.0,461.0,377.29,284.13
2016,4,26,14,45,152.0,389.5,5.6,28.0,511.5,427.79,323.09
2016,4,26,15,0,231.0,380.0,5.6,28.0,562.0,462.37,349.68
2016,4,26,15,15,250.0,354.5,5.5,28.0,541.5,449.94,340.52
2016,4,26,15,30,269.0,329.0,5.4,28.0,521.0,426.69,323.24
2016,4,26,15,45,311.0,295.5,5.3,28.0,503.0,406.5,307.92
2016,4,26,16,0,353.0,262.0,5.2,28.0,485.0,381.92,288.55
2016,4,26,16,15,224.5,249.0,4.95,27.5,387.0,293.03,221.56
2016,4,26,16,30,96.0,236.0,4.7,27.0,289.0,217.93,165.41
2016,4,26,16,45,113.0,211.5,4.5,26.5,267.0,201.11,152.05
2016,4,26,17,0,130.0,187.0,4.3,26.0,245.0,178.11,133.27
2016,4,26,17,15,102.0,167.0,4.1,25.5,208.5,147.46,109.86
2016,4,26,17,30,74.0,147.0,3.9,25.0,172.0,118.66,88.17
2016,4,26,17,45,113.0,126.0,3.7,25.0,156.0,100.33,72.52
2016,4,26,18,0,152.0,105.0,3.5,25.0,140.0,76.05,55.05
2016,4,26,18,15,103.0,75.0,3.5,24.5,96.0,53.21,39.59
2016,4,26,18,30,54.0,45.0,3.5,24.0,52.0,33.08,21.86
2016,4,26,18,45,27.0,22.5,3.55,24.0,26.0,17.15,5.22
2016,4,26,19,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,122.0,22.5,3.35,15.5,38.0,17.06,5.98
2016,4,27,6,30,244.0,45.0,3.4,15.0,76.0,33.83,23.51
2016,4,27,6,45,372.5,56.0,3.45,15.0,130.0,42.56,31.92
2016,4,27,7,0,501.0,67.0,3.5,15.0,184.0,61.66,41.65
2016,4,27,7,15,567.0,75.5,3.4,15.5,242.0,106.52,63.83
2016,4,27,7,30,633.0,84.0,3.3,16.0,300.0,158.67,100.0
2016,4,27,7,45,692.0,87.0,3.25,16.5,361.5,211.88,142.06
2016,4,27,8,0,751.0,90.0,3.2,17.0,423.0,270.69,191.07
2016,4,27,8,15,782.0,95.0,3.15,18.0,481.5,330.09,241.61
2016,4,27,8,30,813.0,100.0,3.1,19.0,540.0,388.64,290.66
2016,4,27,8,45,840.0,101.5,3.05,20.5,596.0,443.98,335.4
2016,4,27,9,0,867.0,103.0,3.0,22.0,652.0,499.98,378.97
2016,4,27,9,15,883.0,106.0,2.95,22.5,702.0,550.04,418.13
2016,4,27,9,30,899.0,109.0,2.9,23.0,752.0,600.31,456.13
2016,4,27,9,45,912.0,111.0,2.9,24.0,796.5,646.66,489.34
2016,4,27,10,0,925.0,113.0,2.9,25.0,841.0,691.18,520.13
2016,4,27,10,15,933.5,114.5,2.8,25.5,878.0,730.21,546.71
2016,4,27,10,30,942.0,116.0,2.7,26.0,915.0,766.64,570.71
2016,4,27,10,45,948.0,117.0,2.65,27.0,944.0,798.04,589.77
2016,4,27,11,0,954.0,118.0,2.6,28.0,973.0,826.33,606.13
2016,4,27,11,15,957.0,119.0,2.6,28.0,994.0,849.08,620.43
2016,4,27,11,30,960.0,120.0,2.6,28.0,1015.0,868.36,632.48
2016,4,27,11,45,964.5,119.0,2.6,28.5,1028.0,883.65,640.71
2016,4,27,12,0,969.0,118.0,2.6,29.0,1041.0,895.41,646.7
2016,4,27,12,15,968.5,118.0,2.6,29.0,1044.5,900.35,649.65
2016,4,27,12,30,968.0,118.0,2.6,29.0,1048.0,901.66,650.4
2016,4,27,12,45,966.5,117.5,2.6,29.0,1042.5,898.14,648.16
2016,4,27,13,0,965.0,117.0,2.6,29.0,1037.0,891.02,643.72
2016,4,27,13,15,962.0,116.0,2.55,29.0,1022.5,878.67,635.62
2016,4,27,13,30,959.0,115.0,2.5,29.0,1008.0,862.76,625.32
2016,4,27,13,45,953.5,114.0,2.5,29.0,985.5,841.4,611.89
2016,4,27,14,0,948.0,113.0,2.5,29.0,963.0,816.69,596.29
2016,4,27,14,15,941.0,111.5,2.4,28.5,933.0,787.23,577.11
2016,4,27,14,30,934.0,110.0,2.3,28.0,903.0,754.76,555.42
2016,4,27,14,45,923.0,109.0,2.25,28.0,864.5,717.22,529.07
2016,4,27,15,0,912.0,108.0,2.2,28.0,826.0,677.29,500.59
2016,4,27,15,15,899.5,105.5,2.0,28.0,782.0,633.04,467.74
2016,4,27,15,30,887.0,103.0,1.8,28.0,738.0,586.97,432.99
2016,4,27,15,45,868.5,101.0,1.65,28.0,688.0,536.75,394.77
2016,4,27,16,0,850.0,99.0,1.5,28.0,638.0,486.77,355.81
2016,4,27,16,15,828.5,95.5,1.35,28.0,584.0,432.11,312.57
2016,4,27,16,30,807.0,92.0,1.2,28.0,530.0,377.64,268.5
2016,4,27,16,45,774.5,88.5,1.1,28.0,472.5,320.31,221.91
2016,4,27,17,0,742.0,85.0,1.0,28.0,415.0,264.97,176.51
2016,4,27,17,15,701.0,79.5,0.85,27.5,357.0,205.64,129.21
2016,4,27,17,30,660.0,74.0,0.7,27.0,299.0,152.62,88.97
2016,4,27,17,45,593.5,67.0,0.55,26.5,241.0,100.3,55.06
2016,4,27,18,0,527.0,60.0,0.4,26.0,183.0,55.23,35.11
2016,4,27,18,15,430.0,49.0,0.45,25.5,131.5,39.81,28.18
2016,4,27,18,30,333.0,38.0,0.5,25.0,80.0,31.03,20.16
2016,4,27,18,45,166.5,19.0,0.6,24.5,40.0,15.27,4.45
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,12.0,4.0,1.2,13.5,4.0,0.0,0.0
2016,4,28,6,0,24.0,8.0,1.2,14.0,8.0,6.29,0.0
2016,4,28,6,15,143.0,26.0,1.45,15.0,43.0,19.68,8.47
2016,4,28,6,30,262.0,44.0,1.7,16.0,78.0,33.23,22.99
2016,4,28,6,45,354.0,58.0,2.0,17.0,127.5,43.81,32.79
2016,4,28,7,0,446.0,72.0,2.3,18.0,177.0,60.49,41.34
2016,4,28,7,15,508.5,81.5,2.45,18.5,232.0,105.23,64.36
2016,4,28,7,30,571.0,91.0,2.6,19.0,287.0,154.12,97.75
2016,4,28,7,45,618.0,97.5,2.8,20.0,344.0,204.18,136.73
2016,4,28,8,0,665.0,104.0,3.0,21.0,401.0,258.68,181.28
2016,4,28,8,15,696.0,109.5,3.25,21.5,456.0,311.52,226.02
2016,4,28,8,30,727.0,115.0,3.5,22.0,511.0,366.35,272.01
2016,4,28,8,45,752.0,118.5,3.8,23.0,563.5,418.66,314.89
2016,4,28,9,0,777.0,122.0,4.1,24.0,616.0,472.7,357.94
2016,4,28,9,15,794.5,126.0,4.1,24.0,664.0,522.24,397.59
2016,4,28,9,30,812.0,130.0,4.1,24.0,712.0,571.15,435.81
2016,4,28,9,45,825.0,132.5,4.2,24.5,754.5,615.19,468.93
2016,4,28,10,0,838.0,135.0,4.3,25.0,797.0,657.67,500.1
2016,4,28,10,15,847.5,137.5,4.3,25.5,832.5,696.02,527.33
2016,4,28,10,30,857.0,140.0,4.3,26.0,868.0,724.18,546.95
2016,4,28,10,45,861.5,142.5,4.35,26.5,895.5,753.17,566.74
2016,4,28,11,0,866.0,145.0,4.4,27.0,923.0,779.24,584.12
2016,4,28,11,15,870.0,146.5,4.4,27.0,943.5,801.12,599.36
2016,4,28,11,30,874.0,148.0,4.4,27.0,964.0,819.88,611.98
2016,4,28,11,45,873.5,150.0,4.45,27.5,975.0,832.25,618.96
2016,4,28,12,0,873.0,152.0,4.5,28.0,986.0,841.31,623.78
2016,4,28,12,15,873.0,152.5,4.45,28.0,989.0,846.37,626.83
2016,4,28,12,30,873.0,153.0,4.4,28.0,992.0,848.24,627.81
2016,4,28,12,45,862.5,158.0,4.4,28.0,984.5,841.8,623.47
2016,4,28,13,0,852.0,163.0,4.4,28.0,977.0,846.53,626.9
2016,4,28,13,15,847.0,162.5,4.35,28.0,962.5,833.7,618.07
2016,4,28,13,30,842.0,162.0,4.3,28.0,948.0,817.69,606.92
2016,4,28,13,45,823.0,168.5,4.25,28.0,922.5,793.78,590.02
2016,4,28,14,0,804.0,175.0,4.2,28.0,897.0,767.32,571.28
2016,4,28,14,15,794.0,173.0,4.15,28.0,867.0,738.05,550.65
2016,4,28,14,30,784.0,171.0,4.1,28.0,837.0,706.36,528.07
2016,4,28,14,45,399.0,213.0,4.05,28.0,552.0,460.97,348.73
2016,4,28,15,0,14.0,255.0,4.0,28.0,267.0,207.45,155.28
2016,4,28,15,15,344.5,219.5,3.95,28.0,467.5,401.22,304.92
2016,4,28,15,30,675.0,184.0,3.9,28.0,668.0,540.29,406.07
2016,4,28,15,45,338.0,173.0,3.85,28.0,415.5,325.39,245.91
2016,4,28,16,0,1.0,162.0,3.8,28.0,163.0,125.27,93.33
2016,4,28,16,15,5.0,171.5,3.65,27.5,174.5,133.75,100.65
2016,4,28,16,30,9.0,181.0,3.5,27.0,186.0,141.53,107.2
2016,4,28,16,45,80.5,184.5,3.35,26.5,221.0,166.39,125.42
2016,4,28,17,0,152.0,188.0,3.2,26.0,256.0,182.76,135.88
2016,4,28,17,15,120.5,169.0,3.0,25.5,218.0,151.13,111.8
2016,4,28,17,30,89.0,150.0,2.8,25.0,180.0,121.82,89.98
2016,4,28,17,45,117.0,127.5,2.65,25.0,160.0,100.44,72.6
2016,4,28,18,0,145.0,105.0,2.5,25.0,140.0,74.74,58.28
2016,4,28,18,15,100.5,75.0,2.55,24.5,96.0,53.36,39.78
2016,4,28,18,30,56.0,45.0,2.6,24.0,52.0,33.21,22.07
2016,4,28,18,45,28.5,23.5,2.7,24.0,27.0,17.91,6.6
2016,4,28,19,0,1.0,2.0,2.8,24.0,2.0,1.57,0.0
2016,4,28,19,15,0.5,1.0,2.95,23.5,1.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.5,2.5,2.7,21.0,2.5,0.0,0.0
2016,4,29,6,0,7.0,5.0,2.7,21.0,5.0,3.93,0.0
2016,4,29,6,15,62.0,27.0,2.8,21.5,34.5,20.24,9.02
2016,4,29,6,30,117.0,49.0,2.9,22.0,64.0,35.93,24.66
2016,4,29,6,45,166.5,73.5,3.05,22.5,107.0,52.86,39.76
2016,4,29,7,0,216.0,98.0,3.2,23.0,150.0,72.34,52.53
2016,4,29,7,15,150.5,117.5,3.55,23.0,158.5,97.21,69.42
2016,4,29,7,30,85.0,137.0,3.9,23.0,167.0,112.9,83.75
2016,4,29,7,45,60.5,155.0,4.25,23.5,178.0,128.16,96.87
2016,4,29,8,0,36.0,173.0,4.6,24.0,189.0,140.57,107.56
2016,4,29,8,15,18.0,144.5,4.75,24.5,152.5,115.73,87.82
2016,4,29,8,30,0.0,116.0,4.9,25.0,116.0,89.1,66.5
2016,4,29,8,45,0.0,129.0,5.1,25.5,129.0,99.23,74.23
2016,4,29,9,0,0.0,142.0,5.3,26.0,142.0,109.42,81.91
2016,4,29,9,15,3.5,172.0,5.35,26.0,174.5,134.57,101.47
2016,4,29,9,30,7.0,202.0,5.4,26.0,207.0,160.21,121.28
2016,4,29,9,45,6.0,187.5,5.45,26.5,192.0,148.92,111.96
2016,4,29,10,0,5.0,173.0,5.5,27.0,177.0,137.43,102.6
2016,4,29,10,15,7.5,198.0,5.45,27.0,204.5,159.07,119.22
2016,4,29,10,30,10.0,223.0,5.4,27.0,232.0,180.98,135.94
2016,4,29,10,45,166.5,326.0,5.4,27.5,476.0,395.41,300.33
2016,4,29,11,0,323.0,429.0,5.4,28.0,720.0,612.33,458.5
2016,4,29,11,15,167.5,331.5,5.35,28.0,483.0,410.68,309.71
2016,4,29,11,30,12.0,234.0,5.3,28.0,246.0,193.14,143.85
2016,4,29,11,45,10.0,206.5,5.25,28.5,216.5,170.0,126.11
2016,4,29,12,0,8.0,179.0,5.2,29.0,187.0,146.77,108.09
2016,4,29,12,15,31.0,313.0,5.15,29.0,343.0,282.82,211.19
2016,4,29,12,30,54.0,447.0,5.1,29.0,499.0,414.84,308.18
2016,4,29,12,45,33.5,350.5,5.05,29.0,383.0,316.32,235.42
2016,4,29,13,0,13.0,254.0,5.0,29.0,267.0,210.52,156.29
2016,4,29,13,15,21.0,314.5,4.9,29.0,334.5,265.13,197.57
2016,4,29,13,30,29.0,375.0,4.8,29.0,402.0,331.06,246.48
2016,4,29,13,45,138.5,412.0,4.75,29.0,537.0,455.44,339.72
2016,4,29,14,0,248.0,449.0,4.7,29.0,672.0,572.34,424.77
2016,4,29,14,15,382.5,389.5,4.6,28.5,721.0,611.54,455.45
2016,4,29,14,30,517.0,330.0,4.5,28.0,770.0,651.38,486.1
2016,4,29,14,45,359.5,358.0,4.4,28.0,658.0,543.17,406.69
2016,4,29,15,0,202.0,386.0,4.3,28.0,546.0,444.57,333.61
2016,4,29,15,15,198.5,364.0,4.1,28.0,514.0,414.77,312.0
2016,4,29,15,30,195.0,342.0,3.9,28.0,482.0,384.7,289.74
2016,4,29,15,45,238.0,311.0,3.75,28.0,470.5,370.67,279.23
2016,4,29,16,0,281.0,280.0,3.6,28.0,459.0,358.03,269.01
2016,4,29,16,15,258.0,285.5,3.35,27.5,439.0,330.52,247.98
2016,4,29,16,30,235.0,291.0,3.1,27.0,419.0,309.41,231.73
2016,4,29,16,45,261.0,233.5,2.9,27.0,362.0,262.96,194.59
2016,4,29,17,0,287.0,176.0,2.7,27.0,305.0,209.01,150.74
2016,4,29,17,15,198.5,173.0,2.55,26.5,256.5,168.0,121.33
2016,4,29,17,30,110.0,170.0,2.4,26.0,208.0,136.98,100.78
2016,4,29,17,45,103.0,138.5,2.25,26.0,169.0,105.47,76.86
2016,4,29,18,0,96.0,107.0,2.1,26.0,130.0,74.54,57.87
2016,4,29,18,15,63.5,73.5,2.05,25.5,87.0,52.28,38.71
2016,4,29,18,30,31.0,40.0,2.0,25.0,44.0,30.09,19.42
2016,4,29,18,45,16.0,21.0,2.0,24.5,23.0,16.25,5.77
2016,4,29,19,0,1.0,2.0,2.0,24.0,2.0,1.57,0.0
2016,4,29,19,15,0.5,1.0,2.05,24.0,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,9.0,4.5,3.15,13.5,4.5,0.0,0.0
2016,4,30,6,0,18.0,9.0,3.3,14.0,9.0,7.08,0.0
2016,4,30,6,15,121.5,29.0,3.4,14.5,44.0,21.85,11.06
2016,4,30,6,30,225.0,49.0,3.5,15.0,79.0,36.55,26.05
2016,4,30,6,45,322.0,64.0,3.65,15.5,129.5,47.69,36.45
2016,4,30,7,0,419.0,79.0,3.8,16.0,180.0,62.81,50.08
2016,4,30,7,15,482.0,89.5,3.9,16.5,235.0,103.78,65.18
2016,4,30,7,30,545.0,100.0,4.0,17.0,290.0,154.88,100.49
2016,4,30,7,45,595.5,106.5,4.15,18.0,347.5,203.88,138.51
2016,4,30,8,0,646.0,113.0,4.3,19.0,405.0,257.74,182.64
2016,4,30,8,15,473.0,170.0,4.25,19.5,398.5,284.09,212.16
2016,4,30,8,30,300.0,227.0,4.2,20.0,392.0,289.79,222.47
2016,4,30,8,45,535.0,178.5,4.2,21.0,507.0,371.13,283.43
2016,4,30,9,0,770.0,130.0,4.2,22.0,622.0,470.7,358.88
2016,4,30,9,15,603.5,205.5,4.0,22.5,609.5,487.18,372.88
2016,4,30,9,30,437.0,281.0,3.8,23.0,597.0,481.71,368.67
2016,4,30,9,45,640.5,208.5,3.6,23.5,701.0,567.06,432.73
2016,4,30,10,0,844.0,136.0,3.4,24.0,805.0,656.72,498.59
2016,4,30,10,15,854.0,138.0,3.2,24.0,841.0,694.97,525.59
2016,4,30,10,30,864.0,140.0,3.0,24.0,877.0,723.21,545.33
2016,4,30,10,45,875.0,139.0,2.8,24.5,907.0,754.11,565.21
2016,4,30,11,0,886.0,138.0,2.6,25.0,937.0,782.41,582.62
2016,4,30,11,15,890.5,139.5,2.35,25.0,958.0,804.95,596.31
2016,4,30,11,30,895.0,141.0,2.1,25.0,979.0,824.33,607.0
2016,4,30,11,45,901.5,139.0,1.9,25.5,992.5,839.32,613.47
2016,4,30,12,0,908.0,137.0,1.7,26.0,1006.0,851.08,617.62
2016,4,30,12,15,908.5,137.0,1.6,26.0,1010.0,856.3,619.68
2016,4,30,12,30,909.0,137.0,1.5,26.0,1014.0,858.2,619.68
2016,4,30,12,45,909.5,135.5,1.4,26.5,1009.5,855.62,615.66
2016,4,30,13,0,910.0,134.0,1.3,27.0,1005.0,849.68,609.6
2016,4,30,13,15,907.5,133.0,1.3,27.0,992.0,838.37,602.66
2016,4,30,13,30,905.0,132.0,1.3,27.0,979.0,823.72,593.68
2016,4,30,13,45,901.5,130.0,1.35,27.5,958.0,804.17,581.0
2016,4,30,14,0,898.0,128.0,1.4,28.0,937.0,781.38,565.48
2016,4,30,14,15,891.5,126.5,1.35,28.0,908.5,753.71,546.62
2016,4,30,14,30,885.0,125.0,1.3,28.0,880.0,723.16,525.61
2016,4,30,14,45,878.5,122.0,1.3,28.0,844.5,688.66,502.08
2016,4,30,15,0,872.0,119.0,1.3,28.0,809.0,651.61,476.31
2016,4,30,15,15,860.0,116.5,1.25,27.5,766.5,609.4,446.85
2016,4,30,15,30,848.0,114.0,1.2,27.0,724.0,568.27,417.26
2016,4,30,15,45,834.5,109.5,1.15,27.0,676.5,519.52,380.7
2016,4,30,16,0,821.0,105.0,1.1,27.0,629.0,469.71,342.39
2016,4,30,16,15,799.5,101.5,1.05,27.0,576.5,416.77,300.81
2016,4,30,16,30,778.0,98.0,1.0,27.0,524.0,364.09,258.41
2016,4,30,16,45,751.5,93.0,0.95,27.0,468.5,309.21,213.67
2016,4,30,17,0,725.0,88.0,0.9,27.0,413.0,252.9,167.55
2016,4,30,17,15,684.5,82.0,0.85,26.5,356.0,197.38,123.51
2016,4,30,17,30,644.0,76.0,0.8,26.0,299.0,145.47,84.66
2016,4,30,17,45,586.5,68.5,0.8,25.5,243.5,95.06,52.83
2016,4,30,18,0,529.0,61.0,0.8,25.0,188.0,50.84,37.96
2016,4,30,18,15,436.0,50.5,0.85,24.0,136.5,40.96,29.41
2016,4,30,18,30,343.0,40.0,0.9,23.0,85.0,32.63,21.81
2016,4,30,18,45,199.5,25.0,0.95,22.5,48.0,19.16,8.26
2016,4,30,19,0,56.0,10.0,1.0,22.0,11.0,7.87,0.0
2016,4,30,19,15,28.0,5.0,1.0,21.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,20.0,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,40.0,11.0,3.0,15.0,12.0,8.65,0.0
2016,5,1,6,15,159.5,28.5,3.25,15.5,48.0,21.56,11.14
2016,5,1,6,30,279.0,46.0,3.5,16.0,84.0,34.77,24.45
2016,5,1,6,45,363.0,59.0,3.75,17.0,133.0,44.59,33.54
2016,5,1,7,0,447.0,72.0,4.0,18.0,182.0,60.12,47.33
2016,5,1,7,15,223.5,63.5,4.1,18.5,118.5,64.51,41.04
2016,5,1,7,30,0.0,55.0,4.2,19.0,55.0,42.1,29.84
2016,5,1,7,45,0.0,78.5,4.35,19.5,78.5,60.22,44.81
2016,5,1,8,0,0.0,102.0,4.5,20.0,102.0,78.01,59.26
2016,5,1,8,15,11.0,152.5,4.5,20.0,158.5,119.43,92.62
2016,5,1,8,30,22.0,203.0,4.5,20.0,215.0,162.38,126.86
2016,5,1,8,45,11.0,155.0,4.55,20.5,161.0,123.46,95.13
2016,5,1,9,0,0.0,107.0,4.6,21.0,107.0,82.49,61.73
2016,5,1,9,15,57.5,224.0,4.55,21.5,265.5,205.52,159.63
2016,5,1,9,30,115.0,341.0,4.5,22.0,424.0,339.4,262.76
2016,5,1,9,45,60.5,263.0,4.5,22.5,307.0,244.99,188.99
2016,5,1,10,0,6.0,185.0,4.5,23.0,190.0,147.32,111.81
2016,5,1,10,15,19.5,267.0,4.5,23.0,284.0,221.01,169.36
2016,5,1,10,30,33.0,349.0,4.5,23.0,378.0,305.16,233.63
2016,5,1,10,45,78.0,401.5,4.5,23.5,471.5,382.51,291.74
2016,5,1,11,0,123.0,454.0,4.5,24.0,565.0,472.16,357.64
2016,5,1,11,15,122.5,465.0,4.5,24.0,578.0,485.09,366.5
2016,5,1,11,30,122.0,476.0,4.5,24.0,591.0,497.35,375.14
2016,5,1,11,45,141.0,485.5,4.5,24.0,620.0,523.04,393.99
2016,5,1,12,0,160.0,495.0,4.5,24.0,649.0,548.34,412.44
2016,5,1,12,15,89.5,415.0,4.5,24.0,501.5,414.55,313.67
2016,5,1,12,30,19.0,335.0,4.5,24.0,354.0,280.41,212.2
2016,5,1,12,45,18.0,325.0,4.5,24.0,343.0,271.44,205.71
2016,5,1,13,0,17.0,315.0,4.5,24.0,332.0,262.34,198.86
2016,5,1,13,15,29.5,362.5,4.55,24.0,390.5,320.91,243.49
2016,5,1,13,30,42.0,410.0,4.6,24.0,449.0,369.26,279.89
2016,5,1,13,45,80.5,431.0,4.65,24.0,504.5,414.31,314.35
2016,5,1,14,0,119.0,452.0,4.7,24.0,560.0,467.02,354.06
2016,5,1,14,15,445.5,315.0,4.7,23.5,698.0,600.47,458.89
2016,5,1,14,30,772.0,178.0,4.7,23.0,836.0,694.31,531.97
2016,5,1,14,45,548.5,269.5,4.75,23.0,727.5,599.27,459.1
2016,5,1,15,0,325.0,361.0,4.8,23.0,619.0,505.24,387.18
2016,5,1,15,15,430.5,301.5,4.75,23.0,624.0,510.79,392.25
2016,5,1,15,30,536.0,242.0,4.7,23.0,629.0,500.06,383.95
2016,5,1,15,45,439.5,254.5,4.7,23.0,557.5,435.67,334.26
2016,5,1,16,0,343.0,267.0,4.7,23.0,486.0,372.57,285.6
2016,5,1,16,15,343.5,242.0,4.55,22.5,446.5,333.71,254.94
2016,5,1,16,30,344.0,217.0,4.4,22.0,407.0,294.23,223.0
2016,5,1,16,45,256.5,203.5,4.3,22.0,336.5,236.9,178.49
2016,5,1,17,0,169.0,190.0,4.2,22.0,266.0,185.89,139.77
2016,5,1,17,15,147.0,168.5,3.95,21.5,228.0,153.71,114.57
2016,5,1,17,30,125.0,147.0,3.7,21.0,190.0,123.94,91.73
2016,5,1,17,45,104.0,121.5,3.5,21.0,153.5,94.29,69.49
2016,5,1,18,0,83.0,96.0,3.3,21.0,117.0,67.52,53.09
2016,5,1,18,15,56.0,71.5,3.3,20.5,84.0,51.53,38.96
2016,5,1,18,30,29.0,47.0,3.3,20.0,51.0,34.62,23.81
2016,5,1,18,45,14.5,26.0,3.3,19.5,28.0,19.7,9.08
2016,5,1,19,0,0.0,5.0,3.3,19.0,5.0,3.93,0.0
2016,5,1,19,15,0.0,2.5,3.4,19.0,2.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,1.0,4.65,13.0,1.0,0.0,0.0
2016,5,2,6,0,0.0,2.0,4.8,13.0,2.0,1.57,0.0
2016,5,2,6,15,0.0,8.5,4.95,13.0,8.5,6.44,0.0
2016,5,2,6,30,0.0,15.0,5.1,13.0,15.0,11.39,4.34
2016,5,2,6,45,0.0,23.5,5.3,13.0,23.5,17.88,10.33
2016,5,2,7,0,0.0,32.0,5.5,13.0,32.0,24.39,16.31
2016,5,2,7,15,0.0,42.0,5.55,13.0,42.0,32.08,22.04
2016,5,2,7,30,0.0,52.0,5.6,13.0,52.0,39.79,28.63
2016,5,2,7,45,0.0,44.5,5.65,13.5,44.5,34.02,23.54
2016,5,2,8,0,0.0,37.0,5.7,14.0,37.0,28.28,18.5
2016,5,2,8,15,19.5,128.5,5.7,14.0,139.5,105.43,82.94
2016,5,2,8,30,39.0,220.0,5.7,14.0,242.0,183.21,146.79
2016,5,2,8,45,19.5,180.0,5.7,14.5,191.0,145.79,115.76
2016,5,2,9,0,0.0,140.0,5.7,15.0,140.0,107.82,84.19
2016,5,2,9,15,0.0,124.5,5.6,15.0,124.5,96.07,74.28
2016,5,2,9,30,0.0,109.0,5.5,15.0,109.0,84.22,64.31
2016,5,2,9,45,2.0,138.0,5.45,15.0,140.0,107.96,83.67
2016,5,2,10,0,4.0,167.0,5.4,15.0,171.0,131.99,103.11
2016,5,2,10,15,2.0,153.0,5.25,15.0,155.0,120.08,93.18
2016,5,2,10,30,0.0,139.0,5.1,15.0,139.0,107.99,83.15
2016,5,2,10,45,1.5,145.5,5.0,15.5,147.0,114.28,88.01
2016,5,2,11,0,3.0,152.0,4.9,16.0,155.0,120.65,92.91
2016,5,2,11,15,9.5,222.5,4.85,16.0,231.5,181.4,141.69
2016,5,2,11,30,16.0,293.0,4.8,16.0,308.0,242.92,190.33
2016,5,2,11,45,17.5,295.5,4.75,16.0,312.5,246.57,193.01
2016,5,2,12,0,19.0,298.0,4.7,16.0,317.0,250.13,195.76
2016,5,2,12,15,60.5,392.0,4.75,16.0,451.0,371.21,290.81
2016,5,2,12,30,102.0,486.0,4.8,16.0,585.0,483.96,377.0
2016,5,2,12,45,59.5,396.5,4.85,16.0,454.0,374.13,292.48
2016,5,2,13,0,17.0,307.0,4.9,16.0,323.0,255.72,199.93
2016,5,2,13,15,33.5,365.5,4.9,16.0,396.5,326.03,255.46
2016,5,2,13,30,50.0,424.0,4.9,16.0,470.0,386.46,302.32
2016,5,2,13,45,31.5,340.0,4.9,16.5,369.0,300.99,235.54
2016,5,2,14,0,13.0,256.0,4.9,17.0,268.0,209.99,163.77
2016,5,2,14,15,26.5,309.5,4.8,17.0,332.5,269.35,211.04
2016,5,2,14,30,40.0,363.0,4.7,17.0,397.0,320.55,251.19
2016,5,2,14,45,45.5,355.5,4.6,17.5,393.5,315.51,247.01
2016,5,2,15,0,51.0,348.0,4.5,18.0,390.0,309.88,242.51
2016,5,2,15,15,25.5,246.5,4.35,18.0,267.5,210.89,164.97
2016,5,2,15,30,0.0,145.0,4.2,18.0,145.0,112.04,86.02
2016,5,2,15,45,11.5,191.5,4.1,18.0,199.0,153.27,119.69
2016,5,2,16,0,23.0,238.0,4.0,18.0,253.0,192.84,151.61
2016,5,2,16,15,11.5,186.0,3.8,18.0,193.5,146.99,115.04
2016,5,2,16,30,0.0,134.0,3.6,18.0,134.0,102.67,79.47
2016,5,2,16,45,0.0,75.0,3.45,18.0,75.0,57.62,42.55
2016,5,2,17,0,0.0,16.0,3.3,18.0,16.0,12.2,4.63
2016,5,2,17,15,0.0,14.0,3.0,17.5,14.0,10.66,3.39
2016,5,2,17,30,0.0,12.0,2.7,17.0,12.0,9.12,2.12
2016,5,2,17,45,225.5,41.0,2.4,17.0,96.0,45.73,26.03
