Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,18,0,451.0,70.0,2.1,17.0,180.0,55.42,43.39
2016,5,2,18,15,364.5,57.5,1.8,16.0,131.5,43.57,32.78
2016,5,2,18,30,278.0,45.0,1.5,15.0,83.0,34.06,23.94
2016,5,2,18,45,139.0,28.5,1.2,14.5,47.5,21.49,11.03
2016,5,2,19,0,0.0,12.0,0.9,14.0,12.0,9.44,0.0
2016,5,2,19,15,0.0,6.0,0.9,14.0,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,45.0,7.0,1.55,9.5,8.5,0.0,0.0
2016,5,3,6,0,90.0,14.0,1.7,10.0,17.0,11.02,0.0
2016,5,3,6,15,231.0,28.5,1.85,10.5,56.5,23.19,13.34
2016,5,3,6,30,372.0,43.0,2.0,11.0,96.0,35.1,25.4
2016,5,3,6,45,466.5,52.5,2.15,12.0,149.0,42.65,32.59
2016,5,3,7,0,561.0,62.0,2.3,13.0,202.0,51.73,40.85
2016,5,3,7,15,618.0,69.0,2.45,13.5,259.0,97.16,56.57
2016,5,3,7,30,675.0,76.0,2.6,14.0,316.0,148.63,90.72
2016,5,3,7,45,716.0,80.5,2.8,15.0,374.0,200.83,131.79
2016,5,3,8,0,757.0,85.0,3.0,16.0,432.0,259.45,180.86
2016,5,3,8,15,784.0,89.0,3.05,16.5,488.0,313.51,227.8
2016,5,3,8,30,811.0,93.0,3.1,17.0,544.0,368.93,275.52
2016,5,3,8,45,831.0,96.5,3.15,17.5,597.0,422.17,320.77
2016,5,3,9,0,851.0,100.0,3.2,18.0,650.0,475.44,364.82
2016,5,3,9,15,866.0,102.5,3.2,18.5,698.0,523.71,403.82
2016,5,3,9,30,881.0,105.0,3.2,19.0,746.0,571.54,441.28
2016,5,3,9,45,891.5,108.0,3.2,19.5,788.5,615.86,475.02
2016,5,3,10,0,902.0,111.0,3.2,20.0,831.0,658.21,506.36
2016,5,3,10,15,910.5,112.5,3.2,20.0,867.0,695.85,534.52
2016,5,3,10,30,919.0,114.0,3.2,20.0,903.0,730.97,560.32
2016,5,3,10,45,924.0,116.0,3.2,20.5,931.5,761.31,581.15
2016,5,3,11,0,929.0,118.0,3.2,21.0,960.0,788.59,599.41
2016,5,3,11,15,933.0,119.0,3.2,21.5,980.5,811.11,614.01
2016,5,3,11,30,937.0,120.0,3.2,22.0,1001.0,830.31,625.45
2016,5,3,11,45,940.5,119.5,3.2,22.5,1014.0,844.51,633.47
2016,5,3,12,0,944.0,119.0,3.2,23.0,1027.0,855.29,639.23
2016,5,3,12,15,944.5,119.5,3.2,23.0,1030.5,861.03,642.9
2016,5,3,12,30,945.0,120.0,3.2,23.0,1034.0,863.32,644.36
2016,5,3,12,45,943.5,119.5,3.2,23.0,1029.5,859.77,641.99
2016,5,3,13,0,942.0,119.0,3.2,23.0,1025.0,852.78,637.42
2016,5,3,13,15,939.0,118.5,3.2,23.0,1011.5,841.15,629.81
2016,5,3,13,30,936.0,118.0,3.2,23.0,998.0,826.07,619.94
2016,5,3,13,45,931.0,117.0,3.2,23.5,976.0,805.68,605.3
2016,5,3,14,0,926.0,116.0,3.2,24.0,954.0,782.03,587.62
2016,5,3,14,15,919.5,114.5,3.15,24.0,924.5,753.74,567.42
2016,5,3,14,30,913.0,113.0,3.1,24.0,895.0,722.51,544.88
2016,5,3,14,45,904.0,111.5,3.1,24.0,858.5,686.89,519.04
2016,5,3,15,0,895.0,110.0,3.1,24.0,822.0,648.82,490.93
2016,5,3,15,15,883.0,107.5,3.1,23.5,779.0,605.97,459.62
2016,5,3,15,30,871.0,105.0,3.1,23.0,736.0,561.33,426.07
2016,5,3,15,45,855.5,102.0,3.1,23.0,687.5,513.04,388.02
2016,5,3,16,0,840.0,99.0,3.1,23.0,639.0,464.27,348.57
2016,5,3,16,15,819.5,95.5,3.0,22.5,586.0,411.21,305.36
2016,5,3,16,30,799.0,92.0,2.9,22.0,533.0,358.27,261.14
2016,5,3,16,45,770.5,88.0,2.8,22.0,477.5,303.03,214.11
2016,5,3,17,0,742.0,84.0,2.7,22.0,422.0,249.37,168.34
2016,5,3,17,15,703.5,79.0,2.4,21.5,364.5,191.75,121.18
2016,5,3,17,30,665.0,74.0,2.1,21.0,307.0,140.36,82.13
2016,5,3,17,45,605.5,67.0,1.8,20.5,250.5,89.67,50.65
2016,5,3,18,0,546.0,60.0,1.5,20.0,194.0,48.63,36.92
2016,5,3,18,15,457.5,50.5,1.45,19.0,142.5,41.05,30.2
2016,5,3,18,30,369.0,41.0,1.4,18.0,91.0,33.51,23.18
2016,5,3,18,45,226.0,26.5,1.35,17.0,52.5,21.56,11.17
2016,5,3,19,0,83.0,12.0,1.3,16.0,14.0,9.44,0.0
2016,5,3,19,15,41.5,6.0,1.3,15.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,38.5,7.0,1.9,12.5,8.5,5.51,0.0
2016,5,4,6,0,77.0,14.0,2.1,13.0,17.0,10.66,0.0
2016,5,4,6,15,209.5,30.0,2.4,13.5,56.0,22.87,13.07
2016,5,4,6,30,342.0,46.0,2.7,14.0,95.0,37.34,27.05
2016,5,4,6,45,432.5,56.5,3.05,15.0,147.0,45.5,34.7
2016,5,4,7,0,523.0,67.0,3.4,16.0,199.0,53.9,42.26
2016,5,4,7,15,581.5,75.0,3.4,16.5,255.5,97.86,58.1
2016,5,4,7,30,640.0,83.0,3.4,17.0,312.0,148.1,90.9
2016,5,4,7,45,681.5,88.5,3.45,18.0,370.0,199.17,130.42
2016,5,4,8,0,723.0,94.0,3.5,19.0,428.0,253.89,175.56
2016,5,4,8,15,752.0,99.0,3.55,19.5,484.0,310.53,223.81
2016,5,4,8,30,781.0,104.0,3.6,20.0,540.0,365.76,270.69
2016,5,4,8,45,803.0,107.5,3.7,21.0,593.0,418.25,314.24
2016,5,4,9,0,825.0,111.0,3.8,22.0,646.0,471.0,356.76
2016,5,4,9,15,841.0,114.0,3.8,22.5,694.5,520.34,396.06
2016,5,4,9,30,857.0,117.0,3.8,23.0,743.0,568.79,433.54
2016,5,4,9,45,868.5,120.0,3.85,23.5,785.5,609.84,464.75
2016,5,4,10,0,880.0,123.0,3.9,24.0,828.0,651.83,495.76
2016,5,4,10,15,889.5,125.0,3.9,24.5,864.5,689.66,522.87
2016,5,4,10,30,899.0,127.0,3.9,25.0,901.0,725.09,547.64
2016,5,4,10,45,905.5,129.0,3.9,25.5,930.0,755.8,568.55
2016,5,4,11,0,912.0,131.0,3.9,26.0,959.0,783.58,587.01
2016,5,4,11,15,916.5,132.0,3.85,26.0,980.0,806.0,602.45
2016,5,4,11,30,921.0,133.0,3.8,26.0,1001.0,825.17,615.26
2016,5,4,11,45,928.0,131.0,3.8,26.5,1015.0,840.62,624.1
2016,5,4,12,0,935.0,129.0,3.8,27.0,1029.0,852.78,630.75
2016,5,4,12,15,935.5,129.0,3.8,27.0,1033.0,858.01,634.06
2016,5,4,12,30,936.0,129.0,3.8,27.0,1037.0,859.86,635.22
2016,5,4,12,45,935.5,128.5,3.8,27.0,1032.5,857.13,633.43
2016,5,4,13,0,935.0,128.0,3.8,27.0,1028.0,851.01,629.47
2016,5,4,13,15,932.5,127.0,3.8,27.0,1014.5,839.5,621.97
2016,5,4,13,30,930.0,126.0,3.8,27.0,1001.0,824.55,612.24
2016,5,4,13,45,926.5,124.5,3.8,27.0,980.0,805.06,599.12
2016,5,4,14,0,923.0,123.0,3.8,27.0,959.0,782.25,583.23
2016,5,4,14,15,916.0,121.5,3.75,27.0,929.5,753.77,562.99
2016,5,4,14,30,909.0,120.0,3.7,27.0,900.0,722.38,540.43
2016,5,4,14,45,901.0,118.0,3.7,27.0,863.5,687.19,514.98
2016,5,4,15,0,893.0,116.0,3.7,27.0,827.0,649.49,487.22
2016,5,4,15,15,881.0,113.5,3.6,27.0,784.0,606.8,455.0
2016,5,4,15,30,869.0,111.0,3.5,27.0,741.0,562.32,420.77
2016,5,4,15,45,855.0,107.5,3.45,27.0,693.0,515.97,384.43
2016,5,4,16,0,841.0,104.0,3.4,27.0,645.0,466.26,344.7
2016,5,4,16,15,820.0,100.5,3.15,26.5,592.0,413.04,301.76
2016,5,4,16,30,799.0,97.0,2.9,26.0,539.0,359.99,257.97
2016,5,4,16,45,774.0,91.5,2.65,25.5,483.5,304.58,211.79
2016,5,4,17,0,749.0,86.0,2.4,25.0,428.0,250.4,166.46
2016,5,4,17,15,710.0,81.0,2.1,24.0,370.5,192.36,119.97
2016,5,4,17,30,671.0,76.0,1.8,23.0,313.0,140.67,81.56
2016,5,4,17,45,616.5,68.5,1.55,22.5,256.5,89.74,50.52
2016,5,4,18,0,562.0,61.0,1.3,22.0,200.0,49.54,37.39
2016,5,4,18,15,470.5,51.5,1.25,21.0,147.5,41.93,30.7
2016,5,4,18,30,379.0,42.0,1.2,20.0,95.0,34.36,23.73
2016,5,4,18,45,234.0,27.5,1.2,19.5,55.5,22.4,11.88
2016,5,4,19,0,89.0,13.0,1.2,19.0,16.0,10.23,0.0
2016,5,4,19,15,44.5,6.5,1.2,18.5,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,69.5,7.5,1.15,14.5,10.5,5.9,0.0
2016,5,5,6,0,139.0,15.0,1.1,15.0,21.0,12.15,0.0
2016,5,5,6,15,282.5,28.5,1.3,16.0,62.5,23.32,13.47
2016,5,5,6,30,426.0,42.0,1.5,17.0,104.0,34.54,24.35
2016,5,5,6,45,508.5,51.0,1.7,18.0,157.0,41.76,31.04
2016,5,5,7,0,591.0,60.0,1.9,19.0,210.0,49.01,37.48
2016,5,5,7,15,644.5,66.0,1.85,19.5,267.0,93.82,52.39
2016,5,5,7,30,698.0,72.0,1.8,20.0,324.0,145.18,84.87
2016,5,5,7,45,731.5,77.5,1.8,20.5,381.0,200.94,127.9
2016,5,5,8,0,765.0,83.0,1.8,21.0,438.0,255.92,173.15
2016,5,5,8,15,790.5,87.0,1.8,22.0,493.0,309.68,218.13
2016,5,5,8,30,816.0,91.0,1.8,23.0,548.0,364.63,263.48
2016,5,5,8,45,830.5,96.0,1.8,24.0,599.0,416.99,305.91
2016,5,5,9,0,845.0,101.0,1.8,25.0,650.0,468.85,346.49
2016,5,5,9,15,859.0,103.5,1.75,25.0,697.5,516.24,383.7
2016,5,5,9,30,873.0,106.0,1.7,25.0,745.0,563.02,419.34
2016,5,5,9,45,879.5,110.5,1.7,25.5,785.5,605.76,450.42
2016,5,5,10,0,886.0,115.0,1.7,26.0,826.0,646.26,478.98
2016,5,5,10,15,894.0,116.5,1.7,26.0,860.5,682.84,505.07
2016,5,5,10,30,902.0,118.0,1.7,26.0,895.0,716.92,528.91
2016,5,5,10,45,904.0,121.5,1.7,26.5,922.0,745.74,547.6
2016,5,5,11,0,906.0,125.0,1.7,27.0,949.0,771.38,563.78
2016,5,5,11,15,909.0,126.0,1.7,27.0,968.5,792.51,577.87
2016,5,5,11,30,912.0,127.0,1.7,27.0,988.0,810.37,589.47
2016,5,5,11,45,917.0,125.0,1.75,27.5,1000.5,824.09,597.25
2016,5,5,12,0,922.0,123.0,1.8,28.0,1013.0,834.52,602.96
2016,5,5,12,15,922.0,123.5,1.85,28.0,1016.0,839.66,606.53
2016,5,5,12,30,922.0,124.0,1.9,28.0,1019.0,841.46,608.07
2016,5,5,12,45,920.0,123.5,2.0,28.5,1013.5,837.57,605.26
2016,5,5,13,0,918.0,123.0,2.1,29.0,1008.0,830.36,600.38
2016,5,5,13,15,914.5,122.5,2.15,29.0,994.0,818.63,593.4
2016,5,5,13,30,911.0,122.0,2.2,29.0,980.0,803.58,584.31
2016,5,5,13,45,906.0,121.0,2.25,29.0,958.5,783.72,571.6
2016,5,5,14,0,901.0,120.0,2.3,29.0,937.0,760.69,556.35
2016,5,5,14,15,631.0,254.0,2.3,29.0,817.5,673.01,492.33
2016,5,5,14,30,361.0,388.0,2.3,29.0,698.0,570.24,417.82
2016,5,5,14,45,608.0,254.0,2.35,29.0,750.0,617.0,454.29
2016,5,5,15,0,855.0,120.0,2.4,29.0,802.0,626.82,463.06
2016,5,5,15,15,728.5,170.5,2.4,28.5,730.5,569.84,421.45
2016,5,5,15,30,602.0,221.0,2.4,28.0,659.0,512.26,379.55
2016,5,5,15,45,479.5,243.5,2.4,28.0,577.5,438.53,325.34
2016,5,5,16,0,357.0,266.0,2.4,28.0,496.0,371.52,275.86
2016,5,5,16,15,407.0,229.5,2.3,27.5,471.0,347.46,256.55
2016,5,5,16,30,457.0,193.0,2.2,27.0,446.0,312.61,227.76
2016,5,5,16,45,390.0,183.5,2.15,27.0,384.0,258.8,186.29
2016,5,5,17,0,323.0,174.0,2.1,27.0,322.0,208.64,148.13
2016,5,5,17,15,306.5,153.5,1.85,26.5,279.0,169.61,117.59
2016,5,5,17,30,290.0,133.0,1.6,26.0,236.0,132.21,89.54
2016,5,5,17,45,269.5,111.0,1.35,25.5,193.5,95.39,64.71
2016,5,5,18,0,249.0,89.0,1.1,25.0,151.0,64.35,49.5
2016,5,5,18,15,209.0,69.0,1.1,24.0,112.0,50.54,37.63
2016,5,5,18,30,169.0,49.0,1.1,23.0,73.0,36.42,25.16
2016,5,5,18,45,84.5,31.0,1.1,22.5,43.0,23.19,12.48
2016,5,5,19,0,0.0,13.0,1.1,22.0,13.0,10.23,0.0
2016,5,5,19,15,0.0,6.5,1.1,21.5,6.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,60.0,8.0,1.05,14.5,10.5,6.29,0.0
2016,5,6,6,0,120.0,16.0,1.1,15.0,21.0,12.23,0.0
2016,5,6,6,15,256.0,30.5,1.3,15.5,62.0,24.84,14.91
2016,5,6,6,30,392.0,45.0,1.5,16.0,103.0,36.74,26.4
2016,5,6,6,45,471.0,55.0,1.7,17.0,155.0,44.56,33.64
2016,5,6,7,0,550.0,65.0,1.9,18.0,207.0,52.34,40.56
2016,5,6,7,15,605.5,72.5,1.95,18.5,263.5,94.81,55.09
2016,5,6,7,30,661.0,80.0,2.0,19.0,320.0,145.27,86.99
2016,5,6,7,45,698.5,86.0,2.05,20.0,377.0,196.85,126.23
2016,5,6,8,0,736.0,92.0,2.1,21.0,434.0,251.62,170.8
2016,5,6,8,15,763.5,96.0,2.3,21.5,489.5,307.44,217.84
2016,5,6,8,30,791.0,100.0,2.5,22.0,545.0,361.61,263.45
2016,5,6,8,45,814.0,102.5,2.7,23.0,598.0,413.85,306.39
2016,5,6,9,0,837.0,105.0,2.9,24.0,651.0,466.41,348.43
2016,5,6,9,15,852.0,108.0,2.85,24.0,699.0,515.55,387.71
2016,5,6,9,30,867.0,111.0,2.8,24.0,747.0,561.44,423.57
2016,5,6,9,45,880.5,112.5,2.75,24.5,789.5,605.36,456.17
2016,5,6,10,0,894.0,114.0,2.7,25.0,832.0,647.59,486.55
2016,5,6,10,15,902.5,115.5,2.65,25.0,868.0,684.67,513.45
2016,5,6,10,30,911.0,117.0,2.6,25.0,904.0,719.27,538.02
2016,5,6,10,45,918.5,117.5,2.55,25.5,933.0,749.67,558.11
2016,5,6,11,0,926.0,118.0,2.5,26.0,962.0,777.18,575.76
2016,5,6,11,15,930.0,119.0,2.45,26.0,982.5,799.43,590.63
2016,5,6,11,30,934.0,120.0,2.4,26.0,1003.0,818.38,602.75
2016,5,6,11,45,944.0,115.5,2.35,26.5,1017.5,834.19,611.22
2016,5,6,12,0,954.0,111.0,2.3,27.0,1032.0,846.72,617.53
2016,5,6,12,15,954.0,111.0,2.25,27.0,1035.5,851.64,620.12
2016,5,6,12,30,954.0,111.0,2.2,27.0,1039.0,853.08,620.58
2016,5,6,12,45,954.0,110.0,2.15,27.5,1034.5,850.27,617.13
2016,5,6,13,0,954.0,109.0,2.1,28.0,1030.0,843.97,611.56
2016,5,6,13,15,951.5,108.5,2.1,28.0,1016.5,832.63,604.43
2016,5,6,13,30,949.0,108.0,2.1,28.0,1003.0,817.79,595.12
2016,5,6,13,45,943.5,107.5,2.1,28.0,981.0,797.28,581.98
2016,5,6,14,0,938.0,107.0,2.1,28.0,959.0,773.49,565.91
2016,5,6,14,15,931.5,106.0,2.15,28.0,929.5,745.44,547.08
2016,5,6,14,30,925.0,105.0,2.2,28.0,900.0,714.42,525.86
2016,5,6,14,45,913.5,105.0,2.25,28.0,863.0,678.26,500.58
2016,5,6,15,0,902.0,105.0,2.3,28.0,826.0,639.82,473.12
2016,5,6,15,15,890.0,103.0,2.4,28.0,783.0,597.36,442.33
2016,5,6,15,30,878.0,101.0,2.5,28.0,740.0,553.11,409.33
2016,5,6,15,45,860.0,99.5,2.65,28.0,691.0,504.87,372.56
2016,5,6,16,0,842.0,98.0,2.8,28.0,642.0,456.07,334.2
2016,5,6,16,15,821.5,95.0,2.75,27.5,590.0,403.71,292.39
2016,5,6,16,30,801.0,92.0,2.7,27.0,538.0,351.46,249.6
2016,5,6,16,45,771.0,88.5,2.65,26.5,482.0,296.54,204.27
2016,5,6,17,0,741.0,85.0,2.6,26.0,426.0,243.34,160.25
2016,5,6,17,15,703.0,80.0,2.35,25.0,369.5,186.21,114.81
2016,5,6,17,30,665.0,75.0,2.1,24.0,313.0,135.37,77.6
2016,5,6,17,45,613.0,67.5,1.9,23.5,257.0,85.35,48.01
2016,5,6,18,0,561.0,60.0,1.7,23.0,201.0,48.72,36.54
2016,5,6,18,15,476.5,50.5,1.65,22.0,149.5,41.14,29.91
2016,5,6,18,30,392.0,41.0,1.6,21.0,98.0,33.56,23.0
2016,5,6,18,45,262.0,27.5,1.55,20.5,58.5,22.45,12.19
2016,5,6,19,0,132.0,14.0,1.5,20.0,19.0,11.02,0.0
2016,5,6,19,15,66.0,7.0,1.55,19.5,9.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,5,45,36.5,8.0,2.65,15.5,9.5,6.29,0.0
2016,5,7,6,0,73.0,16.0,2.9,16.0,19.0,12.14,0.0
2016,5,7,6,15,178.0,34.5,2.9,16.0,57.5,25.99,15.92
2016,5,7,6,30,283.0,53.0,2.9,16.0,96.0,39.74,29.02
2016,5,7,6,45,360.5,66.5,2.95,16.5,145.0,49.75,38.27
2016,5,7,7,0,438.0,80.0,3.0,17.0,194.0,59.67,47.18
2016,5,7,7,15,493.5,90.0,3.2,17.5,247.5,99.75,63.34
2016,5,7,7,30,549.0,100.0,3.4,18.0,301.0,145.67,92.69
2016,5,7,7,45,596.5,105.5,3.6,19.0,356.5,192.39,127.74
2016,5,7,8,0,644.0,111.0,3.8,20.0,412.0,243.55,168.99
2016,5,7,8,15,673.0,117.0,4.1,20.5,465.5,293.89,211.64
2016,5,7,8,30,702.0,123.0,4.4,21.0,519.0,346.0,255.79
2016,5,7,8,45,721.0,129.0,4.7,22.0,569.0,395.7,297.23
2016,5,7,9,0,740.0,135.0,5.0,23.0,619.0,445.58,337.84
2016,5,7,9,15,756.5,139.0,5.0,23.5,665.0,493.17,375.95
2016,5,7,9,30,773.0,143.0,5.0,24.0,711.0,538.86,411.64
2016,5,7,9,45,780.5,149.0,5.05,24.5,750.5,580.2,443.28
2016,5,7,10,0,788.0,155.0,5.1,25.0,790.0,619.68,472.76
2016,5,7,10,15,797.5,158.0,5.05,25.0,824.0,655.9,499.91
2016,5,7,10,30,807.0,161.0,5.0,25.0,858.0,690.0,525.01
2016,5,7,10,45,810.5,165.0,5.0,25.5,884.5,718.43,544.69
2016,5,7,11,0,814.0,169.0,5.0,26.0,911.0,744.07,562.02
2016,5,7,11,15,818.5,170.5,5.0,26.0,930.5,765.48,577.29
2016,5,7,11,30,823.0,172.0,5.0,26.0,950.0,783.93,590.34
2016,5,7,11,45,855.5,152.0,5.0,26.5,970.5,791.04,595.18
2016,5,7,12,0,888.0,132.0,5.0,27.0,991.0,808.61,606.32
2016,5,7,12,15,888.5,132.0,4.95,27.0,994.0,813.48,609.21
2016,5,7,12,30,889.0,132.0,4.9,27.0,997.0,815.19,610.06
2016,5,7,12,45,468.0,283.0,4.9,27.5,738.0,626.74,470.04
2016,5,7,13,0,47.0,434.0,4.9,28.0,479.0,391.52,290.95
2016,5,7,13,15,64.5,447.0,4.85,28.0,508.5,414.64,308.88
2016,5,7,13,30,82.0,460.0,4.8,28.0,538.0,436.87,325.38
2016,5,7,13,45,468.5,299.0,4.8,28.0,726.5,614.97,461.59
2016,5,7,14,0,855.0,138.0,4.8,28.0,915.0,735.78,552.41
2016,5,7,14,15,847.5,136.5,4.8,28.0,887.0,708.85,532.33
2016,5,7,14,30,840.0,135.0,4.8,28.0,859.0,679.27,510.81
2016,5,7,14,45,816.5,141.0,4.8,28.5,820.5,649.2,487.26
2016,5,7,15,0,793.0,147.0,4.8,29.0,782.0,611.17,457.87
2016,5,7,15,15,780.0,144.0,4.75,28.5,741.0,570.56,427.97
2016,5,7,15,30,767.0,141.0,4.7,28.0,700.0,528.54,396.27
2016,5,7,15,45,744.0,139.5,4.7,28.0,652.5,481.05,359.12
2016,5,7,16,0,721.0,138.0,4.7,28.0,605.0,433.81,321.36
2016,5,7,16,15,698.0,133.0,4.65,27.5,555.0,383.97,281.4
2016,5,7,16,30,675.0,128.0,4.6,27.0,505.0,334.78,241.11
2016,5,7,16,45,656.0,118.0,4.55,27.0,453.5,283.62,198.26
2016,5,7,17,0,637.0,108.0,4.5,27.0,402.0,233.32,156.18
2016,5,7,17,15,596.5,101.0,4.4,26.5,347.5,182.84,116.3
2016,5,7,17,30,556.0,94.0,4.3,26.0,293.0,136.09,82.36
2016,5,7,17,45,513.0,82.0,4.25,25.5,241.5,89.37,54.15
2016,5,7,18,0,470.0,70.0,4.2,25.0,190.0,55.39,41.93
2016,5,7,18,15,388.5,58.5,4.0,24.0,141.0,46.71,34.39
2016,5,7,18,30,307.0,47.0,3.8,23.0,92.0,35.68,24.58
2016,5,7,18,45,153.5,32.5,3.65,22.5,55.0,24.44,13.76
2016,5,7,19,0,0.0,18.0,3.5,22.0,18.0,13.41,0.0
2016,5,7,19,15,0.0,9.0,3.45,21.5,9.0,7.08,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,1.5,3.4,18.5,1.5,1.13,0.0
2016,5,8,6,30,0.0,3.0,3.7,19.0,3.0,2.27,0.0
2016,5,8,6,45,0.0,5.0,4.05,19.5,5.0,3.79,0.0
2016,5,8,7,0,0.0,7.0,4.4,20.0,7.0,5.31,0.0
2016,5,8,7,15,0.0,9.0,4.65,20.0,9.0,6.83,0.1
2016,5,8,7,30,0.0,11.0,4.9,20.0,11.0,8.36,1.38
2016,5,8,7,45,0.0,55.5,5.15,20.5,55.5,42.5,29.86
2016,5,8,8,0,0.0,100.0,5.4,21.0,100.0,76.5,57.72
2016,5,8,8,15,0.0,93.0,5.3,21.0,93.0,71.47,53.35
2016,5,8,8,30,0.0,86.0,5.2,21.0,86.0,66.19,48.83
2016,5,8,8,45,0.0,51.5,5.15,21.5,51.5,39.54,26.8
2016,5,8,9,0,0.0,17.0,5.1,22.0,17.0,13.03,5.01
2016,5,8,9,15,0.0,77.0,5.0,22.0,77.0,59.36,42.64
2016,5,8,9,30,0.0,137.0,4.9,22.0,137.0,105.79,79.78
2016,5,8,9,45,0.0,120.0,4.8,22.5,120.0,92.8,69.04
2016,5,8,10,0,0.0,103.0,4.7,23.0,103.0,79.73,58.36
2016,5,8,10,15,0.0,89.0,4.6,23.0,89.0,68.95,49.66
2016,5,8,10,30,0.0,75.0,4.5,23.0,75.0,58.12,40.96
2016,5,8,10,45,0.0,87.5,4.45,23.0,87.5,67.91,48.69
2016,5,8,11,0,0.0,100.0,4.4,23.0,100.0,77.72,56.41
2016,5,8,11,15,6.0,171.0,4.35,23.0,177.0,137.8,103.77
2016,5,8,11,30,12.0,242.0,4.3,23.0,254.0,198.54,150.89
2016,5,8,11,45,16.0,292.0,4.25,23.5,308.0,241.62,183.45
2016,5,8,12,0,20.0,342.0,4.2,24.0,362.0,284.94,215.77
2016,5,8,12,15,16.0,284.0,4.05,24.0,300.0,235.83,178.37
2016,5,8,12,30,12.0,226.0,3.9,24.0,238.0,186.71,140.82
2016,5,8,12,45,6.0,148.0,3.8,24.0,154.0,120.4,89.46
2016,5,8,13,0,0.0,70.0,3.7,24.0,70.0,54.52,37.68
2016,5,8,13,15,189.0,248.0,3.6,23.5,426.5,361.73,278.98
2016,5,8,13,30,378.0,426.0,3.5,23.0,783.0,648.27,488.58
2016,5,8,13,45,196.0,349.5,3.45,23.0,534.5,444.25,337.71
2016,5,8,14,0,14.0,273.0,3.4,23.0,286.0,223.32,169.37
2016,5,8,14,15,22.5,310.0,3.6,23.0,330.5,264.62,201.8
2016,5,8,14,30,31.0,347.0,3.8,23.0,375.0,298.44,227.81
2016,5,8,14,45,18.0,259.0,4.0,23.0,275.0,212.48,162.21
2016,5,8,15,0,5.0,171.0,4.2,23.0,175.0,135.39,102.36
2016,5,8,15,15,32.5,246.5,4.7,22.5,270.5,212.96,164.06
2016,5,8,15,30,60.0,322.0,5.2,22.0,366.0,283.43,219.53
2016,5,8,15,45,30.0,223.0,5.7,22.0,245.0,188.72,145.83
2016,5,8,16,0,0.0,124.0,6.2,22.0,124.0,95.46,71.91
2016,5,8,16,15,162.5,175.5,6.15,22.0,266.5,204.07,156.79
2016,5,8,16,30,325.0,227.0,6.1,22.0,409.0,285.61,216.58
2016,5,8,16,45,162.5,182.5,6.05,22.0,273.5,185.83,140.45
2016,5,8,17,0,0.0,138.0,6.0,22.0,138.0,104.29,80.17
2016,5,8,17,15,0.0,119.5,5.55,21.5,119.5,90.05,68.97
2016,5,8,17,30,0.0,101.0,5.1,21.0,101.0,75.95,57.67
2016,5,8,17,45,0.0,82.0,4.7,21.0,82.0,61.67,45.91
2016,5,8,18,0,0.0,63.0,4.3,21.0,63.0,47.66,35.96
2016,5,8,18,15,0.0,46.5,3.95,20.5,46.5,35.51,25.25
2016,5,8,18,30,0.0,30.0,3.6,20.0,30.0,22.9,14.01
2016,5,8,18,45,0.0,17.5,3.3,19.5,17.5,13.32,5.13
2016,5,8,19,0,0.0,5.0,3.0,19.0,5.0,3.78,0.0
2016,5,8,19,15,0.0,2.5,3.0,19.0,2.5,1.97,0.0
2016,5,8,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,6.0,4.35,19.0,6.0,4.72,0.0
2016,5,9,6,0,0.0,12.0,4.4,19.0,12.0,9.13,0.0
2016,5,9,6,15,14.5,34.0,4.6,19.5,36.5,25.5,15.44
2016,5,9,6,30,29.0,56.0,4.8,20.0,61.0,40.95,29.59
2016,5,9,6,45,43.0,80.5,5.0,20.5,91.0,57.63,44.47
2016,5,9,7,0,57.0,105.0,5.2,21.0,121.0,74.04,58.86
2016,5,9,7,15,81.0,127.0,5.5,21.5,154.5,95.31,71.3
2016,5,9,7,30,105.0,149.0,5.8,22.0,188.0,120.75,89.8
2016,5,9,7,45,52.5,142.0,6.1,22.5,161.5,115.36,87.07
2016,5,9,8,0,0.0,135.0,6.4,23.0,135.0,102.23,78.18
2016,5,9,8,15,5.0,161.5,6.45,23.5,164.5,123.83,95.01
2016,5,9,8,30,10.0,188.0,6.5,24.0,194.0,146.16,112.24
2016,5,9,8,45,316.0,191.0,6.6,24.5,398.5,276.13,209.53
2016,5,9,9,0,622.0,194.0,6.7,25.0,603.0,437.44,331.49
2016,5,9,9,15,501.0,252.5,6.65,25.5,597.0,452.34,344.6
2016,5,9,9,30,380.0,311.0,6.6,26.0,591.0,452.92,345.51
2016,5,9,9,45,555.0,253.5,6.55,26.5,688.0,530.84,404.65
2016,5,9,10,0,730.0,196.0,6.5,27.0,785.0,615.35,468.13
2016,5,9,10,15,741.5,199.0,6.35,27.0,820.0,651.55,495.04
2016,5,9,10,30,753.0,202.0,6.2,27.0,855.0,685.9,520.23
2016,5,9,10,45,778.0,193.5,6.05,27.5,887.0,713.26,539.27
2016,5,9,11,0,803.0,185.0,5.9,28.0,919.0,743.41,559.81
2016,5,9,11,15,808.5,186.0,5.75,28.0,939.0,764.81,574.6
2016,5,9,11,30,814.0,187.0,5.6,28.0,959.0,783.31,587.14
2016,5,9,11,45,614.5,306.5,5.45,28.5,894.0,744.03,553.71
2016,5,9,12,0,415.0,426.0,5.3,29.0,829.0,692.38,511.72
2016,5,9,12,15,410.5,429.5,5.2,29.0,829.0,688.57,508.91
2016,5,9,12,30,406.0,433.0,5.1,29.0,829.0,688.7,508.55
2016,5,9,12,45,643.5,289.0,5.0,29.5,913.5,762.48,563.52
2016,5,9,13,0,881.0,145.0,4.9,30.0,998.0,805.79,596.63
2016,5,9,13,15,878.0,144.5,4.8,30.0,985.0,795.02,588.37
2016,5,9,13,30,875.0,144.0,4.7,30.0,972.0,781.08,578.14
2016,5,9,13,45,873.5,140.5,4.65,30.5,952.0,762.78,564.0
2016,5,9,14,0,872.0,137.0,4.6,31.0,932.0,741.27,547.57
2016,5,9,14,15,865.0,135.0,4.55,31.0,903.0,713.99,528.14
2016,5,9,14,30,858.0,133.0,4.5,31.0,874.0,683.97,506.51
2016,5,9,14,45,850.5,130.0,4.45,31.0,839.0,650.27,481.94
2016,5,9,15,0,843.0,127.0,4.4,31.0,804.0,614.18,455.21
2016,5,9,15,15,830.5,124.0,4.3,30.5,762.0,576.51,427.48
2016,5,9,15,30,818.0,121.0,4.2,30.0,720.0,532.96,394.83
2016,5,9,15,45,803.0,117.5,4.15,30.0,673.5,486.49,358.53
2016,5,9,16,0,788.0,114.0,4.1,30.0,627.0,439.18,320.74
2016,5,9,16,15,767.0,110.0,3.95,29.5,575.5,388.62,280.23
2016,5,9,16,30,746.0,106.0,3.8,29.0,524.0,338.34,239.07
2016,5,9,16,45,720.0,100.5,3.7,29.0,470.5,283.08,193.36
2016,5,9,17,0,694.0,95.0,3.6,29.0,417.0,231.8,150.95
2016,5,9,17,15,655.5,89.0,3.4,28.0,362.0,179.76,110.4
2016,5,9,17,30,617.0,83.0,3.2,27.0,307.0,131.1,75.84
2016,5,9,17,45,565.0,75.0,3.0,26.5,253.0,83.89,49.19
2016,5,9,18,0,513.0,67.0,2.8,26.0,199.0,53.47,40.12
2016,5,9,18,15,430.5,56.5,2.85,25.5,148.5,45.4,33.09
2016,5,9,18,30,348.0,46.0,2.9,25.0,98.0,37.28,25.75
2016,5,9,18,45,224.0,31.0,2.95,24.5,59.0,23.67,13.26
2016,5,9,19,0,100.0,16.0,3.0,24.0,20.0,12.19,0.0
2016,5,9,19,15,50.0,8.0,3.15,23.5,10.0,6.29,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,8.5,2.25,20.5,9.5,6.69,0.0
2016,5,10,6,0,30.0,17.0,2.4,21.0,19.0,13.16,0.0
2016,5,10,6,15,104.0,41.0,2.55,21.5,56.5,30.22,19.26
2016,5,10,6,30,178.0,65.0,2.7,22.0,94.0,47.11,34.61
2016,5,10,6,45,265.5,81.5,2.9,22.5,143.0,59.24,45.49
2016,5,10,7,0,353.0,98.0,3.1,23.0,192.0,70.65,55.46
2016,5,10,7,15,273.0,122.5,3.15,23.5,205.5,102.55,71.3
2016,5,10,7,30,193.0,147.0,3.2,24.0,219.0,129.3,92.21
2016,5,10,7,45,390.5,138.5,3.3,24.5,314.0,173.57,118.47
2016,5,10,8,0,588.0,130.0,3.4,25.0,409.0,240.61,164.83
2016,5,10,8,15,618.5,137.0,3.35,25.5,461.5,288.94,204.24
2016,5,10,8,30,649.0,144.0,3.3,26.0,514.0,339.31,245.26
2016,5,10,8,45,682.5,145.0,3.3,26.5,566.0,387.74,284.31
2016,5,10,9,0,716.0,146.0,3.3,27.0,618.0,437.71,323.79
2016,5,10,9,15,733.0,150.0,3.3,27.5,663.0,483.54,359.43
2016,5,10,9,30,750.0,154.0,3.3,28.0,708.0,528.82,393.71
2016,5,10,9,45,767.5,154.5,3.35,28.5,749.5,570.07,424.36
2016,5,10,10,0,785.0,155.0,3.4,29.0,791.0,610.27,453.51
2016,5,10,10,15,794.0,157.5,3.45,29.0,824.5,645.41,479.35
2016,5,10,10,30,803.0,160.0,3.5,29.0,858.0,678.41,503.24
2016,5,10,10,45,810.5,161.5,3.55,29.5,885.0,707.23,522.84
2016,5,10,11,0,818.0,163.0,3.6,30.0,912.0,733.47,540.32
2016,5,10,11,15,822.5,164.0,3.65,30.0,931.5,754.38,554.98
2016,5,10,11,30,827.0,165.0,3.7,30.0,951.0,772.32,567.51
2016,5,10,11,45,825.5,168.5,3.8,30.0,961.0,784.71,576.28
2016,5,10,12,0,824.0,172.0,3.9,30.0,971.0,793.88,582.83
2016,5,10,12,15,824.5,172.0,3.95,30.0,974.5,798.6,586.23
2016,5,10,12,30,825.0,172.0,4.0,30.0,978.0,800.24,587.53
2016,5,10,12,45,819.5,174.5,4.05,30.5,972.0,796.2,583.68
2016,5,10,13,0,814.0,177.0,4.1,31.0,966.0,789.13,577.79
2016,5,10,13,15,810.5,176.0,4.1,31.0,953.0,777.74,570.01
2016,5,10,13,30,807.0,175.0,4.1,31.0,940.0,763.33,560.11
2016,5,10,13,45,796.5,177.0,4.15,31.0,918.0,743.24,546.3
2016,5,10,14,0,786.0,179.0,4.2,31.0,896.0,720.52,530.52
2016,5,10,14,15,778.0,176.5,4.2,30.5,868.0,693.4,512.47
2016,5,10,14,30,770.0,174.0,4.2,30.0,840.0,663.86,492.37
2016,5,10,14,45,750.5,176.5,4.2,30.0,803.5,628.87,466.92
2016,5,10,15,0,731.0,179.0,4.2,30.0,767.0,594.5,441.46
2016,5,10,15,15,716.5,175.0,4.15,30.0,726.5,554.03,411.2
2016,5,10,15,30,702.0,171.0,4.1,30.0,686.0,512.45,379.54
2016,5,10,15,45,668.5,172.5,4.05,30.0,637.5,465.57,343.42
2016,5,10,16,0,635.0,174.0,4.0,30.0,589.0,419.67,307.46
2016,5,10,16,15,610.0,167.5,3.85,29.5,539.5,372.09,270.07
2016,5,10,16,30,585.0,161.0,3.7,29.0,490.0,325.53,232.83
2016,5,10,16,45,538.0,157.0,3.6,29.0,436.0,272.31,190.48
2016,5,10,17,0,491.0,153.0,3.5,29.0,382.0,226.7,154.47
2016,5,10,17,15,449.5,141.0,3.35,28.5,330.0,180.36,119.22
2016,5,10,17,30,408.0,129.0,3.2,28.0,278.0,138.0,89.39
2016,5,10,17,45,345.0,115.0,3.1,27.5,226.5,97.45,65.49
2016,5,10,18,0,282.0,101.0,3.0,27.0,175.0,72.25,55.83
2016,5,10,18,15,216.5,80.5,3.05,26.5,129.0,58.03,43.61
2016,5,10,18,30,151.0,60.0,3.1,26.0,83.0,43.61,30.94
2016,5,10,18,45,75.5,36.5,3.2,25.5,48.0,27.17,16.08
2016,5,10,19,0,0.0,13.0,3.3,25.0,13.0,9.9,0.0
2016,5,10,19,15,0.0,6.5,3.4,24.5,6.5,5.11,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,33.5,8.5,2.05,18.5,10.5,6.69,0.0
2016,5,11,6,0,67.0,17.0,2.3,19.0,21.0,13.07,0.0
2016,5,11,6,15,156.0,37.0,2.55,19.5,59.0,27.68,17.43
2016,5,11,6,30,245.0,57.0,2.8,20.0,97.0,42.27,30.8
2016,5,11,6,45,314.5,74.0,3.05,20.5,145.5,54.43,41.74
2016,5,11,7,0,384.0,91.0,3.3,21.0,194.0,66.36,52.22
2016,5,11,7,15,438.5,103.5,3.55,21.5,247.0,98.4,64.21
2016,5,11,7,30,493.0,116.0,3.8,22.0,300.0,142.38,91.31
2016,5,11,7,45,524.0,128.5,4.1,23.0,352.5,187.96,125.06
2016,5,11,8,0,555.0,141.0,4.4,24.0,405.0,236.3,163.43
2016,5,11,8,15,586.0,149.5,4.45,24.5,457.5,287.88,205.52
2016,5,11,8,30,617.0,158.0,4.5,25.0,510.0,337.86,246.43
2016,5,11,8,45,625.0,171.5,4.6,25.5,556.5,384.86,285.09
2016,5,11,9,0,633.0,185.0,4.7,26.0,603.0,431.2,322.37
2016,5,11,9,15,651.5,191.5,4.7,26.5,648.5,476.18,357.53
2016,5,11,9,30,670.0,198.0,4.7,27.0,694.0,520.96,391.68
2016,5,11,9,45,666.0,213.5,4.7,27.5,729.5,559.88,420.63
2016,5,11,10,0,662.0,229.0,4.7,28.0,765.0,596.37,447.01
2016,5,11,10,15,673.5,233.5,4.6,28.0,799.0,631.46,472.56
2016,5,11,10,30,685.0,238.0,4.5,28.0,833.0,664.91,496.44
2016,5,11,10,45,683.0,247.5,4.45,28.5,857.5,691.21,513.99
2016,5,11,11,0,681.0,257.0,4.4,29.0,882.0,714.8,529.3
2016,5,11,11,15,687.0,260.0,4.3,29.0,901.5,736.37,544.05
2016,5,11,11,30,693.0,263.0,4.2,29.0,921.0,755.41,556.86
2016,5,11,11,45,775.0,210.0,4.1,29.5,955.0,776.25,571.56
2016,5,11,12,0,857.0,157.0,4.0,30.0,989.0,791.24,582.23
2016,5,11,12,15,450.0,294.0,3.9,30.0,731.0,613.66,452.78
2016,5,11,12,30,43.0,431.0,3.8,30.0,473.0,384.33,281.98
2016,5,11,12,45,32.5,391.5,3.7,30.5,423.5,343.49,252.46
2016,5,11,13,0,22.0,352.0,3.6,31.0,374.0,293.73,215.74
2016,5,11,13,15,94.0,419.0,3.5,31.0,508.5,411.09,302.19
2016,5,11,13,30,166.0,486.0,3.4,31.0,643.0,525.5,383.52
2016,5,11,13,45,97.0,423.5,3.3,31.0,515.5,412.28,302.2
2016,5,11,14,0,28.0,361.0,3.2,31.0,388.0,309.98,227.74
2016,5,11,14,15,414.5,261.0,3.1,31.0,621.0,514.47,381.46
2016,5,11,14,30,801.0,161.0,3.0,31.0,854.0,670.94,492.77
2016,5,11,14,45,486.5,277.5,2.95,31.0,693.0,543.83,399.47
2016,5,11,15,0,172.0,394.0,2.9,31.0,532.0,417.96,307.33
2016,5,11,15,15,100.0,339.0,2.9,30.5,418.5,321.17,238.1
2016,5,11,15,30,28.0,284.0,2.9,30.0,305.0,236.41,176.01
2016,5,11,15,45,89.0,293.0,2.9,30.0,352.5,268.76,200.55
2016,5,11,16,0,150.0,302.0,2.9,30.0,400.0,298.78,222.26
2016,5,11,16,15,246.5,263.0,2.85,29.5,409.0,299.11,220.95
2016,5,11,16,30,343.0,224.0,2.8,29.0,418.0,285.58,207.84
2016,5,11,16,45,420.5,188.5,2.8,29.0,402.0,262.26,185.98
2016,5,11,17,0,498.0,153.0,2.8,29.0,386.0,226.78,153.9
2016,5,11,17,15,456.0,141.0,2.65,28.5,333.5,180.13,118.56
2016,5,11,17,30,414.0,129.0,2.5,28.0,281.0,137.5,88.78
2016,5,11,17,45,356.5,114.0,2.35,27.5,229.5,96.37,64.66
2016,5,11,18,0,299.0,99.0,2.2,27.0,178.0,71.25,54.98
2016,5,11,18,15,232.5,79.0,2.25,26.5,131.5,57.27,42.99
2016,5,11,18,30,166.0,59.0,2.3,26.0,85.0,43.11,30.56
2016,5,11,18,45,97.0,36.0,2.35,25.5,50.0,26.79,15.88
2016,5,11,19,0,28.0,13.0,2.4,25.0,15.0,10.27,0.0
2016,5,11,19,15,14.0,6.5,2.65,24.5,7.5,5.11,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.5,9.5,1.1,19.5,9.5,7.47,0.0
2016,5,12,6,0,1.0,19.0,1.2,20.0,19.0,14.42,0.63
2016,5,12,6,15,64.0,40.5,1.4,20.5,50.5,29.97,19.34
2016,5,12,6,30,127.0,62.0,1.6,21.0,82.0,44.92,32.97
2016,5,12,6,45,158.0,85.0,1.8,21.5,120.5,60.48,46.79
2016,5,12,7,0,189.0,108.0,2.0,22.0,159.0,75.6,59.95
2016,5,12,7,15,233.5,124.0,2.0,22.5,201.5,99.92,70.85
2016,5,12,7,30,278.0,140.0,2.0,23.0,244.0,133.08,92.12
2016,5,12,7,45,139.0,137.5,2.05,23.5,189.5,126.99,92.05
2016,5,12,8,0,0.0,135.0,2.1,24.0,135.0,102.15,77.55
2016,5,12,8,15,0.0,92.5,2.05,24.0,92.5,71.1,52.3
2016,5,12,8,30,0.0,50.0,2.0,24.0,50.0,38.35,25.64
2016,5,12,8,45,0.0,87.5,2.0,24.5,87.5,67.41,48.9
2016,5,12,9,0,0.0,125.0,2.0,25.0,125.0,96.21,71.5
2016,5,12,9,15,0.0,79.0,1.95,25.5,79.0,60.92,43.17
2016,5,12,9,30,0.0,33.0,1.9,26.0,33.0,25.39,14.7
2016,5,12,9,45,65.0,214.0,1.85,26.5,266.5,204.76,154.85
2016,5,12,10,0,130.0,395.0,1.8,27.0,500.0,394.59,294.49
2016,5,12,10,15,147.0,414.5,1.7,27.0,539.0,427.23,316.65
2016,5,12,10,30,164.0,434.0,1.6,27.0,578.0,460.44,339.74
2016,5,12,10,45,165.5,449.5,1.55,27.5,598.0,480.32,352.44
2016,5,12,11,0,167.0,465.0,1.5,28.0,618.0,499.56,364.6
2016,5,12,11,15,179.0,475.5,1.5,28.0,643.0,521.78,379.83
2016,5,12,11,30,191.0,486.0,1.5,28.0,668.0,543.56,394.67
2016,5,12,11,45,312.5,455.5,1.55,28.5,757.5,621.97,449.43
2016,5,12,12,0,434.0,425.0,1.6,29.0,847.0,699.46,501.91
2016,5,12,12,15,591.0,325.0,1.65,29.0,902.0,741.13,532.6
2016,5,12,12,30,748.0,225.0,1.7,29.0,957.0,785.68,565.09
2016,5,12,12,45,377.0,195.5,1.75,29.0,564.5,473.89,350.58
2016,5,12,13,0,6.0,166.0,1.8,29.0,172.0,134.3,97.42
2016,5,12,13,15,176.5,305.0,1.85,29.0,472.5,395.86,294.48
2016,5,12,13,30,347.0,444.0,1.9,29.0,773.0,631.92,458.96
2016,5,12,13,45,538.0,329.0,1.95,29.0,827.0,678.52,492.64
2016,5,12,14,0,729.0,214.0,2.0,29.0,881.0,708.5,515.98
2016,5,12,14,15,720.5,211.0,2.0,28.5,853.0,681.39,498.01
2016,5,12,14,30,712.0,208.0,2.0,28.0,825.0,652.04,478.58
2016,5,12,14,45,483.0,296.0,2.0,28.0,707.0,554.21,408.11
2016,5,12,15,0,254.0,384.0,2.0,28.0,589.0,463.04,341.88
2016,5,12,15,15,440.5,296.0,1.95,28.0,629.5,490.52,362.64
2016,5,12,15,30,627.0,208.0,1.9,28.0,670.0,499.41,367.84
2016,5,12,15,45,449.0,248.5,1.9,28.0,568.5,415.29,306.25
2016,5,12,16,0,271.0,289.0,1.9,28.0,467.0,342.85,253.79
2016,5,12,16,15,409.5,232.0,1.8,27.5,476.0,339.27,248.49
2016,5,12,16,30,548.0,175.0,1.7,27.0,485.0,317.07,226.83
2016,5,12,16,45,515.5,166.0,1.6,27.0,434.0,269.86,189.01
2016,5,12,17,0,483.0,157.0,1.5,27.0,383.0,225.08,153.5
2016,5,12,17,15,441.5,144.5,1.35,26.5,331.5,179.06,118.79
2016,5,12,17,30,400.0,132.0,1.2,26.0,280.0,137.03,89.53
2016,5,12,17,45,346.5,117.0,1.1,25.5,229.5,97.0,66.13
2016,5,12,18,0,293.0,102.0,1.0,25.0,179.0,73.05,56.92
2016,5,12,18,15,227.0,82.0,0.95,24.5,133.0,59.13,44.94
2016,5,12,18,30,161.0,62.0,0.9,24.0,87.0,45.02,32.49
2016,5,12,18,45,80.5,39.0,0.9,24.0,51.5,28.88,17.82
2016,5,12,19,0,0.0,16.0,0.9,24.0,16.0,12.21,0.0
2016,5,12,19,15,0.0,8.0,0.95,23.5,8.0,6.29,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
