Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.0,7.5,2.35,18.0,8.0,5.9,0.0
2016,5,13,6,0,16.0,15.0,2.4,18.0,16.0,11.79,0.19
2016,5,13,6,15,60.0,42.0,2.4,18.5,51.5,30.95,20.39
2016,5,13,6,30,104.0,69.0,2.4,19.0,87.0,49.3,37.05
2016,5,13,6,45,155.5,95.5,2.4,19.5,133.0,67.06,52.9
2016,5,13,7,0,207.0,122.0,2.4,20.0,179.0,84.13,67.83
2016,5,13,7,15,253.5,143.5,2.4,20.5,229.0,112.47,81.45
2016,5,13,7,30,300.0,165.0,2.4,21.0,279.0,151.11,106.71
2016,5,13,7,45,339.5,182.0,2.4,21.5,330.0,190.56,135.31
2016,5,13,8,0,379.0,199.0,2.4,22.0,381.0,233.84,168.49
2016,5,13,8,15,411.0,212.5,2.4,22.5,431.0,276.19,201.93
2016,5,13,8,30,443.0,226.0,2.4,23.0,481.0,324.41,239.96
2016,5,13,8,45,464.5,239.5,2.4,23.5,528.0,368.27,274.48
2016,5,13,9,0,486.0,253.0,2.4,24.0,575.0,413.12,309.13
2016,5,13,9,15,506.5,262.0,2.35,24.5,619.0,454.9,340.69
2016,5,13,9,30,527.0,271.0,2.3,25.0,663.0,496.99,371.74
2016,5,13,9,45,551.0,273.5,2.25,25.5,703.5,536.11,399.98
2016,5,13,10,0,575.0,276.0,2.2,26.0,744.0,575.18,427.54
2016,5,13,10,15,588.0,281.5,2.1,26.0,777.5,609.46,451.69
2016,5,13,10,30,601.0,287.0,2.0,26.0,811.0,642.51,474.48
2016,5,13,10,45,619.0,285.0,1.95,26.5,839.5,671.36,493.4
2016,5,13,11,0,637.0,283.0,1.9,27.0,868.0,698.64,510.9
2016,5,13,11,15,643.0,285.5,1.85,27.0,887.0,718.86,524.2
2016,5,13,11,30,649.0,288.0,1.8,27.0,906.0,736.69,535.76
2016,5,13,11,45,690.0,262.0,1.75,27.5,926.5,756.43,548.19
2016,5,13,12,0,731.0,236.0,1.7,28.0,947.0,773.55,558.7
2016,5,13,12,15,732.0,236.5,1.65,28.0,951.0,778.76,561.57
2016,5,13,12,30,733.0,237.0,1.6,28.0,955.0,781.1,562.61
2016,5,13,12,45,730.0,237.5,1.6,28.5,950.0,777.51,559.08
2016,5,13,13,0,727.0,238.0,1.6,29.0,945.0,771.07,553.71
2016,5,13,13,15,723.5,237.0,1.6,29.0,932.5,760.2,546.56
2016,5,13,13,30,720.0,236.0,1.6,29.0,920.0,746.51,537.53
2016,5,13,13,45,717.0,231.5,1.6,29.0,900.5,727.6,525.04
2016,5,13,14,0,714.0,227.0,1.6,29.0,881.0,705.99,510.62
2016,5,13,14,15,600.0,284.0,1.6,28.5,822.0,654.61,475.31
2016,5,13,14,30,486.0,341.0,1.6,28.0,763.0,606.39,441.9
2016,5,13,14,45,524.5,310.0,1.6,28.0,748.0,588.61,430.23
2016,5,13,15,0,563.0,279.0,1.6,28.0,733.0,566.37,414.76
2016,5,13,15,15,579.0,254.0,1.55,28.0,700.5,531.91,389.89
2016,5,13,15,30,595.0,229.0,1.5,28.0,668.0,497.32,364.27
2016,5,13,15,45,573.0,222.5,1.5,28.0,623.0,450.91,329.79
2016,5,13,16,0,551.0,216.0,1.5,28.0,578.0,407.7,296.92
2016,5,13,16,15,475.5,214.0,1.45,27.5,508.5,348.8,253.25
2016,5,13,16,30,400.0,212.0,1.4,27.0,439.0,295.92,213.92
2016,5,13,16,45,342.0,199.0,1.35,27.0,379.5,243.73,174.35
2016,5,13,17,0,284.0,186.0,1.3,27.0,320.0,200.32,141.92
2016,5,13,17,15,242.0,173.0,1.2,26.5,277.0,165.1,116.23
2016,5,13,17,30,200.0,160.0,1.1,26.0,234.0,133.73,94.7
2016,5,13,17,45,229.5,134.5,1.0,26.0,205.5,102.35,72.97
2016,5,13,18,0,259.0,109.0,0.9,26.0,177.0,76.92,59.93
2016,5,13,18,15,198.0,86.5,0.9,25.5,131.5,61.68,46.91
2016,5,13,18,30,137.0,64.0,0.9,25.0,86.0,46.16,33.33
2016,5,13,18,45,68.5,40.0,0.9,24.5,51.0,29.52,18.38
2016,5,13,19,0,0.0,16.0,0.9,24.0,16.0,12.21,0.0
2016,5,13,19,15,0.0,8.0,0.95,23.5,8.0,6.29,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,9.5,1.6,20.5,9.5,7.47,0.0
2016,5,14,6,0,0.0,19.0,1.7,21.0,19.0,14.48,2.11
2016,5,14,6,15,45.0,41.0,1.7,21.0,48.5,30.31,19.69
2016,5,14,6,30,90.0,63.0,1.7,21.0,78.0,45.73,33.71
2016,5,14,6,45,134.0,82.5,1.7,21.5,114.5,59.5,45.97
2016,5,14,7,0,178.0,102.0,1.7,22.0,151.0,71.87,56.74
2016,5,14,7,15,170.5,127.0,1.65,22.5,182.5,98.18,71.35
2016,5,14,7,30,163.0,152.0,1.6,23.0,214.0,127.08,91.98
2016,5,14,7,45,153.5,178.0,1.55,24.0,244.0,155.67,113.99
2016,5,14,8,0,144.0,204.0,1.5,25.0,274.0,183.35,135.7
2016,5,14,8,15,126.5,229.0,1.5,25.0,295.5,207.21,155.15
2016,5,14,8,30,109.0,254.0,1.5,25.0,317.0,226.67,170.85
2016,5,14,8,45,81.0,267.5,1.5,25.5,317.0,233.97,176.7
2016,5,14,9,0,53.0,281.0,1.5,26.0,317.0,238.24,179.83
2016,5,14,9,15,39.0,281.0,1.45,26.0,308.5,236.01,177.95
2016,5,14,9,30,25.0,281.0,1.4,26.0,300.0,228.42,171.91
2016,5,14,9,45,20.5,277.5,1.4,26.0,294.0,225.07,169.12
2016,5,14,10,0,16.0,274.0,1.4,26.0,288.0,221.15,165.88
2016,5,14,10,15,18.0,291.5,1.3,26.0,307.5,237.05,177.48
2016,5,14,10,30,20.0,309.0,1.2,26.0,327.0,253.07,189.01
2016,5,14,10,45,20.0,315.5,1.15,26.0,334.0,259.23,193.22
2016,5,14,11,0,20.0,322.0,1.1,26.0,341.0,265.29,197.4
2016,5,14,11,15,14.5,259.0,1.0,26.0,273.0,212.64,158.04
2016,5,14,11,30,9.0,196.0,0.9,26.0,205.0,159.61,118.14
2016,5,14,11,45,12.5,250.0,0.8,26.0,263.0,204.99,152.32
2016,5,14,12,0,16.0,304.0,0.7,26.0,321.0,250.59,185.66
2016,5,14,12,15,20.0,338.0,0.65,25.5,359.0,280.83,207.79
2016,5,14,12,30,24.0,372.0,0.6,25.0,397.0,310.99,229.74
2016,5,14,12,45,17.0,289.0,0.6,25.0,306.5,239.69,177.61
2016,5,14,13,0,10.0,206.0,0.6,25.0,216.0,168.69,125.03
2016,5,14,13,15,11.0,223.5,0.65,24.5,234.5,182.95,136.45
2016,5,14,13,30,12.0,241.0,0.7,24.0,253.0,197.08,147.46
2016,5,14,13,45,6.0,145.0,0.8,24.0,151.0,117.19,86.58
2016,5,14,14,0,0.0,49.0,0.9,24.0,49.0,38.0,24.67
2016,5,14,14,15,0.0,72.5,1.0,23.5,72.5,56.24,39.34
2016,5,14,14,30,0.0,96.0,1.1,23.0,96.0,74.44,53.9
2016,5,14,14,45,0.0,87.5,1.25,23.0,87.5,67.79,48.7
2016,5,14,15,0,0.0,79.0,1.4,23.0,79.0,61.11,43.48
2016,5,14,15,15,0.0,61.5,1.45,22.5,61.5,47.46,32.73
2016,5,14,15,30,0.0,44.0,1.5,22.0,44.0,33.87,21.91
2016,5,14,15,45,0.0,88.0,1.6,22.0,88.0,67.91,49.52
2016,5,14,16,0,0.0,132.0,1.7,22.0,132.0,101.49,76.61
2016,5,14,16,15,25.5,182.5,1.65,21.5,197.5,149.97,115.2
2016,5,14,16,30,51.0,233.0,1.6,21.0,263.0,191.99,148.09
2016,5,14,16,45,25.5,153.0,1.6,21.0,168.0,123.24,94.2
2016,5,14,17,0,0.0,73.0,1.6,21.0,73.0,56.05,40.79
2016,5,14,17,15,0.0,63.0,1.65,21.0,63.0,48.29,34.6
2016,5,14,17,30,0.0,53.0,1.7,21.0,53.0,40.56,28.29
2016,5,14,17,45,0.0,44.0,1.75,21.0,44.0,33.62,22.56
2016,5,14,18,0,0.0,35.0,1.8,21.0,35.0,26.7,17.75
2016,5,14,18,15,0.0,26.0,2.05,20.5,26.0,19.79,11.65
2016,5,14,18,30,0.0,17.0,2.3,20.0,17.0,12.91,5.51
2016,5,14,18,45,0.0,10.0,2.55,20.0,10.0,7.58,0.65
2016,5,14,19,0,0.0,3.0,2.8,20.0,3.0,2.27,0.0
2016,5,14,19,15,0.0,1.5,2.9,19.5,1.5,1.18,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,7.5,2.65,14.0,7.5,5.9,0.0
2016,5,15,6,0,0.0,15.0,2.7,14.0,15.0,11.42,1.09
2016,5,15,6,15,11.5,37.5,2.7,14.0,39.5,28.06,18.46
2016,5,15,6,30,23.0,60.0,2.7,14.0,64.0,43.75,33.02
2016,5,15,6,45,49.5,82.0,2.75,14.5,95.0,59.03,46.92
2016,5,15,7,0,76.0,104.0,2.8,15.0,126.0,74.17,60.43
2016,5,15,7,15,90.0,128.5,2.8,15.0,159.5,94.66,72.72
2016,5,15,7,30,104.0,153.0,2.8,15.0,193.0,120.96,92.44
2016,5,15,7,45,63.0,164.5,2.85,15.5,190.0,131.06,101.79
2016,5,15,8,0,22.0,176.0,2.9,16.0,187.0,136.06,107.22
2016,5,15,8,15,68.5,215.5,2.9,16.5,254.5,179.77,140.82
2016,5,15,8,30,115.0,255.0,2.9,17.0,322.0,231.28,180.61
2016,5,15,8,45,81.5,266.0,2.95,17.5,316.0,232.63,182.09
2016,5,15,9,0,48.0,277.0,3.0,18.0,310.0,232.79,182.24
2016,5,15,9,15,149.5,311.5,2.95,18.5,421.5,314.19,244.65
2016,5,15,9,30,251.0,346.0,2.9,19.0,533.0,405.27,313.39
2016,5,15,9,45,228.0,371.0,2.9,19.5,548.5,419.55,323.37
2016,5,15,10,0,205.0,396.0,2.9,20.0,564.0,436.29,335.09
2016,5,15,10,15,163.5,413.5,2.85,20.0,551.0,433.67,332.49
2016,5,15,10,30,122.0,431.0,2.8,20.0,538.0,427.78,327.29
2016,5,15,10,45,115.0,444.0,2.8,20.5,547.0,438.7,334.41
2016,5,15,11,0,108.0,457.0,2.8,21.0,556.0,441.43,335.4
2016,5,15,11,15,69.0,421.0,2.7,21.0,485.0,387.84,294.93
2016,5,15,11,30,30.0,385.0,2.6,21.0,414.0,332.14,252.63
2016,5,15,11,45,24.5,360.0,2.55,21.5,384.0,308.8,234.64
2016,5,15,12,0,19.0,335.0,2.5,22.0,354.0,277.24,210.34
2016,5,15,12,15,19.0,333.0,2.45,22.0,351.5,275.93,209.38
2016,5,15,12,30,19.0,331.0,2.4,22.0,349.0,274.42,208.2
2016,5,15,12,45,26.0,366.5,2.35,22.5,392.0,316.27,239.22
2016,5,15,13,0,33.0,402.0,2.3,23.0,435.0,349.94,263.6
2016,5,15,13,15,31.0,390.5,2.3,23.0,421.0,338.23,254.88
2016,5,15,13,30,29.0,379.0,2.3,23.0,407.0,326.33,246.22
2016,5,15,13,45,21.5,327.0,2.3,23.0,348.0,270.82,204.88
2016,5,15,14,0,14.0,275.0,2.3,23.0,289.0,223.98,169.66
2016,5,15,14,15,21.0,307.5,2.3,22.5,326.5,253.29,192.71
2016,5,15,14,30,28.0,340.0,2.3,22.0,364.0,288.01,219.6
2016,5,15,14,45,38.0,345.5,2.3,22.0,377.5,296.33,226.15
2016,5,15,15,0,48.0,351.0,2.3,22.0,391.0,303.61,231.98
2016,5,15,15,15,142.5,348.0,2.3,22.0,456.0,354.07,270.71
2016,5,15,15,30,237.0,345.0,2.3,22.0,521.0,390.37,297.52
2016,5,15,15,45,132.0,297.5,2.3,22.0,394.0,294.15,225.05
2016,5,15,16,0,27.0,250.0,2.3,22.0,267.0,203.36,156.35
2016,5,15,16,15,13.5,204.0,2.25,21.5,213.0,159.89,123.18
2016,5,15,16,30,0.0,158.0,2.2,21.0,159.0,120.22,92.44
2016,5,15,16,45,0.0,143.0,2.15,21.0,143.5,108.53,83.39
2016,5,15,17,0,0.0,128.0,2.1,21.0,128.0,96.9,74.26
2016,5,15,17,15,0.0,111.0,1.95,21.0,111.0,83.91,63.91
2016,5,15,17,30,0.0,94.0,1.8,21.0,94.0,71.03,53.52
2016,5,15,17,45,0.0,78.0,1.7,21.0,78.0,58.99,43.67
2016,5,15,18,0,0.0,62.0,1.6,21.0,62.0,47.15,35.56
2016,5,15,18,15,0.0,46.5,1.45,20.5,46.5,35.58,25.41
2016,5,15,18,30,0.0,31.0,1.3,20.0,31.0,23.66,14.81
2016,5,15,18,45,0.0,19.0,1.15,19.5,19.0,14.46,6.45
2016,5,15,19,0,0.0,7.0,1.0,19.0,7.0,5.3,0.0
2016,5,15,19,15,0.0,3.5,0.95,19.0,3.5,2.75,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,8.5,1.55,18.0,8.5,6.69,0.0
2016,5,16,6,0,0.0,17.0,1.8,18.0,17.0,12.96,2.31
2016,5,16,6,15,9.5,38.0,2.05,18.0,39.5,28.37,18.43
2016,5,16,6,30,19.0,59.0,2.3,18.0,62.0,43.17,31.97
2016,5,16,6,45,36.0,81.5,2.55,18.5,90.0,58.67,45.85
2016,5,16,7,0,53.0,104.0,2.8,19.0,118.0,73.95,59.28
2016,5,16,7,15,61.5,128.0,3.0,19.0,148.5,93.56,71.41
2016,5,16,7,30,70.0,152.0,3.2,19.0,179.0,116.61,88.85
2016,5,16,7,45,60.5,172.5,3.4,19.5,198.5,135.7,104.15
2016,5,16,8,0,51.0,193.0,3.6,20.0,218.0,153.76,118.79
2016,5,16,8,15,54.0,216.5,3.7,20.0,245.5,176.26,136.68
2016,5,16,8,30,57.0,240.0,3.8,20.0,273.0,199.18,154.8
2016,5,16,8,45,28.5,189.5,3.9,20.5,206.0,156.39,120.88
2016,5,16,9,0,0.0,139.0,4.0,21.0,139.0,106.82,81.19
2016,5,16,9,15,2.5,161.5,3.95,21.5,163.5,125.34,95.63
2016,5,16,9,30,5.0,184.0,3.9,22.0,188.0,144.19,110.11
2016,5,16,9,45,8.0,210.5,3.85,22.5,217.5,166.67,127.31
2016,5,16,10,0,11.0,237.0,3.8,23.0,247.0,189.49,144.59
2016,5,16,10,15,20.0,291.0,3.65,23.0,309.0,237.58,181.47
2016,5,16,10,30,29.0,345.0,3.5,23.0,371.0,292.61,223.06
2016,5,16,10,45,22.5,317.5,3.35,23.5,338.0,262.12,199.04
2016,5,16,11,0,16.0,290.0,3.2,24.0,305.0,237.1,179.41
2016,5,16,11,15,11.0,228.5,3.05,24.5,239.0,186.02,139.96
2016,5,16,11,30,6.0,167.0,2.9,25.0,173.0,134.59,100.05
2016,5,16,11,45,11.0,236.5,2.8,25.5,247.5,193.06,144.73
2016,5,16,12,0,16.0,306.0,2.7,26.0,322.0,251.88,188.6
2016,5,16,12,15,87.0,406.0,2.75,26.0,491.5,394.35,294.97
2016,5,16,12,30,158.0,506.0,2.8,26.0,661.0,537.74,397.9
2016,5,16,12,45,162.5,504.0,2.85,26.5,663.0,538.97,397.47
2016,5,16,13,0,167.0,502.0,2.9,27.0,665.0,539.15,397.09
2016,5,16,13,15,97.5,440.5,3.0,27.0,535.5,427.68,317.2
2016,5,16,13,30,28.0,379.0,3.1,27.0,406.0,325.18,242.02
2016,5,16,13,45,21.0,324.0,3.25,27.0,344.5,267.93,200.16
2016,5,16,14,0,14.0,269.0,3.4,27.0,283.0,219.17,163.86
2016,5,16,14,15,30.5,325.0,3.5,27.0,352.5,279.24,209.54
2016,5,16,14,30,47.0,381.0,3.6,27.0,422.0,332.16,249.16
2016,5,16,14,45,93.0,388.5,3.7,27.0,465.5,363.02,272.7
2016,5,16,15,0,139.0,396.0,3.8,27.0,509.0,395.65,297.24
2016,5,16,15,15,149.5,374.5,3.85,26.5,490.5,377.02,284.17
2016,5,16,15,30,160.0,353.0,3.9,26.0,472.0,357.15,270.05
2016,5,16,15,45,230.0,320.0,4.0,26.0,478.5,354.52,267.73
2016,5,16,16,0,300.0,287.0,4.1,26.0,485.0,348.88,262.13
2016,5,16,16,15,180.5,263.0,4.1,25.5,379.5,267.55,201.69
2016,5,16,16,30,61.0,239.0,4.1,25.0,274.0,198.77,151.29
2016,5,16,16,45,46.5,209.5,4.1,24.5,235.0,168.51,128.41
2016,5,16,17,0,32.0,180.0,4.1,24.0,196.0,140.07,106.8
2016,5,16,17,15,27.0,158.5,4.05,23.5,170.5,120.36,91.66
2016,5,16,17,30,22.0,137.0,4.0,23.0,145.0,102.45,77.93
2016,5,16,17,45,253.5,105.5,3.95,23.0,175.0,83.54,58.97
2016,5,16,18,0,485.0,74.0,3.9,23.0,205.0,58.27,44.82
2016,5,16,18,15,410.0,62.5,3.65,22.5,155.5,49.7,37.32
2016,5,16,18,30,335.0,51.0,3.4,22.0,106.0,38.74,27.53
2016,5,16,18,45,234.5,36.0,3.2,21.5,67.0,27.36,17.06
2016,5,16,19,0,134.0,21.0,3.0,21.0,28.0,15.98,1.77
2016,5,16,19,15,67.0,10.5,2.9,20.5,14.0,8.26,0.0
2016,5,16,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,7.0,2.0,17.5,7.0,5.51,0.0
2016,5,17,6,0,0.0,14.0,2.4,18.0,14.0,10.65,1.17
2016,5,17,6,15,0.0,32.0,2.55,18.0,32.0,24.32,15.02
2016,5,17,6,30,0.0,50.0,2.7,18.0,50.0,37.45,27.02
2016,5,17,6,45,1.0,72.0,2.85,18.5,72.0,53.1,41.01
2016,5,17,7,0,2.0,94.0,3.0,19.0,94.0,68.6,54.62
2016,5,17,7,15,1.0,75.0,3.1,19.5,75.0,57.08,42.32
2016,5,17,7,30,0.0,56.0,3.2,20.0,56.0,42.88,30.32
2016,5,17,7,45,3.0,106.5,3.35,20.5,108.0,81.25,61.76
2016,5,17,8,0,6.0,157.0,3.5,21.0,160.0,119.06,92.1
2016,5,17,8,15,3.5,159.0,3.5,21.0,160.5,121.2,93.56
2016,5,17,8,30,1.0,161.0,3.5,21.0,161.0,122.8,94.6
2016,5,17,8,45,4.5,181.5,3.5,21.5,184.5,139.98,107.79
2016,5,17,9,0,8.0,202.0,3.5,22.0,208.0,157.61,121.19
2016,5,17,9,15,12.5,230.5,3.45,22.5,240.0,182.14,139.87
2016,5,17,9,30,17.0,259.0,3.4,23.0,272.0,207.21,158.76
2016,5,17,9,45,8.5,185.0,3.35,23.5,191.5,147.32,111.53
2016,5,17,10,0,0.0,111.0,3.3,24.0,111.0,85.91,62.89
2016,5,17,10,15,5.0,165.5,3.25,24.0,170.0,131.23,98.51
2016,5,17,10,30,10.0,220.0,3.2,24.0,229.0,177.07,133.95
2016,5,17,10,45,14.5,269.0,3.15,24.0,282.0,218.79,165.78
2016,5,17,11,0,19.0,318.0,3.1,24.0,335.0,260.94,197.55
2016,5,17,11,15,16.5,295.5,3.05,24.0,311.0,242.34,183.17
2016,5,17,11,30,14.0,273.0,3.0,24.0,287.0,223.46,168.72
2016,5,17,11,45,61.5,383.0,2.95,24.5,443.5,354.08,267.02
2016,5,17,12,0,109.0,493.0,2.9,25.0,600.0,480.08,357.93
2016,5,17,12,15,87.5,480.5,2.85,25.0,566.5,454.68,338.56
2016,5,17,12,30,66.0,468.0,2.8,25.0,533.0,428.48,319.25
2016,5,17,12,45,172.5,476.0,2.8,25.5,645.0,523.12,388.68
2016,5,17,13,0,279.0,484.0,2.8,26.0,757.0,613.99,452.95
2016,5,17,13,15,225.0,486.0,2.8,26.0,704.0,565.65,417.83
2016,5,17,13,30,171.0,488.0,2.8,26.0,651.0,523.67,387.62
2016,5,17,13,45,91.0,360.5,2.8,26.0,447.5,361.59,270.62
2016,5,17,14,0,11.0,233.0,2.8,26.0,244.0,188.89,141.1
2016,5,17,14,15,388.5,203.0,2.8,26.0,542.0,439.61,334.72
2016,5,17,14,30,766.0,173.0,2.8,26.0,840.0,643.59,481.86
2016,5,17,14,45,761.5,166.5,2.85,26.0,807.5,611.35,457.06
2016,5,17,15,0,757.0,160.0,2.9,26.0,775.0,576.8,431.57
2016,5,17,15,15,743.5,156.5,2.9,25.5,735.0,537.71,402.8
2016,5,17,15,30,730.0,153.0,2.9,25.0,695.0,496.91,372.01
2016,5,17,15,45,709.5,150.0,2.95,25.0,649.0,452.17,336.92
2016,5,17,16,0,689.0,147.0,3.0,25.0,603.0,407.29,300.92
2016,5,17,16,15,666.0,142.0,2.95,24.5,554.5,360.05,262.86
2016,5,17,16,30,643.0,137.0,2.9,24.0,506.0,313.51,224.65
2016,5,17,16,45,386.0,170.0,2.9,24.0,385.5,232.72,167.07
2016,5,17,17,0,129.0,203.0,2.9,24.0,265.0,176.07,131.22
2016,5,17,17,15,119.5,178.5,2.8,23.5,230.5,147.31,109.18
2016,5,17,17,30,110.0,154.0,2.7,23.0,196.0,119.73,88.53
2016,5,17,17,45,96.5,130.0,2.65,23.0,162.0,93.59,70.0
2016,5,17,18,0,83.0,106.0,2.6,23.0,128.0,74.26,58.53
2016,5,17,18,15,62.5,82.5,2.6,22.5,97.0,59.3,45.57
2016,5,17,18,30,42.0,59.0,2.6,22.0,66.0,43.16,31.33
2016,5,17,18,45,21.0,38.0,2.6,22.0,41.5,28.34,17.9
2016,5,17,19,0,0.0,17.0,2.6,22.0,17.0,12.97,1.0
2016,5,17,19,15,0.0,8.5,2.65,21.5,8.5,6.69,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,17.0,12.0,3.8,15.0,13.0,9.44,0.0
2016,5,18,6,0,34.0,24.0,3.8,15.0,26.0,18.2,6.55
2016,5,18,6,15,94.0,45.5,3.75,15.0,60.5,33.58,23.22
2016,5,18,6,30,154.0,67.0,3.7,15.0,95.0,48.48,37.07
2016,5,18,6,45,219.5,81.5,3.7,15.5,135.5,59.04,46.77
2016,5,18,7,0,285.0,96.0,3.7,16.0,176.0,69.52,56.11
2016,5,18,7,15,142.5,70.5,3.65,16.0,110.5,57.21,40.02
2016,5,18,7,30,0.0,45.0,3.6,16.0,45.0,34.4,23.65
2016,5,18,7,45,0.0,94.5,3.6,16.5,94.5,72.08,55.23
2016,5,18,8,0,0.0,144.0,3.6,17.0,144.0,108.49,85.09
2016,5,18,8,15,165.5,189.5,3.5,17.5,285.5,187.88,143.62
2016,5,18,8,30,331.0,235.0,3.4,18.0,427.0,285.61,217.32
2016,5,18,8,45,245.0,272.0,3.35,18.5,421.5,300.93,231.92
2016,5,18,9,0,159.0,309.0,3.3,19.0,416.0,304.16,235.86
2016,5,18,9,15,79.5,222.5,3.3,19.0,276.0,213.31,165.86
2016,5,18,9,30,0.0,136.0,3.3,19.0,136.0,104.9,79.73
2016,5,18,9,45,5.0,178.5,3.3,19.5,183.0,140.39,107.91
2016,5,18,10,0,10.0,221.0,3.3,20.0,230.0,176.43,135.95
2016,5,18,10,15,27.0,300.5,3.25,20.5,324.5,253.69,195.65
2016,5,18,10,30,44.0,380.0,3.2,21.0,419.0,329.01,252.33
2016,5,18,10,45,31.5,348.5,3.15,21.5,377.0,298.18,227.89
2016,5,18,11,0,19.0,317.0,3.1,22.0,335.0,260.0,198.16
2016,5,18,11,15,22.0,341.0,3.05,22.0,362.5,281.77,214.64
2016,5,18,11,30,25.0,365.0,3.0,22.0,390.0,311.13,236.56
2016,5,18,11,45,37.5,404.0,2.95,22.5,441.0,352.79,267.15
2016,5,18,12,0,50.0,443.0,2.9,23.0,492.0,394.6,297.34
2016,5,18,12,15,96.0,474.0,2.85,23.0,568.5,455.09,342.11
2016,5,18,12,30,142.0,505.0,2.8,23.0,645.0,522.59,391.04
2016,5,18,12,45,79.5,411.0,2.8,23.5,489.5,391.46,294.45
2016,5,18,13,0,17.0,317.0,2.8,24.0,334.0,260.97,196.44
2016,5,18,13,15,18.5,324.5,2.8,24.0,343.0,267.55,201.85
2016,5,18,13,30,20.0,332.0,2.8,24.0,352.0,273.93,206.75
2016,5,18,13,45,85.0,398.0,2.85,24.0,477.0,378.57,285.98
2016,5,18,14,0,150.0,464.0,2.9,24.0,602.0,479.52,360.14
2016,5,18,14,15,187.0,447.0,2.95,24.0,613.5,485.11,364.57
2016,5,18,14,30,224.0,430.0,3.0,24.0,625.0,488.02,367.37
2016,5,18,14,45,236.5,409.0,3.1,24.0,608.0,470.1,354.74
2016,5,18,15,0,249.0,388.0,3.2,24.0,591.0,455.74,344.53
2016,5,18,15,15,137.5,335.5,3.3,23.5,447.0,339.76,258.87
2016,5,18,15,30,26.0,283.0,3.4,23.0,303.0,232.54,178.03
2016,5,18,15,45,13.0,200.5,3.5,23.0,210.5,159.46,121.74
2016,5,18,16,0,0.0,118.0,3.6,23.0,118.0,90.81,67.75
2016,5,18,16,15,18.5,172.0,3.65,22.5,183.0,137.72,105.38
2016,5,18,16,30,37.0,226.0,3.7,22.0,248.0,181.6,140.21
2016,5,18,16,45,47.5,210.0,3.75,22.0,235.0,168.65,129.68
2016,5,18,17,0,58.0,194.0,3.8,22.0,222.0,154.45,118.08
2016,5,18,17,15,51.5,170.5,3.8,21.5,193.5,131.56,100.38
2016,5,18,17,30,45.0,147.0,3.8,21.0,165.0,109.58,83.52
2016,5,18,17,45,37.0,124.0,3.8,20.5,137.0,88.86,67.9
2016,5,18,18,0,29.0,101.0,3.8,20.0,109.0,71.8,57.15
2016,5,18,18,15,16.5,78.5,3.65,19.5,83.0,57.24,44.38
2016,5,18,18,30,4.0,56.0,3.5,19.0,57.0,41.3,30.15
2016,5,18,18,45,2.0,35.5,3.35,19.0,36.0,26.61,16.76
2016,5,18,19,0,0.0,15.0,3.2,19.0,15.0,11.43,0.77
2016,5,18,19,15,0.0,7.5,3.15,18.5,7.5,5.9,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.5,2.35,15.0,0.5,0.39,0.0
2016,5,19,6,0,0.0,1.0,2.6,15.0,1.0,0.75,0.0
2016,5,19,6,15,0.0,3.0,2.85,15.0,3.0,2.27,0.0
2016,5,19,6,30,0.0,5.0,3.1,15.0,5.0,3.78,0.0
2016,5,19,6,45,0.0,7.5,3.35,15.5,7.5,5.68,0.0
2016,5,19,7,0,0.0,10.0,3.6,16.0,10.0,7.59,1.13
2016,5,19,7,15,0.0,17.0,3.4,16.0,17.0,12.93,5.41
2016,5,19,7,30,0.0,24.0,3.2,16.0,24.0,18.29,9.96
2016,5,19,7,45,0.0,22.0,3.0,16.5,22.0,16.78,8.6
2016,5,19,8,0,0.0,20.0,2.8,17.0,20.0,15.26,7.25
2016,5,19,8,15,0.0,27.0,2.85,17.0,27.0,20.65,11.73
2016,5,19,8,30,0.0,34.0,2.9,17.0,34.0,26.04,16.18
2016,5,19,8,45,0.0,43.0,3.0,17.0,43.0,33.0,21.91
2016,5,19,9,0,0.0,52.0,3.1,17.0,52.0,39.98,27.61
2016,5,19,9,15,0.0,56.0,3.05,17.0,56.0,43.12,30.11
2016,5,19,9,30,0.0,60.0,3.0,17.0,60.0,46.26,32.61
2016,5,19,9,45,0.0,86.5,2.95,17.0,86.5,66.89,49.42
2016,5,19,10,0,0.0,113.0,2.9,17.0,113.0,87.44,66.01
2016,5,19,10,15,0.5,128.0,2.5,17.0,128.5,99.44,75.56
2016,5,19,10,30,1.0,143.0,2.1,17.0,144.0,111.52,85.12
2016,5,19,10,45,3.0,152.5,1.7,17.5,156.0,120.39,91.9
2016,5,19,11,0,5.0,162.0,1.3,18.0,168.0,129.38,98.7
2016,5,19,11,15,14.5,261.5,1.25,18.5,276.0,214.06,164.6
2016,5,19,11,30,24.0,361.0,1.2,19.0,384.0,299.55,228.74
2016,5,19,11,45,218.5,395.0,1.2,19.5,608.5,493.02,373.16
2016,5,19,12,0,413.0,429.0,1.2,20.0,833.0,672.1,498.33
2016,5,19,12,15,423.0,433.0,1.2,20.5,848.0,685.25,504.57
2016,5,19,12,30,433.0,437.0,1.2,21.0,863.0,696.54,511.16
2016,5,19,12,45,479.5,392.5,1.2,21.5,862.5,697.19,511.73
2016,5,19,13,0,526.0,348.0,1.2,22.0,862.0,694.4,510.07
2016,5,19,13,15,308.5,409.5,1.2,22.0,710.0,570.23,421.71
2016,5,19,13,30,91.0,471.0,1.2,22.0,558.0,443.31,329.39
2016,5,19,13,45,66.0,434.0,1.2,22.5,496.5,393.41,293.73
2016,5,19,14,0,41.0,397.0,1.2,23.0,435.0,344.33,257.72
2016,5,19,14,15,27.0,324.0,1.2,23.0,349.0,275.17,207.14
2016,5,19,14,30,13.0,251.0,1.2,23.0,263.0,202.73,153.0
2016,5,19,14,45,10.5,225.0,1.2,23.5,234.0,180.35,136.06
2016,5,19,15,0,8.0,199.0,1.2,24.0,205.0,158.21,119.05
2016,5,19,15,15,10.0,217.0,1.3,23.5,225.0,172.38,130.57
2016,5,19,15,30,12.0,235.0,1.4,23.0,245.0,186.12,141.7
2016,5,19,15,45,17.0,239.0,1.5,23.0,251.5,190.14,145.09
2016,5,19,16,0,22.0,243.0,1.6,23.0,258.0,193.42,147.91
2016,5,19,16,15,16.0,216.0,1.75,22.5,227.0,169.27,129.81
2016,5,19,16,30,10.0,189.0,1.9,22.0,196.0,145.86,112.13
2016,5,19,16,45,5.0,152.5,2.05,22.0,156.0,116.63,89.31
2016,5,19,17,0,0.0,116.0,2.2,22.0,116.0,88.15,66.82
2016,5,19,17,15,0.0,101.5,2.2,21.5,101.5,77.09,58.18
2016,5,19,17,30,0.0,87.0,2.2,21.0,87.0,66.1,49.44
2016,5,19,17,45,0.0,72.5,2.2,21.0,72.5,55.21,40.53
2016,5,19,18,0,0.0,58.0,2.2,21.0,58.0,44.44,33.21
2016,5,19,18,15,0.0,44.0,2.05,20.5,44.0,33.64,23.75
2016,5,19,18,30,0.0,30.0,1.9,20.0,30.0,22.88,14.18
2016,5,19,18,45,0.0,19.0,1.8,19.5,19.0,14.46,6.55
2016,5,19,19,0,0.0,8.0,1.7,19.0,8.0,6.06,0.0
2016,5,19,19,15,0.0,4.0,1.7,18.5,4.0,3.15,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,72.5,12.5,0.8,14.5,18.0,9.83,0.0
2016,5,20,6,0,145.0,25.0,0.9,15.0,36.0,18.96,7.78
2016,5,20,6,15,248.0,40.5,0.9,15.5,77.0,30.67,20.81
2016,5,20,6,30,351.0,56.0,0.9,16.0,118.0,42.38,31.67
2016,5,20,6,45,175.5,46.5,0.9,16.5,77.5,34.23,24.77
2016,5,20,7,0,0.0,37.0,0.9,17.0,37.0,28.23,19.5
2016,5,20,7,15,0.0,53.5,0.9,17.5,53.5,40.94,29.15
2016,5,20,7,30,0.0,70.0,0.9,18.0,70.0,53.7,39.71
2016,5,20,7,45,0.0,93.5,0.9,19.0,93.5,71.35,54.02
2016,5,20,8,0,0.0,117.0,0.9,20.0,117.0,88.95,67.96
2016,5,20,8,15,0.0,136.5,0.95,20.5,136.5,103.76,79.53
2016,5,20,8,30,0.0,156.0,1.0,21.0,156.0,118.7,91.03
2016,5,20,8,45,6.5,189.0,1.05,21.5,193.5,146.11,112.12
2016,5,20,9,0,13.0,222.0,1.1,22.0,231.0,174.35,133.56
2016,5,20,9,15,12.0,225.5,1.15,22.0,234.5,177.86,135.94
2016,5,20,9,30,11.0,229.0,1.2,22.0,238.0,181.16,138.24
2016,5,20,9,45,31.0,293.5,1.3,22.5,319.0,245.54,187.1
2016,5,20,10,0,51.0,358.0,1.4,23.0,400.0,309.15,234.12
2016,5,20,10,15,119.5,397.5,1.45,23.5,501.0,390.21,293.4
2016,5,20,10,30,188.0,437.0,1.5,24.0,602.0,469.8,350.18
2016,5,20,10,45,520.0,291.0,1.6,24.5,767.0,595.37,442.52
2016,5,20,11,0,852.0,145.0,1.7,25.0,932.0,707.96,523.74
2016,5,20,11,15,856.5,146.0,1.7,25.0,951.5,728.29,537.01
2016,5,20,11,30,861.0,147.0,1.7,25.0,971.0,745.62,548.87
2016,5,20,11,45,870.0,143.0,1.75,25.5,984.5,759.58,557.79
2016,5,20,12,0,879.0,139.0,1.8,26.0,998.0,770.59,564.63
2016,5,20,12,15,879.0,139.5,1.8,26.0,1001.5,775.16,567.67
2016,5,20,12,30,879.0,140.0,1.8,26.0,1005.0,776.77,568.71
2016,5,20,12,45,876.0,140.5,1.8,26.5,999.5,773.23,565.16
2016,5,20,13,0,873.0,141.0,1.8,27.0,994.0,766.75,559.65
2016,5,20,13,15,869.5,140.5,1.8,27.0,981.0,756.14,552.45
2016,5,20,13,30,866.0,140.0,1.8,27.0,968.0,742.43,543.1
2016,5,20,13,45,859.0,140.5,1.8,27.0,946.5,723.9,530.36
2016,5,20,14,0,852.0,141.0,1.8,27.0,925.0,702.48,515.51
2016,5,20,14,15,844.5,139.0,1.8,27.0,897.0,676.08,497.08
2016,5,20,14,30,837.0,137.0,1.8,27.0,869.0,647.06,476.53
2016,5,20,14,45,830.0,133.5,1.85,27.0,835.0,614.73,453.56
2016,5,20,15,0,823.0,130.0,1.9,27.0,801.0,583.82,430.92
2016,5,20,15,15,810.5,127.5,1.95,27.0,760.0,543.95,401.37
2016,5,20,15,30,798.0,125.0,2.0,27.0,719.0,502.57,369.97
2016,5,20,15,45,780.0,122.5,2.05,27.0,673.0,457.48,335.04
2016,5,20,16,0,762.0,120.0,2.1,27.0,627.0,411.86,298.8
2016,5,20,16,15,741.0,116.0,2.1,26.5,577.0,363.71,260.3
2016,5,20,16,30,720.0,112.0,2.1,26.0,527.0,312.91,219.0
2016,5,20,16,45,691.0,107.5,2.15,26.0,474.5,262.81,177.74
2016,5,20,17,0,662.0,103.0,2.2,26.0,422.0,214.44,138.38
2016,5,20,17,15,625.0,96.5,2.1,25.5,368.5,165.38,100.97
2016,5,20,17,30,588.0,90.0,2.0,25.0,315.0,119.54,70.24
2016,5,20,17,45,537.5,82.0,1.9,24.5,262.5,75.61,48.87
2016,5,20,18,0,487.0,74.0,1.8,24.0,210.0,58.13,44.51
2016,5,20,18,15,414.5,63.5,1.65,23.5,161.0,50.36,37.78
2016,5,20,18,30,342.0,53.0,1.5,23.0,112.0,40.21,28.76
2016,5,20,18,45,239.5,38.0,1.4,22.5,72.0,28.83,18.43
2016,5,20,19,0,137.0,23.0,1.3,22.0,32.0,17.46,5.24
2016,5,20,19,15,68.5,11.5,1.35,21.5,16.0,9.05,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.0,12.0,2.05,19.5,13.5,9.44,0.0
2016,5,21,6,0,42.0,24.0,2.3,20.0,27.0,18.31,7.3
2016,5,21,6,15,99.5,49.0,2.35,20.5,64.5,35.91,24.72
2016,5,21,6,30,157.0,74.0,2.4,21.0,102.0,52.98,40.05
2016,5,21,6,45,78.5,73.5,2.45,21.5,87.5,53.78,41.1
2016,5,21,7,0,0.0,73.0,2.5,22.0,73.0,54.93,42.15
2016,5,21,7,15,0.0,97.5,2.5,22.0,97.5,72.49,54.62
2016,5,21,7,30,0.0,122.0,2.5,22.0,122.0,90.54,69.28
2016,5,21,7,45,6.5,145.0,2.55,22.5,148.5,108.83,83.46
2016,5,21,8,0,13.0,168.0,2.6,23.0,175.0,128.04,98.16
2016,5,21,8,15,41.0,208.0,2.6,23.5,232.0,165.63,126.55
2016,5,21,8,30,69.0,248.0,2.6,24.0,289.0,206.91,157.64
2016,5,21,8,45,54.0,259.5,2.65,24.5,293.0,215.67,164.31
2016,5,21,9,0,39.0,271.0,2.7,25.0,297.0,222.69,169.44
2016,5,21,9,15,105.5,314.5,2.7,25.0,392.0,288.51,218.9
2016,5,21,9,30,172.0,358.0,2.7,25.0,487.0,364.33,275.28
2016,5,21,9,45,180.5,374.5,2.7,25.5,516.5,390.85,294.15
2016,5,21,10,0,189.0,391.0,2.7,26.0,546.0,417.42,312.97
2016,5,21,10,15,178.0,414.5,2.65,26.0,565.5,437.51,327.18
2016,5,21,10,30,167.0,438.0,2.6,26.0,585.0,456.31,340.26
2016,5,21,10,45,173.5,452.5,2.6,26.5,609.5,478.5,355.29
2016,5,21,11,0,180.0,467.0,2.6,27.0,634.0,500.26,369.83
2016,5,21,11,15,136.0,469.5,2.55,27.0,597.0,476.7,352.07
2016,5,21,11,30,92.0,472.0,2.5,27.0,560.0,443.85,327.78
2016,5,21,11,45,199.0,474.5,2.5,27.0,668.5,533.36,393.14
2016,5,21,12,0,306.0,477.0,2.5,27.0,777.0,622.91,456.49
2016,5,21,12,15,215.5,489.5,2.45,27.0,701.5,561.78,411.88
2016,5,21,12,30,125.0,502.0,2.4,27.0,626.0,504.43,370.17
2016,5,21,12,45,68.0,359.5,2.4,27.0,427.5,339.74,252.34
2016,5,21,13,0,11.0,217.0,2.4,27.0,229.0,177.62,131.58
2016,5,21,13,15,116.5,350.5,2.4,27.0,463.0,374.31,279.99
2016,5,21,13,30,222.0,484.0,2.4,27.0,697.0,552.95,407.32
2016,5,21,13,45,159.5,468.5,2.45,27.5,619.5,491.81,361.95
2016,5,21,14,0,97.0,453.0,2.5,28.0,542.0,425.86,314.09
2016,5,21,14,15,77.0,424.5,2.55,28.0,494.0,386.49,286.17
2016,5,21,14,30,57.0,396.0,2.6,28.0,446.0,347.99,258.47
2016,5,21,14,45,89.5,395.5,2.65,28.0,470.5,363.6,270.66
2016,5,21,15,0,122.0,395.0,2.7,28.0,495.0,381.47,284.07
2016,5,21,15,15,210.0,365.5,2.75,28.0,527.0,398.39,296.82
2016,5,21,15,30,298.0,336.0,2.8,28.0,559.0,412.07,306.37
2016,5,21,15,45,328.5,305.0,2.85,28.0,536.5,386.73,286.93
2016,5,21,16,0,359.0,274.0,2.9,28.0,514.0,358.04,264.4
2016,5,21,16,15,421.5,241.5,2.9,27.5,501.5,339.28,248.21
2016,5,21,16,30,484.0,209.0,2.9,27.0,489.0,310.19,222.98
2016,5,21,16,45,457.5,195.5,2.95,27.0,439.5,265.19,187.13
2016,5,21,17,0,431.0,182.0,3.0,27.0,390.0,222.11,153.22
2016,5,21,17,15,392.5,167.5,2.95,26.5,339.5,178.77,121.09
2016,5,21,17,30,354.0,153.0,2.9,26.0,289.0,138.93,94.12
2016,5,21,17,45,301.5,136.0,2.85,25.5,238.5,101.59,73.29
2016,5,21,18,0,249.0,119.0,2.8,25.0,188.0,82.99,65.48
2016,5,21,18,15,194.5,95.5,2.65,24.5,142.5,67.41,52.13
2016,5,21,18,30,140.0,72.0,2.5,24.0,97.0,51.5,38.2
2016,5,21,18,45,86.0,46.0,2.45,23.5,59.5,33.83,22.51
2016,5,21,19,0,32.0,20.0,2.4,23.0,22.0,15.47,4.36
2016,5,21,19,15,16.0,10.0,2.4,22.5,11.0,7.87,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,8.5,12.5,2.05,21.5,13.5,9.83,0.0
2016,5,22,6,0,17.0,25.0,2.2,22.0,27.0,18.96,7.88
2016,5,22,6,15,61.5,47.0,2.3,22.0,57.5,34.51,23.41
2016,5,22,6,30,106.0,69.0,2.4,22.0,88.0,49.86,37.23
2016,5,22,6,45,150.0,87.5,2.55,22.5,125.0,63.0,48.86
2016,5,22,7,0,194.0,106.0,2.7,23.0,162.0,74.62,58.89
2016,5,22,7,15,121.0,128.0,2.7,23.0,165.5,93.58,69.63
2016,5,22,7,30,48.0,150.0,2.7,23.0,169.0,111.99,84.6
2016,5,22,7,45,34.5,163.5,2.75,23.5,178.5,124.57,94.58
2016,5,22,8,0,21.0,177.0,2.8,24.0,188.0,135.87,103.68
2016,5,22,8,15,23.0,198.0,2.8,24.0,211.0,153.87,117.62
2016,5,22,8,30,25.0,219.0,2.8,24.0,234.0,172.15,131.68
2016,5,22,8,45,43.0,254.0,2.8,24.5,282.0,207.5,158.3
2016,5,22,9,0,61.0,289.0,2.8,25.0,330.0,244.4,185.86
2016,5,22,9,15,153.5,319.5,2.75,25.0,432.5,316.78,239.83
2016,5,22,9,30,246.0,350.0,2.7,25.0,535.0,397.88,299.82
2016,5,22,9,45,242.0,372.0,2.7,25.5,562.0,420.65,315.95
2016,5,22,10,0,238.0,394.0,2.7,26.0,589.0,446.46,334.14
2016,5,22,10,15,159.0,405.5,2.7,26.0,538.5,418.42,313.13
2016,5,22,10,30,80.0,417.0,2.7,26.0,488.0,378.79,283.3
2016,5,22,10,45,46.5,333.0,2.75,26.5,374.5,294.4,220.47
2016,5,22,11,0,13.0,249.0,2.8,27.0,261.0,202.39,150.86
2016,5,22,11,15,13.5,256.5,2.8,27.0,269.0,209.16,156.04
2016,5,22,11,30,14.0,264.0,2.8,27.0,277.0,215.88,161.0
2016,5,22,11,45,12.0,234.0,2.85,27.0,246.0,191.37,142.42
2016,5,22,12,0,10.0,204.0,2.9,27.0,215.0,166.67,123.68
2016,5,22,12,15,13.5,257.0,2.95,27.0,271.0,210.99,157.29
2016,5,22,12,30,17.0,310.0,3.0,27.0,327.0,255.31,190.43
2016,5,22,12,45,80.0,406.0,3.1,27.5,484.5,385.64,287.03
2016,5,22,13,0,143.0,502.0,3.2,28.0,642.0,514.96,379.27
2016,5,22,13,15,214.5,486.0,3.25,28.0,693.0,552.19,406.45
2016,5,22,13,30,286.0,470.0,3.3,28.0,744.0,592.25,435.66
2016,5,22,13,45,148.0,341.5,3.35,28.0,483.5,383.2,285.68
2016,5,22,14,0,10.0,213.0,3.4,28.0,223.0,172.29,127.53
2016,5,22,14,15,368.5,205.5,3.4,28.0,529.0,422.32,319.72
2016,5,22,14,30,727.0,198.0,3.4,28.0,835.0,631.76,470.44
2016,5,22,14,45,717.5,194.0,3.45,28.0,802.0,599.26,445.51
2016,5,22,15,0,708.0,190.0,3.5,28.0,769.0,564.92,420.11
2016,5,22,15,15,532.5,255.5,3.5,28.0,678.5,493.26,366.78
2016,5,22,15,30,357.0,321.0,3.5,28.0,588.0,428.52,318.79
2016,5,22,15,45,362.0,297.0,3.55,28.0,553.0,394.67,293.22
2016,5,22,16,0,367.0,273.0,3.6,28.0,518.0,359.56,265.98
2016,5,22,16,15,480.5,216.5,3.55,27.5,511.0,340.87,248.72
2016,5,22,16,30,594.0,160.0,3.5,27.0,504.0,309.74,220.01
2016,5,22,16,45,561.5,153.0,3.45,27.0,453.0,259.67,179.5
2016,5,22,17,0,529.0,146.0,3.4,27.0,402.0,215.22,144.01
2016,5,22,17,15,490.0,136.0,3.25,26.5,350.5,170.26,110.35
2016,5,22,17,30,451.0,126.0,3.1,26.0,299.0,128.84,82.73
2016,5,22,17,45,392.0,114.5,3.0,26.0,248.0,89.56,62.55
2016,5,22,18,0,333.0,103.0,2.9,26.0,197.0,73.59,57.26
2016,5,22,18,15,268.0,85.5,2.8,25.5,150.5,62.03,47.37
2016,5,22,18,30,203.0,68.0,2.7,25.0,104.0,49.51,36.37
2016,5,22,18,45,129.0,46.0,2.65,25.0,66.0,33.91,22.47
2016,5,22,19,0,55.0,24.0,2.6,25.0,28.0,18.09,6.37
2016,5,22,19,15,27.5,12.0,2.65,24.5,14.0,9.44,0.0
