Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,58.0,14.0,2.3,21.5,18.0,11.02,0.0
2016,5,23,6,0,116.0,28.0,2.5,22.0,36.0,21.11,9.62
2016,5,23,6,15,207.5,45.0,2.6,22.0,76.0,33.63,22.69
2016,5,23,6,30,299.0,62.0,2.7,22.0,116.0,46.13,34.05
2016,5,23,6,45,365.0,75.0,2.85,22.5,164.0,55.56,42.47
2016,5,23,7,0,431.0,88.0,3.0,23.0,212.0,64.86,50.52
2016,5,23,7,15,335.5,119.5,3.05,23.0,228.5,92.98,65.94
2016,5,23,7,30,240.0,151.0,3.1,23.0,245.0,128.57,90.95
2016,5,23,7,45,239.0,179.0,3.2,23.5,284.5,164.39,117.76
2016,5,23,8,0,238.0,207.0,3.3,24.0,324.0,200.2,145.91
2016,5,23,8,15,247.5,230.0,3.35,24.5,363.5,235.07,173.32
2016,5,23,8,30,257.0,253.0,3.4,25.0,403.0,270.63,201.24
2016,5,23,8,45,263.0,274.5,3.45,25.5,440.0,304.43,227.63
2016,5,23,9,0,269.0,296.0,3.5,26.0,477.0,338.29,253.65
2016,5,23,9,15,137.0,236.5,3.55,26.0,329.0,247.45,186.97
2016,5,23,9,30,5.0,177.0,3.6,26.0,181.0,138.55,103.75
2016,5,23,9,45,6.5,185.5,3.65,26.5,191.5,146.34,109.51
2016,5,23,10,0,8.0,194.0,3.7,27.0,202.0,154.24,115.2
2016,5,23,10,15,9.5,201.5,3.75,27.0,210.5,161.47,120.59
2016,5,23,10,30,11.0,209.0,3.8,27.0,219.0,168.78,126.05
2016,5,23,10,45,11.0,215.5,3.9,27.5,226.0,174.39,129.94
2016,5,23,11,0,11.0,222.0,4.0,28.0,233.0,179.96,133.8
2016,5,23,11,15,7.5,188.0,4.05,28.0,196.0,151.51,111.97
2016,5,23,11,30,4.0,154.0,4.1,28.0,159.0,122.78,89.88
2016,5,23,11,45,10.0,227.5,4.15,28.5,238.0,184.75,136.96
2016,5,23,12,0,16.0,301.0,4.2,29.0,317.0,247.04,183.33
2016,5,23,12,15,40.0,384.0,4.25,29.0,423.5,337.86,250.66
2016,5,23,12,30,64.0,467.0,4.3,29.0,530.0,422.59,312.2
2016,5,23,12,45,38.0,351.0,4.35,29.0,389.0,309.83,229.76
2016,5,23,13,0,12.0,235.0,4.4,29.0,248.0,192.33,142.17
2016,5,23,13,15,12.0,231.5,4.4,29.0,243.5,189.3,140.11
2016,5,23,13,30,12.0,228.0,4.4,29.0,239.0,186.2,137.85
2016,5,23,13,45,29.0,317.5,4.4,29.0,344.5,273.11,203.35
2016,5,23,14,0,46.0,407.0,4.4,29.0,450.0,353.97,263.07
2016,5,23,14,15,401.5,293.5,4.35,29.0,647.0,513.29,383.95
2016,5,23,14,30,757.0,180.0,4.3,29.0,844.0,631.54,470.49
2016,5,23,14,45,750.5,175.0,4.25,29.0,811.0,600.01,446.41
2016,5,23,15,0,744.0,170.0,4.2,29.0,778.0,566.34,421.06
2016,5,23,15,15,497.5,259.0,4.15,29.0,657.0,476.31,354.01
2016,5,23,15,30,251.0,348.0,4.1,29.0,536.0,396.35,294.91
2016,5,23,15,45,293.0,315.0,4.05,29.0,521.0,376.58,279.73
2016,5,23,16,0,335.0,282.0,4.0,29.0,506.0,352.57,260.43
2016,5,23,16,15,192.0,259.5,3.95,28.5,386.0,265.04,196.62
2016,5,23,16,30,49.0,237.0,3.9,28.0,266.0,191.92,144.26
2016,5,23,16,45,159.5,216.5,3.9,28.0,296.5,201.12,147.84
2016,5,23,17,0,270.0,196.0,3.9,28.0,327.0,197.27,140.05
2016,5,23,17,15,250.5,175.5,3.8,27.5,285.5,161.92,113.51
2016,5,23,17,30,231.0,155.0,3.7,27.0,244.0,128.5,90.05
2016,5,23,17,45,204.5,133.5,3.65,26.5,203.0,96.34,70.42
2016,5,23,18,0,178.0,112.0,3.6,26.0,162.0,79.16,61.99
2016,5,23,18,15,142.0,90.0,3.6,25.5,124.5,64.27,49.29
2016,5,23,18,30,106.0,68.0,3.6,25.0,87.0,49.17,36.11
2016,5,23,18,45,61.0,46.0,3.6,25.0,56.5,33.81,22.42
2016,5,23,19,0,16.0,24.0,3.6,25.0,26.0,18.24,6.82
2016,5,23,19,15,8.0,12.0,3.7,24.5,13.0,9.44,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,5,45,22.5,14.0,2.6,22.0,16.0,11.02,0.0
2016,5,24,6,0,45.0,28.0,2.7,22.0,32.0,21.05,9.76
2016,5,24,6,15,107.5,49.5,2.9,22.0,67.0,36.19,24.86
2016,5,24,6,30,170.0,71.0,3.1,22.0,102.0,51.27,38.46
2016,5,24,6,45,249.0,82.5,3.3,22.5,145.5,60.07,46.35
2016,5,24,7,0,328.0,94.0,3.5,23.0,189.0,67.54,52.83
2016,5,24,7,15,224.0,126.5,3.65,23.5,197.5,93.89,68.53
2016,5,24,7,30,120.0,159.0,3.8,24.0,206.0,122.93,90.56
2016,5,24,7,45,122.0,186.5,4.0,24.5,240.5,151.59,112.17
2016,5,24,8,0,124.0,214.0,4.2,25.0,275.0,180.71,134.74
2016,5,24,8,15,73.0,214.0,4.25,25.0,251.0,177.13,133.87
2016,5,24,8,30,22.0,214.0,4.3,25.0,227.0,167.4,127.71
2016,5,24,8,45,19.0,223.0,4.4,25.5,235.0,175.21,133.4
2016,5,24,9,0,16.0,232.0,4.5,26.0,243.0,182.57,138.63
2016,5,24,9,15,17.5,247.5,4.55,26.0,260.5,196.39,149.03
2016,5,24,9,30,19.0,263.0,4.6,26.0,278.0,210.33,159.48
2016,5,24,9,45,20.5,276.0,4.65,26.5,293.0,222.47,168.19
2016,5,24,10,0,22.0,289.0,4.7,27.0,308.0,234.68,176.9
2016,5,24,10,15,18.5,271.5,4.65,27.0,287.5,220.57,165.89
2016,5,24,10,30,15.0,254.0,4.6,27.0,267.0,205.95,154.54
2016,5,24,10,45,14.5,262.0,4.6,27.5,275.0,212.62,159.13
2016,5,24,11,0,14.0,270.0,4.6,28.0,283.0,219.21,163.61
2016,5,24,11,15,44.5,366.0,4.6,28.0,409.0,322.24,240.94
2016,5,24,11,30,75.0,462.0,4.6,28.0,535.0,421.88,313.85
2016,5,24,11,45,81.5,473.0,4.65,28.5,553.0,437.23,324.07
2016,5,24,12,0,88.0,484.0,4.7,29.0,571.0,452.26,334.26
2016,5,24,12,15,92.5,488.5,4.7,29.0,580.0,460.13,339.89
2016,5,24,12,30,97.0,493.0,4.7,29.0,589.0,467.38,345.12
2016,5,24,12,45,63.5,444.5,4.7,29.5,508.0,403.34,297.89
2016,5,24,13,0,30.0,396.0,4.7,30.0,427.0,339.15,250.32
2016,5,24,13,15,28.5,386.0,4.65,29.5,415.0,329.24,243.75
2016,5,24,13,30,27.0,376.0,4.6,29.0,403.0,319.14,236.9
2016,5,24,13,45,25.5,361.5,4.55,29.0,386.0,305.33,226.84
2016,5,24,14,0,24.0,347.0,4.5,29.0,369.0,291.45,216.74
2016,5,24,14,15,82.0,391.5,4.45,29.0,464.0,362.43,270.09
2016,5,24,14,30,140.0,436.0,4.4,29.0,559.0,434.64,323.12
2016,5,24,14,45,175.0,416.5,4.35,29.0,564.5,433.82,322.74
2016,5,24,15,0,210.0,397.0,4.3,29.0,570.0,430.12,320.26
2016,5,24,15,15,236.5,371.0,4.15,28.5,556.5,414.04,308.98
2016,5,24,15,30,263.0,345.0,4.0,28.0,543.0,399.09,298.1
2016,5,24,15,45,203.0,327.5,3.9,28.0,474.0,342.02,255.67
2016,5,24,16,0,143.0,310.0,3.8,28.0,405.0,293.36,219.59
2016,5,24,16,15,245.5,270.5,3.65,28.0,419.5,293.1,217.07
2016,5,24,16,30,348.0,231.0,3.5,28.0,434.0,279.87,203.08
2016,5,24,16,45,310.5,213.5,3.35,28.0,381.5,236.92,169.81
2016,5,24,17,0,273.0,196.0,3.2,28.0,329.0,197.33,139.71
2016,5,24,17,15,232.0,183.0,3.1,27.5,286.5,163.77,115.62
2016,5,24,17,30,191.0,170.0,3.0,27.0,244.0,134.47,96.18
2016,5,24,17,45,155.5,147.0,2.95,27.0,201.0,103.6,76.74
2016,5,24,18,0,120.0,124.0,2.9,27.0,158.0,85.13,66.74
2016,5,24,18,15,87.5,98.0,2.95,26.5,120.0,68.34,52.51
2016,5,24,18,30,55.0,72.0,3.0,26.0,82.0,51.46,37.9
2016,5,24,18,45,27.5,45.5,3.05,25.5,50.5,33.48,22.13
2016,5,24,19,0,0.0,19.0,3.1,25.0,19.0,14.49,4.51
2016,5,24,19,15,0.0,9.5,3.1,25.0,9.5,7.47,0.0
2016,5,24,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,4.0,3.35,23.0,4.0,3.15,0.0
2016,5,25,6,0,0.0,8.0,3.4,23.0,8.0,6.06,0.0
2016,5,25,6,15,0.0,17.5,3.5,23.5,17.5,13.3,5.53
2016,5,25,6,30,0.0,27.0,3.6,24.0,27.0,20.57,11.97
2016,5,25,6,45,0.0,38.5,3.7,24.5,38.5,29.39,19.69
2016,5,25,7,0,0.0,50.0,3.8,25.0,50.0,38.25,27.33
2016,5,25,7,15,4.0,91.5,3.9,25.0,93.5,68.58,50.72
2016,5,25,7,30,8.0,133.0,4.0,25.0,137.0,98.53,74.64
2016,5,25,7,45,4.0,100.0,4.1,25.5,102.0,76.63,56.66
2016,5,25,8,0,0.0,67.0,4.2,26.0,67.0,51.42,36.16
2016,5,25,8,15,0.0,72.5,4.2,26.0,72.5,55.71,39.48
2016,5,25,8,30,0.0,78.0,4.2,26.0,78.0,60.01,42.78
2016,5,25,8,45,2.0,127.5,4.25,26.0,128.5,98.48,73.22
2016,5,25,9,0,4.0,177.0,4.3,26.0,179.0,136.84,103.15
2016,5,25,9,15,2.0,135.0,4.35,26.0,136.0,104.77,77.7
2016,5,25,9,30,0.0,93.0,4.4,26.0,93.0,71.89,51.62
2016,5,25,9,45,4.5,154.5,4.45,26.5,158.5,121.51,90.34
2016,5,25,10,0,9.0,216.0,4.5,27.0,224.0,171.55,128.66
2016,5,25,10,15,11.5,241.5,4.45,27.0,252.0,193.29,145.05
2016,5,25,10,30,14.0,267.0,4.4,27.0,280.0,215.26,161.56
2016,5,25,10,45,12.0,237.0,4.4,27.5,248.5,191.56,143.03
2016,5,25,11,0,10.0,207.0,4.4,28.0,217.0,167.51,124.34
2016,5,25,11,15,11.0,218.0,4.35,28.0,228.5,177.19,131.64
2016,5,25,11,30,12.0,229.0,4.3,28.0,240.0,186.89,138.91
2016,5,25,11,45,19.5,305.5,4.25,28.0,324.5,252.47,188.26
2016,5,25,12,0,27.0,382.0,4.2,28.0,409.0,325.47,242.21
2016,5,25,12,15,25.0,374.5,4.15,28.0,399.5,318.45,236.75
2016,5,25,12,30,23.0,367.0,4.1,28.0,390.0,304.14,226.14
2016,5,25,12,45,28.0,386.0,4.05,28.5,413.5,329.85,244.69
2016,5,25,13,0,33.0,405.0,4.0,29.0,437.0,348.19,257.61
2016,5,25,13,15,33.5,401.5,4.0,29.0,433.5,344.88,255.25
2016,5,25,13,30,34.0,398.0,4.0,29.0,430.0,341.27,252.76
2016,5,25,13,45,36.5,395.5,4.0,29.0,429.5,339.56,251.72
2016,5,25,14,0,39.0,393.0,4.0,29.0,429.0,337.48,250.43
2016,5,25,14,15,51.0,398.0,3.95,29.0,444.0,347.01,257.77
2016,5,25,14,30,63.0,403.0,3.9,29.0,459.0,355.5,264.27
2016,5,25,14,45,48.5,368.0,3.85,29.0,410.0,316.42,235.64
2016,5,25,15,0,34.0,333.0,3.8,29.0,361.0,278.33,207.65
2016,5,25,15,15,33.0,315.0,3.85,29.0,341.5,261.3,195.33
2016,5,25,15,30,32.0,297.0,3.9,29.0,322.0,244.3,182.9
2016,5,25,15,45,18.5,242.0,4.0,29.5,256.5,192.5,143.76
2016,5,25,16,0,5.0,187.0,4.1,30.0,191.0,144.65,107.38
2016,5,25,16,15,5.5,183.0,4.1,29.5,187.0,140.98,105.1
2016,5,25,16,30,6.0,179.0,4.1,29.0,183.0,137.12,102.61
2016,5,25,16,45,90.5,193.0,4.2,29.0,238.0,166.22,122.68
2016,5,25,17,0,175.0,207.0,4.3,29.0,293.0,184.78,133.66
2016,5,25,17,15,158.0,185.5,4.1,28.5,256.0,154.75,111.32
2016,5,25,17,30,141.0,164.0,3.9,28.0,219.0,126.48,91.32
2016,5,25,17,45,123.5,140.0,3.75,27.5,182.5,98.69,73.13
2016,5,25,18,0,106.0,116.0,3.6,27.0,146.0,80.64,62.99
2016,5,25,18,15,81.0,92.5,3.45,26.5,112.5,65.23,49.9
2016,5,25,18,30,56.0,69.0,3.3,26.0,79.0,49.8,36.52
2016,5,25,18,45,28.0,46.5,3.2,26.0,51.5,34.16,22.68
2016,5,25,19,0,0.0,24.0,3.1,26.0,24.0,18.13,7.27
2016,5,25,19,15,0.0,12.0,3.1,25.5,12.0,9.44,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,6.5,2.8,24.0,6.5,5.11,0.0
2016,5,26,6,0,0.0,13.0,2.9,24.0,13.0,9.88,1.66
2016,5,26,6,15,0.0,32.0,3.05,24.0,32.0,24.46,14.87
2016,5,26,6,30,0.0,51.0,3.2,24.0,51.0,38.34,27.15
2016,5,26,6,45,0.0,72.5,3.35,24.5,72.5,53.68,40.52
2016,5,26,7,0,0.0,94.0,3.5,25.0,94.0,68.86,53.51
2016,5,26,7,15,0.0,68.5,3.7,25.0,68.5,52.5,37.6
2016,5,26,7,30,0.0,43.0,3.9,25.0,43.0,32.86,21.41
2016,5,26,7,45,0.0,26.0,4.15,25.5,26.0,19.84,10.62
2016,5,26,8,0,0.0,9.0,4.4,26.0,9.0,6.86,0.0
2016,5,26,8,15,0.0,50.5,4.45,26.0,50.5,38.71,25.78
2016,5,26,8,30,0.0,92.0,4.5,26.0,92.0,70.86,51.49
2016,5,26,8,45,4.0,148.0,4.55,26.0,151.0,114.51,85.87
2016,5,26,9,0,8.0,204.0,4.6,26.0,210.0,158.5,120.07
2016,5,26,9,15,9.5,218.0,4.6,25.5,225.5,170.65,129.43
2016,5,26,9,30,11.0,232.0,4.6,25.0,241.0,182.94,138.95
2016,5,26,9,45,12.0,243.0,4.7,25.0,253.0,192.82,146.35
2016,5,26,10,0,13.0,254.0,4.8,25.0,265.0,202.75,153.78
2016,5,26,10,15,14.0,264.5,4.7,25.0,277.0,212.33,160.89
2016,5,26,10,30,15.0,275.0,4.6,25.0,289.0,221.95,168.01
2016,5,26,10,45,26.0,329.5,4.55,25.0,353.5,277.07,209.82
2016,5,26,11,0,37.0,384.0,4.5,25.0,418.0,328.86,248.49
2016,5,26,11,15,36.0,393.5,4.4,25.0,428.0,337.41,254.43
2016,5,26,11,30,35.0,403.0,4.3,25.0,438.0,345.7,260.29
2016,5,26,11,45,117.5,453.0,4.25,25.5,568.5,452.88,339.83
2016,5,26,12,0,200.0,503.0,4.2,26.0,699.0,553.95,412.52
2016,5,26,12,15,225.5,480.0,4.5,26.5,702.0,556.45,414.29
2016,5,26,12,30,251.0,457.0,4.8,27.0,705.0,562.65,419.26
2016,5,26,12,45,152.5,454.0,5.15,27.5,604.0,482.36,359.81
2016,5,26,13,0,54.0,451.0,5.5,28.0,503.0,399.87,297.86
2016,5,26,13,15,37.5,397.5,5.6,28.0,434.0,344.23,257.09
2016,5,26,13,30,21.0,344.0,5.7,28.0,365.0,282.84,211.44
2016,5,26,13,45,97.5,406.5,5.85,28.5,497.5,396.84,297.21
2016,5,26,14,0,174.0,469.0,6.0,29.0,630.0,492.67,367.42
2016,5,26,14,15,455.5,329.5,5.85,29.0,734.0,572.1,428.59
2016,5,26,14,30,737.0,190.0,5.7,29.0,838.0,624.72,468.64
2016,5,26,14,45,440.0,295.5,5.6,29.0,678.5,506.6,379.58
2016,5,26,15,0,143.0,401.0,5.5,29.0,519.0,394.52,295.06
2016,5,26,15,15,113.0,373.0,5.3,29.0,463.5,350.17,262.33
2016,5,26,15,30,83.0,345.0,5.1,29.0,408.0,304.2,228.13
2016,5,26,15,45,98.5,326.5,4.9,29.0,396.5,291.45,218.53
2016,5,26,16,0,114.0,308.0,4.7,29.0,385.0,279.68,209.34
2016,5,26,16,15,62.0,250.0,4.5,28.5,291.5,209.85,157.41
2016,5,26,16,30,10.0,192.0,4.3,28.0,198.0,147.68,111.1
2016,5,26,16,45,165.5,190.5,4.1,28.0,272.5,183.79,134.18
2016,5,26,17,0,321.0,189.0,3.9,28.0,347.0,200.87,140.69
2016,5,26,17,15,274.5,179.0,3.8,27.5,302.5,166.26,115.9
2016,5,26,17,30,228.0,169.0,3.7,27.0,258.0,135.91,96.2
2016,5,26,17,45,199.0,146.0,3.65,26.5,215.0,103.91,76.96
2016,5,26,18,0,170.0,123.0,3.6,26.0,172.0,85.35,67.23
2016,5,26,18,15,129.5,99.0,3.7,25.5,132.0,69.46,53.72
2016,5,26,18,30,89.0,75.0,3.8,25.0,92.0,53.34,39.69
2016,5,26,18,45,44.5,49.5,3.9,25.0,58.0,36.14,24.47
2016,5,26,19,0,0.0,24.0,4.0,25.0,24.0,18.17,7.57
2016,5,26,19,15,0.0,12.0,4.15,24.5,12.0,9.44,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,0.0,4.0,4.9,23.0,4.0,3.15,0.0
2016,5,27,6,0,0.0,8.0,4.9,23.0,8.0,6.06,0.0
2016,5,27,6,15,0.0,18.5,4.9,23.0,18.5,14.07,6.2
2016,5,27,6,30,0.0,29.0,4.9,23.0,29.0,22.1,13.35
2016,5,27,6,45,0.0,41.5,4.9,23.5,41.5,31.71,21.78
2016,5,27,7,0,0.0,54.0,4.9,24.0,54.0,41.34,30.11
2016,5,27,7,15,0.0,77.5,5.05,24.0,77.5,58.85,42.99
2016,5,27,7,30,0.0,101.0,5.2,24.0,101.0,76.05,56.95
2016,5,27,7,45,0.0,66.0,5.35,24.5,66.0,50.62,35.9
2016,5,27,8,0,0.0,31.0,5.5,25.0,31.0,23.69,13.73
2016,5,27,8,15,0.0,61.0,5.6,25.0,61.0,46.81,32.46
2016,5,27,8,30,0.0,91.0,5.7,25.0,91.0,70.1,51.09
2016,5,27,8,45,0.0,113.5,5.8,25.5,113.5,87.22,64.48
2016,5,27,9,0,0.0,136.0,5.9,26.0,136.0,104.41,77.76
2016,5,27,9,15,0.0,123.0,5.8,26.0,123.0,94.74,69.88
2016,5,27,9,30,0.0,110.0,5.7,26.0,110.0,84.93,61.96
2016,5,27,9,45,3.0,147.0,5.6,26.5,150.0,114.95,85.26
2016,5,27,10,0,6.0,184.0,5.5,27.0,190.0,145.29,108.5
2016,5,27,10,15,9.0,212.0,5.4,27.5,220.5,169.03,126.39
2016,5,27,10,30,12.0,240.0,5.3,28.0,251.0,193.05,144.31
2016,5,27,10,45,15.5,280.0,5.25,28.5,294.5,226.9,169.48
2016,5,27,11,0,19.0,320.0,5.2,29.0,338.0,261.04,194.55
2016,5,27,11,15,14.0,256.0,5.0,29.0,269.5,208.69,154.96
2016,5,27,11,30,9.0,192.0,4.8,29.0,201.0,155.82,114.81
2016,5,27,11,45,11.0,220.5,4.65,29.0,232.0,179.77,132.98
2016,5,27,12,0,13.0,249.0,4.5,29.0,263.0,203.76,150.98
2016,5,27,12,15,12.5,235.5,4.2,29.0,248.5,193.03,142.77
2016,5,27,12,30,12.0,222.0,3.9,29.0,234.0,182.17,134.54
2016,5,27,12,45,10.0,199.0,3.6,29.0,209.0,162.65,119.74
2016,5,27,13,0,8.0,176.0,3.3,29.0,184.0,143.08,104.88
2016,5,27,13,15,10.0,205.0,2.9,29.0,215.0,166.94,122.99
2016,5,27,13,30,12.0,234.0,2.5,29.0,246.0,190.64,140.76
2016,5,27,13,45,33.5,328.5,2.2,29.5,360.0,283.94,209.74
2016,5,27,14,0,55.0,423.0,1.9,30.0,474.0,371.03,271.73
2016,5,27,14,15,46.5,396.0,1.65,29.5,438.5,341.85,250.66
2016,5,27,14,30,38.0,369.0,1.4,29.0,403.0,313.03,230.22
2016,5,27,14,45,96.5,385.5,1.2,29.0,466.5,357.36,262.6
2016,5,27,15,0,155.0,402.0,1.0,29.0,530.0,401.32,293.28
2016,5,27,15,15,441.5,282.0,0.9,29.0,620.0,460.06,334.4
2016,5,27,15,30,728.0,162.0,0.8,29.0,710.0,487.5,350.51
2016,5,27,15,45,729.5,148.5,0.7,29.0,669.0,444.93,317.32
2016,5,27,16,0,731.0,135.0,0.6,29.0,628.0,400.34,282.38
2016,5,27,16,15,540.0,184.0,0.65,28.5,533.0,332.82,235.05
2016,5,27,16,30,349.0,233.0,0.7,28.0,438.0,279.66,199.35
2016,5,27,16,45,505.5,169.5,0.75,28.0,435.0,253.57,173.28
2016,5,27,17,0,662.0,106.0,0.8,28.0,432.0,209.93,132.26
2016,5,27,17,15,626.0,100.0,0.85,27.5,379.0,162.07,97.1
2016,5,27,17,30,590.0,94.0,0.9,27.0,326.0,117.26,68.61
2016,5,27,17,45,550.0,84.5,0.95,27.0,274.5,73.08,48.74
2016,5,27,18,0,510.0,75.0,1.0,27.0,223.0,58.92,44.6
2016,5,27,18,15,439.5,65.0,0.95,26.0,173.5,51.53,38.41
2016,5,27,18,30,369.0,55.0,0.9,25.0,124.0,41.86,30.02
2016,5,27,18,45,266.5,41.5,0.9,24.5,82.5,31.51,20.74
2016,5,27,19,0,164.0,28.0,0.9,24.0,41.0,21.21,10.12
2016,5,27,19,15,82.0,14.0,0.95,23.5,20.5,11.02,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,35.0,16.5,2.75,22.5,19.0,12.98,0.0
2016,5,28,6,0,70.0,33.0,2.8,23.0,38.0,24.44,12.77
2016,5,28,6,15,156.5,53.0,2.95,23.0,78.5,38.81,27.02
2016,5,28,6,30,243.0,73.0,3.1,23.0,119.0,53.18,39.96
2016,5,28,6,45,121.5,71.0,3.3,23.5,94.0,52.79,39.93
2016,5,28,7,0,0.0,69.0,3.5,24.0,69.0,52.29,39.53
2016,5,28,7,15,0.0,77.5,3.65,24.0,77.5,58.85,42.99
2016,5,28,7,30,0.0,86.0,3.8,24.0,86.0,65.47,48.29
2016,5,28,7,45,0.0,104.5,4.0,24.5,104.5,79.28,59.23
2016,5,28,8,0,0.0,123.0,4.2,25.0,123.0,93.21,70.1
2016,5,28,8,15,2.5,150.0,4.25,25.5,152.0,114.04,86.22
2016,5,28,8,30,5.0,177.0,4.3,26.0,181.0,135.31,102.48
2016,5,28,8,45,5.5,185.0,4.35,26.5,189.5,142.38,107.49
2016,5,28,9,0,6.0,193.0,4.4,27.0,198.0,149.43,112.48
2016,5,28,9,15,68.0,275.5,4.35,27.5,327.0,240.37,181.36
2016,5,28,9,30,130.0,358.0,4.3,28.0,456.0,339.07,254.58
2016,5,28,9,45,122.5,377.5,4.3,28.5,474.0,357.62,267.53
2016,5,28,10,0,115.0,397.0,4.3,29.0,492.0,375.2,279.72
2016,5,28,10,15,190.5,411.5,4.2,29.0,576.5,436.72,324.87
2016,5,28,10,30,266.0,426.0,4.1,29.0,661.0,506.86,375.59
2016,5,28,10,45,346.5,408.5,4.1,29.5,724.0,554.79,409.65
2016,5,28,11,0,427.0,391.0,4.1,30.0,787.0,609.28,447.97
2016,5,28,11,15,623.5,280.0,4.05,30.0,872.5,668.9,492.55
2016,5,28,11,30,820.0,169.0,4.0,30.0,958.0,726.35,535.35
2016,5,28,11,45,524.5,333.5,3.95,30.0,840.5,661.18,485.01
2016,5,28,12,0,229.0,498.0,3.9,30.0,723.0,569.27,415.74
2016,5,28,12,15,201.0,503.5,3.85,30.0,701.5,554.88,405.46
2016,5,28,12,30,173.0,509.0,3.8,30.0,680.0,539.16,393.88
2016,5,28,12,45,224.5,498.0,3.8,30.5,719.5,567.78,414.12
2016,5,28,13,0,276.0,487.0,3.8,31.0,759.0,599.26,435.85
2016,5,28,13,15,550.5,324.0,3.8,30.5,856.0,672.31,492.33
2016,5,28,13,30,825.0,161.0,3.8,30.0,953.0,723.28,532.74
2016,5,28,13,45,820.0,159.0,3.8,30.0,933.0,704.66,519.26
2016,5,28,14,0,815.0,157.0,3.8,30.0,913.0,683.16,503.98
2016,5,28,14,15,807.5,155.5,3.8,30.0,885.5,657.68,485.68
2016,5,28,14,30,800.0,154.0,3.8,30.0,858.0,629.69,465.31
2016,5,28,14,45,778.0,158.5,3.8,30.0,821.5,595.64,440.18
2016,5,28,15,0,756.0,163.0,3.8,30.0,785.0,560.32,413.72
2016,5,28,15,15,742.5,160.0,3.75,29.5,745.5,522.57,385.76
2016,5,28,15,30,729.0,157.0,3.7,29.0,706.0,482.8,355.64
2016,5,28,15,45,712.5,152.5,3.65,29.0,662.0,439.64,321.63
2016,5,28,16,0,696.0,148.0,3.6,29.0,618.0,395.97,286.55
2016,5,28,16,15,674.0,143.0,3.5,28.5,569.5,349.79,249.55
2016,5,28,16,30,652.0,138.0,3.4,28.0,521.0,304.16,212.42
2016,5,28,16,45,624.5,132.0,3.3,28.0,470.5,257.25,174.04
2016,5,28,17,0,597.0,126.0,3.2,28.0,420.0,212.02,137.79
2016,5,28,17,15,559.5,118.5,3.1,27.5,368.0,166.25,103.87
2016,5,28,17,30,522.0,111.0,3.0,27.0,316.0,121.09,74.4
2016,5,28,17,45,478.0,100.0,2.95,27.0,265.5,79.53,54.92
2016,5,28,18,0,434.0,89.0,2.9,27.0,215.0,65.54,50.23
2016,5,28,18,15,364.0,76.5,2.9,26.5,167.0,56.55,42.59
2016,5,28,18,30,294.0,64.0,2.9,26.0,119.0,47.47,34.62
2016,5,28,18,45,202.5,47.0,2.9,25.5,79.5,35.02,23.55
2016,5,28,19,0,111.0,30.0,2.9,25.0,40.0,22.53,11.22
2016,5,28,19,15,55.5,15.0,2.9,25.0,20.0,11.8,0.0
2016,5,28,19,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,11.0,2.05,22.0,11.0,8.65,0.0
2016,5,29,6,0,0.0,22.0,2.2,22.0,22.0,16.8,7.14
2016,5,29,6,15,7.5,43.5,2.25,22.0,45.0,32.36,21.73
2016,5,29,6,30,15.0,65.0,2.3,22.0,68.0,47.67,35.43
2016,5,29,6,45,32.0,87.0,2.4,22.5,95.5,62.4,48.38
2016,5,29,7,0,49.0,109.0,2.5,23.0,123.0,77.31,61.2
2016,5,29,7,15,238.5,116.5,2.55,23.0,208.5,85.43,62.95
2016,5,29,7,30,428.0,124.0,2.6,23.0,294.0,121.82,79.61
2016,5,29,7,45,503.0,128.0,2.7,23.5,356.5,162.07,104.7
2016,5,29,8,0,578.0,132.0,2.8,24.0,419.0,212.35,141.08
2016,5,29,8,15,607.0,138.5,2.85,24.0,469.5,257.3,177.42
2016,5,29,8,30,636.0,145.0,2.9,24.0,520.0,304.12,216.05
2016,5,29,8,45,397.5,228.5,2.95,24.5,470.0,315.1,232.8
2016,5,29,9,0,159.0,312.0,3.0,25.0,420.0,298.92,225.53
2016,5,29,9,15,82.5,252.0,3.0,25.0,308.5,228.98,173.53
2016,5,29,9,30,6.0,192.0,3.0,25.0,197.0,150.18,113.13
2016,5,29,9,45,188.5,275.0,3.0,25.5,430.5,317.92,241.09
2016,5,29,10,0,371.0,358.0,3.0,26.0,664.0,490.41,367.19
2016,5,29,10,15,245.5,396.0,3.0,26.5,602.0,460.71,343.82
2016,5,29,10,30,120.0,434.0,3.0,27.0,540.0,417.76,310.96
2016,5,29,10,45,104.0,442.0,3.05,27.5,536.5,413.81,307.38
2016,5,29,11,0,88.0,450.0,3.1,28.0,533.0,413.36,306.11
2016,5,29,11,15,47.5,314.0,3.05,28.0,359.5,281.64,209.59
2016,5,29,11,30,7.0,178.0,3.0,28.0,186.0,143.43,105.42
2016,5,29,11,45,14.0,265.0,3.0,28.0,279.5,216.5,160.91
2016,5,29,12,0,21.0,352.0,3.0,28.0,373.0,289.89,215.26
2016,5,29,12,15,427.0,254.5,2.95,28.0,677.0,534.61,399.94
2016,5,29,12,30,833.0,157.0,2.9,28.0,981.0,735.56,543.8
2016,5,29,12,45,830.0,158.5,2.9,28.5,976.5,733.12,539.57
2016,5,29,13,0,827.0,160.0,2.9,29.0,972.0,740.04,542.74
2016,5,29,13,15,824.0,159.0,2.85,29.0,960.0,729.75,535.28
2016,5,29,13,30,821.0,158.0,2.8,29.0,948.0,716.43,525.78
2016,5,29,13,45,814.0,158.5,2.75,29.0,927.5,698.56,513.01
2016,5,29,14,0,807.0,159.0,2.7,29.0,907.0,677.91,498.19
2016,5,29,14,15,541.0,291.0,2.6,28.5,786.5,594.07,436.91
2016,5,29,14,30,275.0,423.0,2.5,28.0,666.0,509.04,374.68
2016,5,29,14,45,532.0,282.0,2.4,28.0,728.5,546.98,403.89
2016,5,29,15,0,789.0,141.0,2.3,28.0,791.0,559.76,412.98
2016,5,29,15,15,777.0,138.5,2.15,28.0,752.0,522.09,383.78
2016,5,29,15,30,765.0,136.0,2.0,28.0,713.0,482.95,353.25
2016,5,29,15,45,745.0,134.5,1.95,28.0,668.0,439.93,319.62
2016,5,29,16,0,725.0,133.0,1.9,28.0,623.0,394.4,283.47
2016,5,29,16,15,704.0,129.0,1.9,27.5,575.0,348.2,246.75
2016,5,29,16,30,683.0,125.0,1.9,27.0,527.0,302.38,209.64
2016,5,29,16,45,652.0,121.0,1.95,27.0,475.5,254.77,170.99
2016,5,29,17,0,621.0,117.0,2.0,27.0,424.0,209.12,134.62
2016,5,29,17,15,584.5,110.0,1.9,26.5,372.0,162.71,100.21
2016,5,29,17,30,548.0,103.0,1.8,26.0,320.0,119.48,72.5
2016,5,29,17,45,492.5,95.5,1.7,25.5,268.0,76.58,52.92
2016,5,29,18,0,437.0,88.0,1.6,25.0,216.0,64.92,50.11
2016,5,29,18,15,368.0,76.0,1.6,24.5,168.0,56.25,42.71
2016,5,29,18,30,299.0,64.0,1.6,24.0,120.0,47.51,34.98
2016,5,29,18,45,202.0,47.5,1.65,24.0,80.0,35.36,24.05
2016,5,29,19,0,105.0,31.0,1.7,24.0,40.0,23.21,12.0
2016,5,29,19,15,52.5,15.5,1.85,24.0,20.0,12.2,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,1.5,0.9,21.0,1.5,1.18,0.0
2016,5,30,6,0,0.0,3.0,0.9,21.0,3.0,2.27,0.0
2016,5,30,6,15,0.0,6.5,0.95,21.0,6.5,4.92,0.0
2016,5,30,6,30,0.0,10.0,1.0,21.0,10.0,7.58,0.94
2016,5,30,6,45,0.0,14.5,1.05,21.5,14.5,11.01,3.99
2016,5,30,7,0,0.0,19.0,1.1,22.0,19.0,14.45,7.0
2016,5,30,7,15,0.0,16.5,0.95,22.0,16.5,12.55,4.87
2016,5,30,7,30,0.0,14.0,0.8,22.0,14.0,10.66,3.27
2016,5,30,7,45,0.0,21.5,0.7,22.5,21.5,16.4,8.0
2016,5,30,8,0,0.0,29.0,0.6,23.0,29.0,22.16,12.69
2016,5,30,8,15,5.5,111.5,0.5,23.0,115.0,86.57,64.8
2016,5,30,8,30,11.0,194.0,0.4,23.0,201.0,149.25,113.78
2016,5,30,8,45,133.5,248.0,0.35,23.5,338.0,234.03,175.17
2016,5,30,9,0,256.0,302.0,0.3,24.0,475.0,331.2,244.46
2016,5,30,9,15,474.5,238.5,0.6,24.5,586.5,397.35,291.44
2016,5,30,9,30,693.0,175.0,0.9,25.0,698.0,477.33,349.74
2016,5,30,9,45,698.0,184.0,1.2,25.5,735.0,515.96,379.4
2016,5,30,10,0,703.0,193.0,1.5,26.0,772.0,552.84,407.45
2016,5,30,10,15,713.5,196.0,1.75,26.0,804.5,586.26,433.16
2016,5,30,10,30,724.0,199.0,2.0,26.0,837.0,617.93,457.28
2016,5,30,10,45,723.0,207.0,2.25,26.0,861.5,644.25,477.25
2016,5,30,11,0,722.0,215.0,2.5,26.0,886.0,667.88,495.09
2016,5,30,11,15,728.0,216.5,2.55,26.0,905.0,688.37,509.79
2016,5,30,11,30,734.0,218.0,2.6,26.0,924.0,706.27,522.55
2016,5,30,11,45,777.5,190.0,2.7,26.0,946.5,718.83,532.73
2016,5,30,12,0,821.0,162.0,2.8,26.0,969.0,735.51,545.57
2016,5,30,12,15,822.0,162.5,2.65,26.0,973.0,740.92,548.49
2016,5,30,12,30,823.0,163.0,2.5,26.0,977.0,743.46,549.38
2016,5,30,12,45,826.0,160.5,2.45,26.5,974.5,742.31,547.24
2016,5,30,13,0,829.0,158.0,2.4,27.0,972.0,726.51,535.42
2016,5,30,13,15,826.5,157.0,2.3,27.0,960.5,728.33,535.71
2016,5,30,13,30,824.0,156.0,2.2,27.0,949.0,715.38,526.03
2016,5,30,13,45,824.5,151.5,2.1,27.0,931.0,689.69,507.96
2016,5,30,14,0,825.0,147.0,2.0,27.0,913.0,671.05,494.33
2016,5,30,14,15,819.0,145.5,1.9,27.0,887.0,654.15,481.4
2016,5,30,14,30,813.0,144.0,1.8,27.0,861.0,626.9,461.26
2016,5,30,14,45,807.5,139.5,1.75,27.0,829.0,595.05,437.96
2016,5,30,15,0,802.0,135.0,1.7,27.0,797.0,560.86,412.54
2016,5,30,15,15,790.5,132.5,1.65,27.0,757.5,523.06,383.97
2016,5,30,15,30,779.0,130.0,1.6,27.0,718.0,483.73,353.66
2016,5,30,15,45,769.5,124.0,1.6,27.0,675.5,441.13,320.42
2016,5,30,16,0,760.0,118.0,1.6,27.0,633.0,397.3,285.39
2016,5,30,16,15,740.5,114.5,1.65,27.0,584.5,351.05,248.01
2016,5,30,16,30,721.0,111.0,1.7,27.0,536.0,301.78,207.75
2016,5,30,16,45,694.0,106.5,1.75,27.0,484.5,253.07,167.96
2016,5,30,17,0,667.0,102.0,1.8,27.0,433.0,205.83,130.06
2016,5,30,17,15,632.0,96.5,1.7,26.5,380.5,158.49,94.86
2016,5,30,17,30,597.0,91.0,1.6,26.0,328.0,114.06,66.57
2016,5,30,17,45,535.5,86.5,1.5,26.0,274.5,72.89,49.67
2016,5,30,18,0,474.0,82.0,1.4,26.0,221.0,63.67,48.84
2016,5,30,18,15,406.5,71.0,1.3,25.5,173.0,53.28,40.0
2016,5,30,18,30,339.0,60.0,1.2,25.0,125.0,45.08,32.79
2016,5,30,18,45,242.5,45.0,1.1,24.5,84.0,33.85,22.77
2016,5,30,19,0,146.0,30.0,1.0,24.0,43.0,22.6,11.72
2016,5,30,19,15,73.0,15.0,1.05,23.5,21.5,11.8,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,10.5,1.85,21.5,10.5,8.26,0.0
2016,5,31,6,0,0.0,21.0,1.9,22.0,21.0,16.03,6.66
2016,5,31,6,15,0.5,42.0,1.95,22.0,42.0,31.36,20.92
2016,5,31,6,30,1.0,63.0,2.0,22.0,63.0,46.31,34.29
2016,5,31,6,45,13.5,84.0,2.1,22.5,88.0,61.27,47.42
2016,5,31,7,0,26.0,105.0,2.2,23.0,113.0,74.74,59.0
2016,5,31,7,15,90.0,132.5,2.25,23.0,167.5,92.67,74.25
2016,5,31,7,30,154.0,160.0,2.3,23.0,222.0,123.71,90.68
2016,5,31,7,45,105.0,180.0,2.35,23.5,225.0,142.56,105.93
2016,5,31,8,0,56.0,200.0,2.4,24.0,228.0,155.87,117.96
2016,5,31,8,15,40.0,209.0,2.45,24.0,230.0,163.97,124.77
2016,5,31,8,30,24.0,218.0,2.5,24.0,232.0,170.1,129.89
2016,5,31,8,45,28.0,241.0,2.6,24.0,259.0,190.93,145.83
2016,5,31,9,0,32.0,264.0,2.7,24.0,286.0,212.35,162.11
2016,5,31,9,15,23.0,254.5,2.75,24.5,271.0,203.23,154.58
2016,5,31,9,30,14.0,245.0,2.8,25.0,256.0,193.74,146.79
2016,5,31,9,45,10.0,212.0,2.85,25.5,220.0,167.95,126.44
2016,5,31,10,0,6.0,179.0,2.9,26.0,184.0,141.33,105.49
2016,5,31,10,15,72.0,308.5,2.9,26.0,372.0,282.69,213.54
2016,5,31,10,30,138.0,438.0,2.9,26.0,560.0,430.5,322.16
2016,5,31,10,45,72.0,302.0,2.95,26.5,366.0,283.76,212.95
2016,5,31,11,0,6.0,166.0,3.0,27.0,172.0,132.81,97.86
2016,5,31,11,15,3.0,137.5,3.1,27.0,140.5,108.92,79.53
2016,5,31,11,30,0.0,109.0,3.2,27.0,109.0,84.81,60.78
2016,5,31,11,45,0.0,115.5,3.3,27.5,115.5,89.95,64.61
2016,5,31,12,0,0.0,122.0,3.4,28.0,122.0,95.08,68.41
2016,5,31,12,15,0.0,117.5,3.65,28.0,117.5,91.63,65.73
2016,5,31,12,30,0.0,113.0,3.9,28.0,113.0,88.13,63.04
2016,5,31,12,45,0.0,89.0,4.2,28.0,89.0,69.4,48.55
2016,5,31,13,0,0.0,65.0,4.5,28.0,65.0,50.65,34.0
2016,5,31,13,15,0.0,65.0,4.55,28.0,65.0,50.62,34.0
2016,5,31,13,30,0.0,65.0,4.6,28.0,65.0,50.58,33.99
2016,5,31,13,45,0.0,67.5,4.65,28.0,67.5,52.49,35.51
2016,5,31,14,0,0.0,70.0,4.7,28.0,70.0,54.39,37.03
2016,5,31,14,15,0.0,59.5,4.4,27.5,59.5,46.15,30.7
2016,5,31,14,30,0.0,49.0,4.1,27.0,49.0,37.94,24.35
2016,5,31,14,45,0.0,44.0,3.8,26.5,44.0,34.01,21.35
2016,5,31,15,0,0.0,39.0,3.5,26.0,39.0,30.1,18.34
2016,5,31,15,15,0.0,30.5,3.4,25.5,30.5,23.5,13.16
2016,5,31,15,30,0.0,22.0,3.3,25.0,22.0,16.92,7.96
2016,5,31,15,45,0.0,40.5,3.25,25.0,40.5,31.15,19.44
2016,5,31,16,0,0.0,59.0,3.2,25.0,59.0,45.4,30.96
2016,5,31,16,15,1.5,114.5,3.1,24.5,115.5,88.48,65.66
2016,5,31,16,30,3.0,170.0,3.0,24.0,172.0,129.56,98.7
2016,5,31,16,45,58.0,191.0,2.95,24.0,220.0,156.15,118.08
2016,5,31,17,0,113.0,212.0,2.9,24.0,268.0,174.79,130.63
2016,5,31,17,15,103.0,188.0,2.85,23.5,235.0,148.13,110.43
2016,5,31,17,30,93.0,164.0,2.8,23.0,202.0,122.79,91.87
2016,5,31,17,45,70.5,140.5,2.8,23.0,166.5,98.74,75.23
2016,5,31,18,0,48.0,117.0,2.8,23.0,131.0,81.99,65.18
2016,5,31,18,15,32.5,92.5,2.7,23.0,101.5,65.77,51.16
2016,5,31,18,30,17.0,68.0,2.6,23.0,72.0,49.27,36.67
2016,5,31,18,45,8.5,44.0,2.55,23.0,46.0,32.8,22.05
2016,5,31,19,0,0.0,20.0,2.5,23.0,20.0,15.25,6.21
2016,5,31,19,15,0.0,10.0,2.45,23.0,10.0,7.87,0.0
2016,5,31,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,40.5,16.0,1.0,20.5,19.5,12.59,0.0
2016,6,1,6,0,81.0,32.0,1.1,21.0,39.0,23.8,12.78
2016,6,1,6,15,160.5,52.0,1.05,21.0,78.5,38.24,26.87
2016,6,1,6,30,240.0,72.0,1.0,21.0,118.0,52.58,39.84
2016,6,1,6,45,310.0,86.5,0.95,21.5,165.5,62.7,48.85
2016,6,1,7,0,380.0,101.0,0.9,22.0,213.0,72.75,57.49
2016,6,1,7,15,430.0,112.0,0.8,22.0,263.5,83.15,66.33
2016,6,1,7,30,480.0,123.0,0.7,22.0,314.0,122.41,79.06
2016,6,1,7,45,520.0,131.5,0.65,22.5,366.0,163.57,105.09
2016,6,1,8,0,560.0,140.0,0.6,23.0,418.0,211.36,140.06
2016,6,1,8,15,589.0,147.0,0.6,23.0,468.5,255.54,174.83
2016,6,1,8,30,618.0,154.0,0.6,23.0,519.0,301.65,211.78
2016,6,1,8,45,638.5,160.5,0.6,23.5,566.0,346.12,247.19
2016,6,1,9,0,659.0,167.0,0.6,24.0,613.0,391.09,282.28
2016,6,1,9,15,676.5,172.0,0.65,24.0,657.0,433.84,315.84
2016,6,1,9,30,694.0,177.0,0.7,24.0,701.0,476.26,348.47
2016,6,1,9,45,708.5,180.0,0.8,24.5,740.0,515.0,377.48
2016,6,1,10,0,723.0,183.0,0.9,25.0,779.0,552.65,405.06
2016,6,1,10,15,733.0,186.0,0.9,25.0,812.0,586.36,429.38
2016,6,1,10,30,743.0,189.0,0.9,25.0,845.0,615.65,450.21
2016,6,1,10,45,425.5,324.5,0.95,25.0,703.0,541.98,397.32
2016,6,1,11,0,108.0,460.0,1.0,25.0,561.0,432.93,317.88
2016,6,1,11,15,264.5,438.0,1.0,25.0,691.5,535.85,392.64
2016,6,1,11,30,421.0,416.0,1.0,25.0,822.0,636.86,462.48
2016,6,1,11,45,391.0,433.0,1.0,25.5,813.5,631.91,456.83
2016,6,1,12,0,361.0,450.0,1.0,26.0,805.0,627.81,452.7
2016,6,1,12,15,386.0,443.5,1.0,26.0,825.0,643.35,463.52
2016,6,1,12,30,411.0,437.0,1.0,26.0,845.0,657.37,473.07
2016,6,1,12,45,356.5,462.0,1.0,26.0,815.0,636.34,457.94
2016,6,1,13,0,302.0,487.0,1.0,26.0,785.0,613.93,442.16
2016,6,1,13,15,549.5,331.5,1.05,26.0,864.0,672.08,486.36
2016,6,1,13,30,797.0,176.0,1.1,26.0,943.0,709.32,515.29
2016,6,1,13,45,565.0,306.5,1.15,26.0,845.0,645.5,468.68
2016,6,1,14,0,333.0,437.0,1.2,26.0,747.0,573.77,417.23
2016,6,1,14,15,405.5,395.0,1.3,26.0,761.0,578.31,422.5
2016,6,1,14,30,478.0,353.0,1.4,26.0,775.0,582.28,426.28
2016,6,1,14,45,623.0,253.5,1.55,26.5,781.5,575.99,422.85
2016,6,1,15,0,768.0,154.0,1.7,27.0,788.0,555.36,408.41
2016,6,1,15,15,576.0,235.5,1.75,27.0,698.0,491.53,361.56
2016,6,1,15,30,384.0,317.0,1.8,27.0,608.0,430.32,317.18
2016,6,1,15,45,213.5,297.5,1.9,27.0,458.0,321.22,238.6
2016,6,1,16,0,43.0,278.0,2.0,27.0,308.0,226.68,170.18
2016,6,1,16,15,41.0,256.5,1.95,26.5,283.0,206.36,155.51
2016,6,1,16,30,39.0,235.0,1.9,26.0,258.0,186.26,140.62
2016,6,1,16,45,19.5,165.0,1.85,26.0,176.5,128.85,96.75
2016,6,1,17,0,0.0,95.0,1.8,26.0,95.0,72.79,53.29
2016,6,1,17,15,0.0,83.5,1.7,25.5,83.5,64.08,46.63
2016,6,1,17,30,0.0,72.0,1.6,25.0,72.0,55.26,39.73
2016,6,1,17,45,0.0,60.5,1.55,25.0,60.5,46.35,32.56
2016,6,1,18,0,0.0,49.0,1.5,25.0,49.0,37.47,26.68
2016,6,1,18,15,0.0,38.0,1.4,24.5,38.0,29.01,19.4
2016,6,1,18,30,0.0,27.0,1.3,24.0,27.0,20.56,12.03
2016,6,1,18,45,0.0,18.0,1.2,23.5,18.0,13.68,5.93
2016,6,1,19,0,0.0,9.0,1.1,23.0,9.0,6.82,0.0
