Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,19,15,0.0,4.5,1.15,23.0,4.5,3.4,0.0
2016,6,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,0.5,0.85,21.0,0.5,0.39,0.0
2016,6,2,6,0,0.0,1.0,1.0,21.0,1.0,0.75,0.0
2016,6,2,6,15,0.0,2.5,1.3,21.0,2.5,1.89,0.0
2016,6,2,6,30,0.0,4.0,1.6,21.0,4.0,3.03,0.0
2016,6,2,6,45,0.0,6.0,1.95,21.0,6.0,4.55,0.0
2016,6,2,7,0,0.0,8.0,2.3,21.0,8.0,6.07,0.0
2016,6,2,7,15,0.0,11.0,2.4,21.0,11.0,8.36,1.68
2016,6,2,7,30,0.0,14.0,2.5,21.0,14.0,10.66,3.28
2016,6,2,7,45,13.0,99.0,2.6,21.5,105.5,76.98,57.56
2016,6,2,8,0,26.0,184.0,2.7,22.0,197.0,140.61,108.1
2016,6,2,8,15,85.0,223.5,2.75,22.0,272.5,183.95,140.02
2016,6,2,8,30,144.0,263.0,2.8,22.0,348.0,236.03,179.1
2016,6,2,8,45,103.0,277.5,2.85,22.0,341.5,241.33,184.53
2016,6,2,9,0,62.0,292.0,2.9,22.0,335.0,243.45,186.99
2016,6,2,9,15,54.0,305.0,2.9,22.0,344.0,254.54,195.5
2016,6,2,9,30,46.0,318.0,2.9,22.0,353.0,264.7,203.12
2016,6,2,9,45,94.0,360.0,2.95,22.5,436.0,323.97,247.52
2016,6,2,10,0,142.0,402.0,3.0,23.0,519.0,390.7,296.76
2016,6,2,10,15,80.5,354.5,3.0,23.5,421.5,322.19,244.61
2016,6,2,10,30,19.0,307.0,3.0,24.0,324.0,248.25,187.89
2016,6,2,10,45,16.0,279.0,3.05,24.5,293.5,225.92,170.59
2016,6,2,11,0,13.0,251.0,3.1,25.0,263.0,203.13,152.81
2016,6,2,11,15,444.5,186.0,2.95,25.0,613.5,466.89,356.49
2016,6,2,11,30,876.0,121.0,2.8,25.0,964.0,711.14,533.16
2016,6,2,11,45,644.0,276.5,2.65,25.0,900.5,692.29,513.41
2016,6,2,12,0,412.0,432.0,2.5,25.0,837.0,649.47,478.82
2016,6,2,12,15,637.0,285.5,2.3,25.0,915.5,703.51,519.82
2016,6,2,12,30,862.0,139.0,2.1,25.0,994.0,737.83,546.28
2016,6,2,12,45,571.0,313.0,1.9,25.0,878.5,675.82,496.89
2016,6,2,13,0,280.0,487.0,1.7,25.0,763.0,597.2,436.64
2016,6,2,13,15,331.5,457.5,1.6,25.0,780.0,607.91,445.05
2016,6,2,13,30,383.0,428.0,1.5,25.0,797.0,615.89,450.75
2016,6,2,13,45,335.0,439.5,1.45,25.0,757.5,584.52,428.13
2016,6,2,14,0,287.0,451.0,1.4,25.0,718.0,553.23,405.79
2016,6,2,14,15,347.0,411.5,1.45,25.0,725.0,552.83,406.89
2016,6,2,14,30,407.0,372.0,1.5,25.0,732.0,551.88,406.98
2016,6,2,14,45,625.0,243.5,1.55,25.5,772.0,568.76,419.77
2016,6,2,15,0,843.0,115.0,1.6,26.0,812.0,561.54,414.27
2016,6,2,15,15,832.0,113.0,1.6,25.5,772.5,523.98,386.42
2016,6,2,15,30,821.0,111.0,1.6,25.0,733.0,484.71,356.69
2016,6,2,15,45,808.5,107.0,1.6,25.0,689.0,441.55,322.59
2016,6,2,16,0,796.0,103.0,1.6,25.0,645.0,396.71,286.36
2016,6,2,16,15,777.5,100.0,1.55,25.0,596.0,349.84,247.77
2016,6,2,16,30,759.0,97.0,1.5,25.0,547.0,302.93,208.62
2016,6,2,16,45,737.0,92.0,1.5,25.0,496.0,253.83,167.91
2016,6,2,17,0,715.0,87.0,1.5,25.0,445.0,205.63,128.7
2016,6,2,17,15,683.0,82.5,1.4,24.5,392.0,153.61,89.54
2016,6,2,17,30,651.0,78.0,1.3,24.0,339.0,107.74,60.38
2016,6,2,17,45,610.5,71.5,1.25,24.0,287.0,62.94,41.88
2016,6,2,18,0,570.0,65.0,1.2,24.0,235.0,52.07,39.34
2016,6,2,18,15,505.0,57.0,1.1,23.5,185.0,45.89,34.05
2016,6,2,18,30,440.0,49.0,1.0,23.0,135.0,39.68,28.52
2016,6,2,18,45,348.5,38.0,0.9,22.5,93.0,30.87,20.56
2016,6,2,19,0,257.0,27.0,0.8,22.0,51.0,22.0,11.8
2016,6,2,19,15,128.5,13.5,0.8,21.5,25.5,10.88,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,11.0,1.5,18.5,11.0,8.65,0.0
2016,6,3,6,0,0.0,22.0,1.5,19.0,22.0,16.8,7.52
2016,6,3,6,15,0.0,41.0,1.55,19.0,41.0,30.72,20.7
2016,6,3,6,30,0.0,60.0,1.6,19.0,60.0,44.4,33.1
2016,6,3,6,45,5.5,80.5,1.65,19.5,82.5,59.01,46.06
2016,6,3,7,0,11.0,101.0,1.7,20.0,105.0,73.54,58.69
2016,6,3,7,15,129.5,127.0,1.7,20.0,178.5,89.49,72.39
2016,6,3,7,30,248.0,153.0,1.7,20.0,252.0,123.87,89.04
2016,6,3,7,45,508.0,110.5,1.7,20.5,350.5,147.52,94.06
2016,6,3,8,0,768.0,68.0,1.7,21.0,449.0,195.34,120.53
2016,6,3,8,15,529.0,157.5,1.85,21.0,433.5,243.75,170.58
2016,6,3,8,30,290.0,247.0,2.0,21.0,418.0,267.31,199.0
2016,6,3,8,45,567.0,162.0,2.15,21.5,533.5,320.82,234.87
2016,6,3,9,0,844.0,77.0,2.3,22.0,649.0,390.55,285.89
2016,6,3,9,15,571.0,208.5,2.4,22.5,607.0,414.01,309.53
2016,6,3,9,30,298.0,340.0,2.5,23.0,565.0,404.01,304.9
2016,6,3,9,45,239.0,371.0,2.7,23.5,558.0,408.42,308.61
2016,6,3,10,0,180.0,402.0,2.9,24.0,551.0,410.72,310.02
2016,6,3,10,15,539.5,245.0,2.95,24.0,716.5,517.56,391.15
2016,6,3,10,30,899.0,88.0,3.0,24.0,882.0,623.08,470.77
2016,6,3,10,45,582.0,272.0,3.05,24.5,792.0,598.28,448.76
2016,6,3,11,0,265.0,456.0,3.1,25.0,702.0,540.99,403.06
2016,6,3,11,15,285.5,460.5,3.1,25.0,731.5,565.39,420.93
2016,6,3,11,30,306.0,465.0,3.1,25.0,761.0,589.21,437.88
2016,6,3,11,45,242.5,485.0,3.1,25.5,721.0,560.78,415.82
2016,6,3,12,0,179.0,505.0,3.1,26.0,681.0,533.84,394.91
2016,6,3,12,15,105.0,454.0,3.05,26.0,557.5,442.74,328.94
2016,6,3,12,30,31.0,403.0,3.0,26.0,434.0,343.19,255.61
2016,6,3,12,45,452.0,264.5,2.95,26.0,709.5,555.57,417.68
2016,6,3,13,0,873.0,126.0,2.9,26.0,985.0,729.89,544.27
2016,6,3,13,15,870.5,125.5,2.85,26.0,973.5,720.66,536.22
2016,6,3,13,30,868.0,125.0,2.8,26.0,962.0,708.33,527.2
2016,6,3,13,45,859.5,127.0,2.75,26.0,941.5,690.68,514.3
2016,6,3,14,0,851.0,129.0,2.7,26.0,921.0,670.23,499.29
2016,6,3,14,15,625.0,252.5,2.65,26.0,825.0,612.79,455.25
2016,6,3,14,30,399.0,376.0,2.6,26.0,729.0,545.53,404.8
2016,6,3,14,45,606.5,251.5,2.55,26.0,764.5,563.15,418.97
2016,6,3,15,0,814.0,127.0,2.5,26.0,800.0,554.0,412.41
2016,6,3,15,15,802.5,124.5,2.45,25.5,761.5,519.0,385.86
2016,6,3,15,30,791.0,122.0,2.4,25.0,723.0,479.5,355.47
2016,6,3,15,45,573.0,202.0,2.35,25.0,623.5,412.92,305.51
2016,6,3,16,0,355.0,282.0,2.3,25.0,524.0,353.56,262.28
2016,6,3,16,15,346.5,260.5,2.15,25.0,482.0,315.51,232.41
2016,6,3,16,30,338.0,239.0,2.0,25.0,440.0,277.61,202.25
2016,6,3,16,45,440.0,189.5,1.9,25.0,426.0,248.45,174.77
2016,6,3,17,0,542.0,140.0,1.8,25.0,412.0,206.27,136.44
2016,6,3,17,15,517.5,127.5,1.7,24.5,362.5,161.9,103.15
2016,6,3,17,30,493.0,115.0,1.6,24.0,313.0,119.53,75.28
2016,6,3,17,45,455.5,102.5,1.55,24.0,264.0,79.06,62.26
2016,6,3,18,0,418.0,90.0,1.5,24.0,215.0,65.96,51.22
2016,6,3,18,15,363.0,76.5,1.35,23.5,169.5,56.52,43.16
2016,6,3,18,30,308.0,63.0,1.2,23.0,124.0,46.89,34.69
2016,6,3,18,45,229.5,47.5,1.05,22.5,85.0,35.54,24.51
2016,6,3,19,0,151.0,32.0,0.9,22.0,46.0,24.07,13.53
2016,6,3,19,15,75.5,16.0,0.9,21.5,23.0,12.14,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,4,5,45,117.0,13.5,2.05,18.5,24.0,10.62,0.0
2016,6,4,6,0,234.0,27.0,2.3,19.0,48.0,21.98,11.59
2016,6,4,6,15,333.0,38.0,2.4,19.5,90.0,30.83,20.74
2016,6,4,6,30,432.0,49.0,2.5,20.0,132.0,39.68,28.85
2016,6,4,6,45,397.5,70.5,2.6,20.5,166.0,52.84,40.52
2016,6,4,7,0,363.0,92.0,2.7,21.0,200.0,66.61,52.47
2016,6,4,7,15,203.0,122.0,2.85,21.5,184.5,85.15,68.28
2016,6,4,7,30,43.0,152.0,3.0,22.0,169.0,110.72,84.35
2016,6,4,7,45,39.5,171.5,3.15,22.5,189.0,128.33,97.81
2016,6,4,8,0,36.0,191.0,3.3,23.0,209.0,145.6,111.22
2016,6,4,8,15,39.0,212.0,3.45,23.5,233.5,165.06,126.08
2016,6,4,8,30,42.0,233.0,3.6,24.0,258.0,184.89,141.16
2016,6,4,8,45,39.5,252.0,3.75,24.5,277.0,201.83,153.99
2016,6,4,9,0,37.0,271.0,3.9,25.0,296.0,218.5,166.45
2016,6,4,9,15,77.0,313.5,4.0,25.0,370.0,269.89,205.24
2016,6,4,9,30,117.0,356.0,4.1,25.0,444.0,327.86,248.78
2016,6,4,9,45,272.0,343.0,4.2,25.5,563.0,407.08,307.39
2016,6,4,10,0,427.0,330.0,4.3,26.0,682.0,497.56,373.91
2016,6,4,10,15,322.0,382.5,4.35,26.0,654.5,489.45,367.66
2016,6,4,10,30,217.0,435.0,4.4,26.0,627.0,473.62,355.4
2016,6,4,10,45,205.0,451.5,4.45,26.0,637.0,486.57,364.78
2016,6,4,11,0,193.0,468.0,4.5,26.0,647.0,498.06,372.88
2016,6,4,11,15,181.0,479.5,4.55,26.0,650.5,504.39,377.23
2016,6,4,11,30,169.0,491.0,4.6,26.0,654.0,509.4,380.59
2016,6,4,11,45,103.0,454.5,4.65,26.0,554.5,432.6,324.01
2016,6,4,12,0,37.0,418.0,4.7,26.0,455.0,358.33,268.48
2016,6,4,12,15,222.5,427.5,4.75,26.0,648.5,510.23,383.35
2016,6,4,12,30,408.0,437.0,4.8,26.0,842.0,652.14,487.02
2016,6,4,12,45,359.0,457.5,4.85,26.0,812.5,631.84,471.28
2016,6,4,13,0,310.0,478.0,4.9,26.0,783.0,610.18,455.21
2016,6,4,13,15,388.5,448.0,4.9,26.0,826.0,639.24,477.3
2016,6,4,13,30,467.0,418.0,4.9,26.0,869.0,667.74,498.48
2016,6,4,13,45,240.0,338.5,4.95,26.0,570.5,440.68,333.01
2016,6,4,14,0,13.0,259.0,5.0,26.0,272.0,209.27,157.08
2016,6,4,14,15,226.5,310.0,4.95,26.0,511.0,397.09,301.95
2016,6,4,14,30,440.0,361.0,4.9,26.0,750.0,562.55,423.6
2016,6,4,14,45,247.0,363.0,4.85,26.0,580.0,433.19,326.91
2016,6,4,15,0,54.0,365.0,4.8,26.0,410.0,311.32,235.22
2016,6,4,15,15,124.5,363.0,4.7,26.0,460.0,345.32,261.29
2016,6,4,15,30,195.0,361.0,4.6,26.0,510.0,369.08,278.57
2016,6,4,15,45,217.0,335.0,4.55,26.0,490.5,348.57,262.52
2016,6,4,16,0,239.0,309.0,4.5,26.0,471.0,325.73,244.35
2016,6,4,16,15,211.5,287.0,4.3,25.5,423.0,286.52,214.58
2016,6,4,16,30,184.0,265.0,4.1,25.0,375.0,249.53,186.51
2016,6,4,16,45,97.5,217.5,3.9,25.0,275.5,183.38,137.49
2016,6,4,17,0,11.0,170.0,3.7,25.0,176.0,128.46,97.67
2016,6,4,17,15,7.5,151.0,3.35,24.5,155.0,112.74,85.8
2016,6,4,17,30,4.0,132.0,3.0,24.0,134.0,97.49,74.13
2016,6,4,17,45,265.0,103.0,2.65,24.0,183.5,76.97,60.55
2016,6,4,18,0,526.0,74.0,2.3,24.0,233.0,58.13,44.53
2016,6,4,18,15,461.0,65.0,2.05,23.5,184.0,51.5,38.86
2016,6,4,18,30,396.0,56.0,1.8,23.0,135.0,44.82,32.92
2016,6,4,18,45,300.5,43.5,1.55,22.5,93.0,33.18,22.53
2016,6,4,19,0,205.0,31.0,1.3,22.0,51.0,23.58,13.23
2016,6,4,19,15,102.5,15.5,1.3,21.5,25.5,11.83,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,18.5,14.5,3.3,19.5,16.5,11.41,0.0
2016,6,5,6,0,37.0,29.0,3.5,20.0,33.0,21.87,11.46
2016,6,5,6,15,74.5,49.5,3.6,20.5,62.5,36.44,25.39
2016,6,5,6,30,112.0,70.0,3.7,21.0,92.0,50.83,38.32
2016,6,5,6,45,144.0,90.5,3.8,21.5,127.5,64.99,50.84
2016,6,5,7,0,176.0,111.0,3.9,22.0,163.0,77.51,61.64
2016,6,5,7,15,371.5,104.0,4.0,22.5,243.0,74.07,58.5
2016,6,5,7,30,567.0,97.0,4.1,23.0,323.0,109.04,66.53
2016,6,5,7,45,472.5,138.5,4.25,23.5,345.5,158.43,103.64
2016,6,5,8,0,378.0,180.0,4.4,24.0,368.0,199.17,139.03
2016,6,5,8,15,404.5,196.5,4.45,24.5,418.0,240.41,171.17
2016,6,5,8,30,431.0,213.0,4.5,25.0,468.0,283.69,205.49
2016,6,5,8,45,620.0,161.5,4.55,25.5,563.0,335.65,242.75
2016,6,5,9,0,809.0,110.0,4.6,26.0,658.0,399.77,290.93
2016,6,5,9,15,823.5,112.5,4.6,26.0,703.5,444.87,328.38
2016,6,5,9,30,838.0,115.0,4.6,26.0,749.0,488.39,363.9
2016,6,5,9,45,851.0,116.5,4.65,26.5,789.5,529.08,395.88
2016,6,5,10,0,864.0,118.0,4.7,27.0,830.0,568.18,425.87
2016,6,5,10,15,589.5,265.0,4.75,27.0,760.0,558.57,418.71
2016,6,5,10,30,315.0,412.0,4.8,27.0,690.0,518.67,388.06
2016,6,5,10,45,605.0,267.0,4.85,27.5,822.0,606.61,454.57
2016,6,5,11,0,895.0,122.0,4.9,28.0,954.0,688.93,516.32
2016,6,5,11,15,457.5,229.0,4.9,28.0,654.5,506.89,381.91
2016,6,5,11,30,20.0,336.0,4.9,28.0,355.0,274.78,204.62
2016,6,5,11,45,244.5,384.5,4.95,28.0,625.0,487.35,365.19
2016,6,5,12,0,469.0,433.0,5.0,28.0,895.0,690.06,511.11
2016,6,5,12,15,696.0,275.0,4.95,28.0,963.5,734.35,545.58
2016,6,5,12,30,923.0,117.0,4.9,28.0,1032.0,762.07,569.3
2016,6,5,12,45,921.0,118.0,4.9,28.0,1028.0,760.13,567.73
2016,6,5,13,0,919.0,119.0,4.9,28.0,1024.0,755.19,564.13
2016,6,5,13,15,916.5,118.5,4.85,28.0,1012.0,745.62,557.01
2016,6,5,13,30,914.0,118.0,4.8,28.0,1000.0,732.77,547.5
2016,6,5,13,45,908.5,118.0,4.8,28.0,980.0,715.0,534.59
2016,6,5,14,0,903.0,118.0,4.8,28.0,960.0,694.14,519.31
2016,6,5,14,15,897.5,117.0,4.7,28.0,933.5,669.53,500.76
2016,6,5,14,30,892.0,116.0,4.6,28.0,907.0,642.05,479.87
2016,6,5,14,45,881.0,116.0,4.6,28.0,872.5,609.45,455.27
2016,6,5,15,0,870.0,116.0,4.6,28.0,838.0,574.65,428.57
2016,6,5,15,15,860.0,114.0,4.5,28.0,798.0,536.82,398.83
2016,6,5,15,30,850.0,112.0,4.4,28.0,758.0,497.13,367.12
2016,6,5,15,45,676.0,171.0,4.3,28.0,665.0,432.29,317.69
2016,6,5,16,0,502.0,230.0,4.2,28.0,572.0,374.77,274.58
2016,6,5,16,15,542.0,197.0,3.95,27.5,541.5,337.87,244.08
2016,6,5,16,30,582.0,164.0,3.7,27.0,511.0,299.1,210.98
2016,6,5,16,45,540.5,159.0,3.45,26.5,458.5,250.32,172.32
2016,6,5,17,0,499.0,154.0,3.2,26.0,406.0,207.61,139.2
2016,6,5,17,15,473.0,142.0,2.85,25.5,358.5,165.55,107.76
2016,6,5,17,30,447.0,130.0,2.5,25.0,311.0,125.66,81.57
2016,6,5,17,45,425.5,112.5,2.15,24.5,264.0,84.64,66.89
2016,6,5,18,0,404.0,95.0,1.8,24.0,217.0,69.05,53.86
2016,6,5,18,15,359.5,79.5,1.65,23.0,172.0,58.49,44.95
2016,6,5,18,30,315.0,64.0,1.5,22.0,127.0,47.63,35.5
2016,6,5,18,45,244.5,48.0,1.4,21.5,88.0,35.99,25.05
2016,6,5,19,0,174.0,32.0,1.3,21.0,49.0,24.17,13.87
2016,6,5,19,15,87.0,16.0,1.3,20.5,24.5,12.16,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,132.5,14.0,2.2,17.5,26.0,11.02,0.0
2016,6,6,6,0,265.0,28.0,2.4,18.0,52.0,22.93,12.45
2016,6,6,6,15,373.5,38.5,2.6,18.5,97.0,31.48,21.39
2016,6,6,6,30,482.0,49.0,2.8,19.0,142.0,40.09,29.34
2016,6,6,6,45,549.5,56.5,3.0,20.0,194.5,46.03,34.66
2016,6,6,7,0,617.0,64.0,3.2,21.0,247.0,51.98,39.78
2016,6,6,7,15,662.5,69.5,3.15,21.5,302.0,56.18,43.29
2016,6,6,7,30,708.0,75.0,3.1,22.0,357.0,106.0,60.29
2016,6,6,7,45,740.5,79.0,3.1,23.0,412.0,153.91,89.03
2016,6,6,8,0,773.0,83.0,3.1,24.0,467.0,204.33,126.21
2016,6,6,8,15,796.0,86.5,3.2,24.5,520.5,254.36,166.91
2016,6,6,8,30,819.0,90.0,3.3,25.0,574.0,305.31,209.5
2016,6,6,8,45,836.5,93.0,3.4,25.5,624.0,356.81,252.67
2016,6,6,9,0,854.0,96.0,3.5,26.0,674.0,405.31,292.94
2016,6,6,9,15,867.0,98.5,3.5,26.0,720.0,451.01,330.83
2016,6,6,9,30,880.0,101.0,3.5,26.0,766.0,495.52,366.95
2016,6,6,9,45,890.0,103.0,3.5,26.5,806.5,536.71,399.01
2016,6,6,10,0,900.0,105.0,3.5,27.0,847.0,576.0,428.76
2016,6,6,10,15,907.0,106.5,3.45,27.0,881.0,611.09,455.46
2016,6,6,10,30,914.0,108.0,3.4,27.0,915.0,643.68,479.77
2016,6,6,10,45,919.0,109.5,3.4,27.5,942.5,672.34,499.96
2016,6,6,11,0,924.0,111.0,3.4,28.0,970.0,698.07,517.63
2016,6,6,11,15,927.5,111.5,3.35,28.0,989.5,718.95,532.45
2016,6,6,11,30,931.0,112.0,3.3,28.0,1009.0,736.61,544.8
2016,6,6,11,45,934.5,111.5,3.25,28.0,1021.5,750.23,554.21
2016,6,6,12,0,938.0,111.0,3.2,28.0,1034.0,760.54,561.22
2016,6,6,12,15,938.5,111.0,3.15,28.0,1038.0,765.81,564.67
2016,6,6,12,30,939.0,111.0,3.1,28.0,1042.0,767.94,565.91
2016,6,6,12,45,937.5,111.5,3.1,28.5,1037.5,766.01,563.4
2016,6,6,13,0,936.0,112.0,3.1,29.0,1033.0,761.0,558.74
2016,6,6,13,15,933.5,111.5,3.05,29.0,1021.0,751.28,551.71
2016,6,6,13,30,931.0,111.0,3.0,29.0,1009.0,738.23,542.31
2016,6,6,13,45,926.0,110.0,3.0,29.0,989.0,719.78,529.33
2016,6,6,14,0,921.0,109.0,3.0,29.0,969.0,698.15,513.96
2016,6,6,14,15,915.0,108.0,2.95,29.0,941.5,672.82,495.57
2016,6,6,14,30,909.0,107.0,2.9,29.0,914.0,644.59,474.84
2016,6,6,14,45,896.5,108.5,2.85,29.0,878.5,611.86,450.5
2016,6,6,15,0,884.0,110.0,2.8,29.0,843.0,576.97,424.16
2016,6,6,15,15,873.5,107.5,2.75,28.5,803.0,538.05,395.19
2016,6,6,15,30,863.0,105.0,2.7,28.0,763.0,497.28,364.04
2016,6,6,15,45,850.5,102.5,2.65,28.0,718.0,454.03,329.53
2016,6,6,16,0,838.0,100.0,2.6,28.0,673.0,409.55,293.27
2016,6,6,16,15,820.0,97.0,2.45,28.0,623.5,359.94,252.43
2016,6,6,16,30,802.0,94.0,2.3,28.0,574.0,311.39,211.9
2016,6,6,16,45,779.5,90.0,2.2,28.0,521.5,261.07,170.24
2016,6,6,17,0,757.0,86.0,2.1,28.0,469.0,211.6,130.23
2016,6,6,17,15,726.0,81.5,1.95,27.5,414.5,161.72,93.18
2016,6,6,17,30,695.0,77.0,1.8,27.0,360.0,109.81,60.0
2016,6,6,17,45,652.0,71.5,1.7,26.5,306.0,63.44,48.44
2016,6,6,18,0,609.0,66.0,1.6,26.0,252.0,53.26,40.01
2016,6,6,18,15,544.5,58.5,1.45,25.0,200.0,47.39,35.12
2016,6,6,18,30,480.0,51.0,1.3,24.0,148.0,41.53,30.0
2016,6,6,18,45,379.0,41.0,1.2,23.0,103.0,33.42,22.73
2016,6,6,19,0,278.0,31.0,1.1,22.0,58.0,25.35,14.83
2016,6,6,19,15,139.0,15.5,1.1,21.5,29.0,12.52,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,7,5,45,100.0,15.5,0.9,19.5,24.0,12.2,0.0
2016,6,7,6,0,200.0,31.0,0.9,20.0,48.0,23.53,12.83
2016,6,7,6,15,302.5,43.5,1.0,20.5,91.0,33.16,22.65
2016,6,7,6,30,405.0,56.0,1.1,21.0,134.0,45.04,33.38
2016,6,7,6,45,471.0,65.5,1.2,21.5,184.0,52.14,39.75
2016,6,7,7,0,537.0,75.0,1.3,22.0,234.0,59.16,45.82
2016,6,7,7,15,584.5,82.0,1.25,22.5,287.5,64.0,49.83
2016,6,7,7,30,632.0,89.0,1.2,23.0,341.0,105.62,62.25
2016,6,7,7,45,665.0,95.0,1.2,24.0,394.0,151.43,89.57
2016,6,7,8,0,698.0,101.0,1.2,25.0,447.0,199.9,124.63
2016,6,7,8,15,723.0,105.5,1.3,25.5,499.0,247.79,162.62
2016,6,7,8,30,748.0,110.0,1.4,26.0,551.0,300.28,205.14
2016,6,7,8,45,767.0,113.5,1.55,26.5,600.0,347.16,243.67
2016,6,7,9,0,786.0,117.0,1.7,27.0,649.0,394.12,281.76
2016,6,7,9,15,800.5,120.0,1.7,27.0,694.0,438.6,317.56
2016,6,7,9,30,815.0,123.0,1.7,27.0,739.0,482.21,351.87
2016,6,7,9,45,827.0,125.0,1.75,27.5,779.0,522.65,382.52
2016,6,7,10,0,839.0,127.0,1.8,28.0,819.0,558.84,409.39
2016,6,7,10,15,847.5,129.0,1.8,28.0,853.0,593.08,434.81
2016,6,7,10,30,856.0,131.0,1.8,28.0,887.0,625.07,458.08
2016,6,7,10,45,862.5,132.0,1.8,28.5,914.0,652.64,476.91
2016,6,7,11,0,869.0,133.0,1.8,29.0,941.0,677.51,493.47
2016,6,7,11,15,873.0,134.5,1.85,29.0,961.0,698.23,508.22
2016,6,7,11,30,877.0,136.0,1.9,29.0,981.0,715.91,520.73
2016,6,7,11,45,674.5,284.0,1.95,29.5,939.0,712.97,514.17
2016,6,7,12,0,472.0,432.0,2.0,30.0,897.0,689.51,494.02
2016,6,7,12,15,267.5,450.0,2.0,30.0,714.0,557.88,402.87
2016,6,7,12,30,63.0,468.0,2.0,30.0,531.0,416.59,302.16
2016,6,7,12,45,88.0,482.5,2.05,30.0,569.5,445.71,323.85
2016,6,7,13,0,113.0,497.0,2.1,30.0,608.0,474.01,344.0
2016,6,7,13,15,500.0,313.0,2.1,30.0,796.5,617.18,449.51
2016,6,7,13,30,887.0,129.0,2.1,30.0,985.0,720.27,523.76
2016,6,7,13,45,575.0,293.5,2.15,30.0,844.5,634.46,460.28
2016,6,7,14,0,263.0,458.0,2.2,30.0,704.0,539.71,391.29
2016,6,7,14,15,565.0,291.0,2.2,30.0,798.5,599.96,437.32
2016,6,7,14,30,867.0,124.0,2.2,30.0,893.0,631.54,461.2
2016,6,7,14,45,597.0,250.0,2.25,30.0,770.5,553.86,404.16
2016,6,7,15,0,327.0,376.0,2.3,30.0,648.0,474.44,346.69
2016,6,7,15,15,240.0,370.0,2.25,30.0,564.5,411.32,301.65
2016,6,7,15,30,153.0,364.0,2.2,30.0,481.0,350.82,258.21
2016,6,7,15,45,475.0,238.0,2.2,30.0,569.5,393.55,286.48
2016,6,7,16,0,797.0,112.0,2.2,30.0,658.0,402.07,285.64
2016,6,7,16,15,779.0,108.5,2.1,29.5,609.5,355.17,247.79
2016,6,7,16,30,761.0,105.0,2.0,29.0,561.0,308.18,209.48
2016,6,7,16,45,740.5,99.5,1.9,29.0,510.0,259.19,169.26
2016,6,7,17,0,720.0,94.0,1.8,29.0,459.0,210.92,130.51
2016,6,7,17,15,688.5,89.5,1.7,28.5,405.5,158.62,91.84
2016,6,7,17,30,657.0,85.0,1.6,28.0,352.0,112.63,63.21
2016,6,7,17,45,612.5,78.5,1.55,28.0,299.0,67.53,51.55
2016,6,7,18,0,568.0,72.0,1.5,28.0,246.0,57.12,42.91
2016,6,7,18,15,503.5,64.0,1.35,27.0,195.5,51.12,37.96
2016,6,7,18,30,439.0,56.0,1.2,26.0,145.0,45.11,32.77
2016,6,7,18,45,343.0,44.5,1.1,25.0,101.0,36.02,24.71
2016,6,7,19,0,247.0,33.0,1.0,24.0,57.0,25.21,14.64
2016,6,7,19,15,123.5,16.5,1.05,23.5,28.5,12.62,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,82.0,16.0,0.25,21.5,23.5,12.59,0.0
2016,6,8,6,0,164.0,32.0,0.2,22.0,47.0,24.11,13.19
2016,6,8,6,15,260.0,46.5,0.35,22.5,88.5,35.01,24.04
2016,6,8,6,30,356.0,61.0,0.5,23.0,130.0,45.91,33.84
2016,6,8,6,45,433.5,69.5,0.7,23.5,180.0,54.88,41.75
2016,6,8,7,0,511.0,78.0,0.9,24.0,230.0,61.1,47.09
2016,6,8,7,15,540.5,87.0,1.1,24.5,276.5,66.99,51.95
2016,6,8,7,30,570.0,96.0,1.3,25.0,323.0,105.67,63.9
2016,6,8,7,45,625.0,99.0,1.55,25.5,381.5,148.52,88.53
2016,6,8,8,0,680.0,102.0,1.8,26.0,440.0,196.41,122.42
2016,6,8,8,15,705.5,106.5,1.9,26.5,491.5,243.44,159.67
2016,6,8,8,30,731.0,111.0,2.0,27.0,543.0,295.18,201.6
2016,6,8,8,45,748.5,116.0,2.15,27.5,591.0,341.92,240.04
2016,6,8,9,0,766.0,121.0,2.3,28.0,639.0,388.64,277.97
2016,6,8,9,15,780.5,124.0,2.35,28.0,683.0,432.23,313.34
2016,6,8,9,30,795.0,127.0,2.4,28.0,727.0,475.0,347.35
2016,6,8,9,45,652.5,215.0,2.45,28.0,725.5,504.54,371.02
2016,6,8,10,0,510.0,303.0,2.5,28.0,724.0,518.57,382.04
2016,6,8,10,15,670.0,221.0,2.5,28.0,797.5,568.13,419.06
2016,6,8,10,30,830.0,139.0,2.5,28.0,871.0,614.16,453.69
2016,6,8,10,45,833.0,142.5,2.5,28.5,897.0,640.62,471.94
2016,6,8,11,0,836.0,146.0,2.5,29.0,923.0,664.26,487.93
2016,6,8,11,15,840.0,147.5,2.5,29.0,942.5,684.25,502.1
2016,6,8,11,30,844.0,149.0,2.5,29.0,962.0,701.29,514.06
2016,6,8,11,45,830.5,161.0,2.5,29.5,969.5,721.23,526.22
2016,6,8,12,0,817.0,173.0,2.5,30.0,977.0,728.5,529.85
2016,6,8,12,15,817.5,173.5,2.5,30.0,981.5,733.69,533.41
2016,6,8,12,30,818.0,174.0,2.5,30.0,986.0,736.08,535.02
2016,6,8,12,45,811.5,177.5,2.55,30.0,980.5,733.06,533.11
2016,6,8,13,0,805.0,181.0,2.6,30.0,975.0,727.36,529.35
2016,6,8,13,15,802.0,180.5,2.6,30.0,963.5,718.29,523.07
2016,6,8,13,30,799.0,180.0,2.6,30.0,952.0,706.27,514.72
2016,6,8,13,45,793.0,179.0,2.65,30.0,932.5,688.92,502.85
2016,6,8,14,0,787.0,178.0,2.7,30.0,913.0,668.81,488.91
2016,6,8,14,15,779.5,176.5,2.7,29.5,887.0,644.71,472.73
2016,6,8,14,30,772.0,175.0,2.7,29.0,861.0,618.18,454.49
2016,6,8,14,45,758.0,174.5,2.7,29.0,827.0,586.39,431.24
2016,6,8,15,0,744.0,174.0,2.7,29.0,793.0,552.91,406.36
2016,6,8,15,15,731.0,171.0,2.7,29.0,754.5,516.56,378.93
2016,6,8,15,30,718.0,168.0,2.7,29.0,716.0,478.24,349.48
2016,6,8,15,45,700.5,164.0,2.7,29.0,672.0,436.17,316.7
2016,6,8,16,0,683.0,160.0,2.7,29.0,628.0,393.67,282.93
2016,6,8,16,15,661.5,154.5,2.6,28.5,580.5,348.52,247.05
2016,6,8,16,30,640.0,149.0,2.5,28.0,533.0,303.86,211.05
2016,6,8,16,45,616.5,141.0,2.4,28.0,483.5,257.6,173.5
2016,6,8,17,0,593.0,133.0,2.3,28.0,434.0,212.62,137.75
2016,6,8,17,15,557.5,125.0,2.15,27.5,382.5,167.56,104.77
2016,6,8,17,30,522.0,117.0,2.0,27.0,331.0,122.79,76.06
2016,6,8,17,45,478.0,106.5,1.85,26.5,280.5,82.0,64.09
2016,6,8,18,0,434.0,96.0,1.7,26.0,230.0,70.07,54.27
2016,6,8,18,15,371.0,83.5,1.6,25.5,181.5,61.28,46.85
2016,6,8,18,30,308.0,71.0,1.5,25.0,133.0,52.36,39.07
2016,6,8,18,45,227.5,54.0,1.4,24.5,92.0,40.07,28.19
2016,6,8,19,0,147.0,37.0,1.3,24.0,51.0,27.65,16.66
2016,6,8,19,15,73.5,18.5,1.35,24.0,25.5,14.07,0.0
2016,6,8,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,73.5,16.0,1.0,21.5,22.5,12.59,0.0
2016,6,9,6,0,147.0,32.0,1.1,22.0,45.0,24.04,13.08
2016,6,9,6,15,237.0,47.5,1.0,22.5,85.5,35.58,24.48
2016,6,9,6,30,327.0,63.0,0.9,23.0,126.0,47.05,34.8
2016,6,9,6,45,399.0,73.5,0.85,23.5,174.5,54.89,41.76
2016,6,9,7,0,471.0,84.0,0.8,24.0,223.0,62.7,48.45
2016,6,9,7,15,518.5,92.0,1.0,24.5,274.0,70.35,54.8
2016,6,9,7,30,566.0,100.0,1.2,25.0,325.0,107.46,65.74
2016,6,9,7,45,604.5,105.5,1.4,25.5,377.5,149.93,90.54
2016,6,9,8,0,643.0,111.0,1.6,26.0,430.0,195.73,123.32
2016,6,9,8,15,669.0,116.0,1.7,26.5,481.0,241.39,159.22
2016,6,9,8,30,695.0,121.0,1.8,27.0,532.0,288.48,197.32
2016,6,9,8,45,716.0,125.0,1.95,27.5,580.0,334.34,234.8
2016,6,9,9,0,737.0,129.0,2.1,28.0,628.0,383.07,273.94
2016,6,9,9,15,752.5,132.5,2.2,28.0,672.0,426.2,308.86
2016,6,9,9,30,768.0,136.0,2.3,28.0,716.0,468.68,342.62
2016,6,9,9,45,780.5,138.5,2.4,28.5,755.0,507.95,372.68
2016,6,9,10,0,793.0,141.0,2.5,29.0,794.0,545.83,400.98
2016,6,9,10,15,802.0,143.0,2.6,29.0,827.5,579.7,426.66
2016,6,9,10,30,811.0,145.0,2.7,29.0,861.0,611.51,450.42
2016,6,9,10,45,818.0,146.5,2.8,29.0,888.0,639.42,471.08
2016,6,9,11,0,825.0,148.0,2.9,29.0,915.0,657.46,484.78
2016,6,9,11,15,829.5,149.5,2.95,29.0,934.5,677.56,499.39
2016,6,9,11,30,834.0,151.0,3.0,29.0,954.0,694.78,511.79
2016,6,9,11,45,838.5,150.0,3.1,29.5,967.0,707.33,520.06
2016,6,9,12,0,843.0,149.0,3.2,30.0,980.0,716.94,526.2
2016,6,9,12,15,844.0,149.5,3.25,30.0,984.0,722.22,530.1
2016,6,9,12,30,845.0,150.0,3.3,30.0,988.0,724.83,532.1
2016,6,9,12,45,844.0,150.0,3.35,30.0,984.5,723.22,531.14
2016,6,9,13,0,843.0,150.0,3.4,30.0,981.0,719.01,528.34
2016,6,9,13,15,840.0,149.5,3.4,30.0,969.5,710.21,522.11
2016,6,9,13,30,837.0,149.0,3.4,30.0,958.0,698.43,513.74
2016,6,9,13,45,833.0,147.5,3.4,30.0,939.5,682.28,502.25
2016,6,9,14,0,829.0,146.0,3.4,30.0,921.0,663.2,488.55
2016,6,9,14,15,822.5,144.5,3.35,30.0,895.0,639.69,471.39
2016,6,9,14,30,816.0,143.0,3.3,30.0,869.0,619.12,455.87
2016,6,9,14,45,788.5,152.5,3.3,30.0,831.5,586.35,431.54
2016,6,9,15,0,761.0,162.0,3.3,30.0,794.0,552.49,406.1
2016,6,9,15,15,748.5,158.5,3.25,29.5,756.0,515.48,378.71
2016,6,9,15,30,736.0,155.0,3.2,29.0,718.0,476.1,348.9
2016,6,9,15,45,717.0,152.5,3.2,29.0,674.0,433.96,315.79
2016,6,9,16,0,698.0,150.0,3.2,29.0,630.0,391.47,281.75
2016,6,9,16,15,677.0,145.0,3.1,29.0,582.5,346.29,245.09
2016,6,9,16,30,656.0,140.0,3.0,29.0,535.0,301.52,208.4
2016,6,9,16,45,627.0,135.0,2.95,29.0,484.5,255.52,171.16
2016,6,9,17,0,598.0,130.0,2.9,29.0,434.0,211.28,136.17
2016,6,9,17,15,563.0,122.5,2.7,28.5,382.5,166.43,103.36
2016,6,9,17,30,528.0,115.0,2.5,28.0,331.0,121.97,74.94
2016,6,9,17,45,483.0,105.0,2.35,27.5,280.5,81.23,63.19
2016,6,9,18,0,438.0,95.0,2.2,27.0,230.0,69.47,53.54
2016,6,9,18,15,375.0,82.5,2.05,26.5,182.0,60.65,46.13
2016,6,9,18,30,312.0,70.0,1.9,26.0,134.0,51.71,38.36
2016,6,9,18,45,232.0,53.5,1.75,25.5,93.0,39.75,27.8
2016,6,9,19,0,152.0,37.0,1.6,25.0,52.0,27.66,16.64
2016,6,9,19,15,76.0,18.5,1.65,24.5,26.0,14.09,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,99.5,15.0,1.0,21.5,23.5,11.8,0.0
2016,6,10,6,0,199.0,30.0,1.1,22.0,47.0,22.81,12.11
2016,6,10,6,15,297.0,42.5,1.25,22.5,89.0,32.42,21.8
2016,6,10,6,30,395.0,55.0,1.4,23.0,131.0,44.16,32.32
2016,6,10,6,45,464.5,63.0,1.6,23.5,180.0,50.14,37.68
2016,6,10,7,0,534.0,71.0,1.8,24.0,229.0,56.13,42.84
2016,6,10,7,15,580.0,77.5,1.9,24.0,281.0,60.68,46.69
2016,6,10,7,30,626.0,84.0,2.0,24.0,333.0,98.69,57.57
2016,6,10,7,45,660.0,89.0,2.1,24.5,385.5,143.33,83.62
2016,6,10,8,0,694.0,94.0,2.2,25.0,438.0,190.71,117.94
2016,6,10,8,15,452.5,176.0,2.25,25.5,410.5,233.07,161.88
2016,6,10,8,30,211.0,258.0,2.3,26.0,383.0,247.88,182.63
2016,6,10,8,45,495.0,183.5,2.35,26.5,509.5,303.52,218.43
2016,6,10,9,0,779.0,109.0,2.4,27.0,636.0,381.53,273.68
2016,6,10,9,15,544.0,222.5,2.4,27.0,602.5,403.24,295.75
2016,6,10,9,30,309.0,336.0,2.4,27.0,569.0,401.23,297.56
2016,6,10,9,45,569.5,227.5,2.4,27.5,686.0,470.76,347.93
2016,6,10,10,0,830.0,119.0,2.4,28.0,803.0,544.49,401.67
2016,6,10,10,15,838.0,121.0,2.4,28.0,836.5,578.19,426.89
2016,6,10,10,30,846.0,123.0,2.4,28.0,870.0,609.66,450.19
2016,6,10,10,45,852.5,124.0,2.4,28.5,896.5,637.03,469.26
2016,6,10,11,0,859.0,125.0,2.4,29.0,923.0,661.76,486.06
2016,6,10,11,15,863.5,126.0,2.4,29.0,943.0,682.37,500.69
2016,6,10,11,30,868.0,127.0,2.4,29.0,963.0,700.01,513.07
2016,6,10,11,45,874.5,124.5,2.45,29.5,976.5,713.46,521.73
2016,6,10,12,0,881.0,122.0,2.5,30.0,990.0,723.9,528.24
2016,6,10,12,15,882.0,122.5,2.5,30.0,994.5,729.61,532.16
2016,6,10,12,30,883.0,123.0,2.5,30.0,999.0,732.44,534.08
2016,6,10,12,45,882.0,123.0,2.55,30.5,995.5,730.77,532.1
2016,6,10,13,0,881.0,123.0,2.6,31.0,992.0,726.29,528.16
2016,6,10,13,15,878.5,122.5,2.6,31.0,980.5,717.37,521.96
2016,6,10,13,30,876.0,122.0,2.6,31.0,969.0,705.32,513.55
2016,6,10,13,45,871.5,121.5,2.6,31.0,950.0,688.79,501.97
2016,6,10,14,0,867.0,121.0,2.6,31.0,931.0,669.25,488.15
2016,6,10,14,15,861.5,119.5,2.6,31.0,905.5,645.41,471.16
2016,6,10,14,30,856.0,118.0,2.6,31.0,880.0,618.82,451.95
2016,6,10,14,45,846.5,117.5,2.65,31.0,847.0,588.08,429.6
2016,6,10,15,0,837.0,117.0,2.7,31.0,814.0,555.14,405.18
2016,6,10,15,15,826.5,115.0,2.65,30.5,775.5,518.54,378.07
2016,6,10,15,30,816.0,113.0,2.6,30.0,737.0,480.2,348.95
2016,6,10,15,45,798.0,112.5,2.6,30.0,692.5,438.2,315.86
2016,6,10,16,0,780.0,112.0,2.6,30.0,648.0,395.0,281.17
2016,6,10,16,15,762.0,108.5,2.5,30.0,600.0,349.04,243.65
2016,6,10,16,30,744.0,105.0,2.4,30.0,552.0,303.01,205.66
2016,6,10,16,45,713.0,103.5,2.35,30.0,500.5,252.01,164.43
2016,6,10,17,0,682.0,102.0,2.3,30.0,449.0,205.94,127.91
2016,6,10,17,15,649.5,96.5,2.15,29.5,397.0,158.71,93.22
2016,6,10,17,30,617.0,91.0,2.0,29.0,345.0,114.03,65.34
2016,6,10,17,45,562.5,86.0,1.85,28.5,292.0,72.0,55.19
2016,6,10,18,0,508.0,81.0,1.7,28.0,239.0,62.97,47.84
2016,6,10,18,15,445.0,71.5,1.55,27.5,190.0,56.19,42.16
2016,6,10,18,30,382.0,62.0,1.4,27.0,141.0,46.86,34.12
2016,6,10,18,45,287.0,49.0,1.3,26.5,98.5,36.98,25.38
2016,6,10,19,0,192.0,36.0,1.2,26.0,56.0,27.13,16.19
2016,6,10,19,15,96.0,18.0,1.2,25.5,28.0,13.67,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,54.5,16.5,1.75,22.5,21.0,12.98,0.0
2016,6,11,6,0,109.0,33.0,2.0,23.0,42.0,24.6,13.4
2016,6,11,6,15,194.0,50.0,2.2,23.5,81.5,37.07,25.58
2016,6,11,6,30,279.0,67.0,2.4,24.0,121.0,49.4,36.62
2016,6,11,6,45,350.5,79.0,2.6,24.5,168.5,58.09,44.3
2016,6,11,7,0,422.0,91.0,2.8,25.0,216.0,66.7,51.67
2016,6,11,7,15,211.0,93.5,2.9,25.0,156.0,67.35,52.17
2016,6,11,7,30,0.0,96.0,3.0,25.0,96.0,72.45,53.74
2016,6,11,7,45,52.0,152.5,3.1,25.5,178.5,116.8,87.01
2016,6,11,8,0,104.0,209.0,3.2,26.0,261.0,167.72,124.46
2016,6,11,8,15,378.5,172.5,3.25,26.0,390.5,213.46,149.57
2016,6,11,8,30,653.0,136.0,3.3,26.0,520.0,286.47,198.82
2016,6,11,8,45,670.5,142.5,3.35,26.5,567.0,331.17,235.57
2016,6,11,9,0,688.0,149.0,3.4,27.0,614.0,376.04,272.07
2016,6,11,9,15,704.5,153.0,3.4,27.0,658.0,418.47,306.62
2016,6,11,9,30,721.0,157.0,3.4,27.0,702.0,460.45,340.17
2016,6,11,9,45,451.5,278.5,3.45,27.5,626.0,447.81,332.99
2016,6,11,10,0,182.0,400.0,3.5,28.0,550.0,406.36,302.46
2016,6,11,10,15,465.0,291.0,3.5,28.0,696.0,501.45,373.42
2016,6,11,10,30,748.0,182.0,3.5,28.0,842.0,600.79,446.72
2016,6,11,10,45,746.5,190.5,3.55,28.5,866.5,627.0,464.8
2016,6,11,11,0,745.0,199.0,3.6,29.0,891.0,650.38,480.86
2016,6,11,11,15,750.5,200.5,3.6,29.0,910.5,670.37,495.22
2016,6,11,11,30,756.0,202.0,3.6,29.0,930.0,687.72,507.58
2016,6,11,11,45,516.5,344.0,3.6,29.5,845.0,647.9,475.09
2016,6,11,12,0,277.0,486.0,3.6,30.0,760.0,587.74,428.4
2016,6,11,12,15,515.0,349.5,3.55,30.0,860.5,659.92,482.91
2016,6,11,12,30,753.0,213.0,3.5,30.0,961.0,715.7,524.98
2016,6,11,12,45,467.5,359.0,3.5,30.0,823.0,633.76,463.46
2016,6,11,13,0,182.0,505.0,3.5,30.0,685.0,532.57,388.27
2016,6,11,13,15,307.5,461.5,3.45,30.0,761.0,588.38,429.7
2016,6,11,13,30,433.0,418.0,3.4,30.0,837.0,639.52,466.45
2016,6,11,13,45,586.0,311.0,3.4,30.0,866.0,652.0,477.35
2016,6,11,14,0,739.0,204.0,3.4,30.0,895.0,659.84,484.75
2016,6,11,14,15,516.5,313.0,3.35,30.0,789.5,585.61,429.76
2016,6,11,14,30,294.0,422.0,3.3,30.0,684.0,512.93,376.11
2016,6,11,14,45,482.0,318.0,3.25,30.0,728.0,536.62,394.42
2016,6,11,15,0,670.0,214.0,3.2,30.0,772.0,543.67,399.3
2016,6,11,15,15,656.5,209.5,3.15,30.0,734.5,507.84,372.11
2016,6,11,15,30,643.0,205.0,3.1,30.0,697.0,470.95,343.85
2016,6,11,15,45,624.5,199.5,3.05,30.0,654.5,430.35,312.4
2016,6,11,16,0,606.0,194.0,3.0,30.0,612.0,389.59,280.28
2016,6,11,16,15,583.5,187.5,2.9,29.5,565.5,346.84,246.76
2016,6,11,16,30,561.0,181.0,2.8,29.0,519.0,301.66,211.03
2016,6,11,16,45,534.0,172.0,2.7,29.0,470.0,257.52,175.81
2016,6,11,17,0,507.0,163.0,2.6,29.0,421.0,215.08,142.65
2016,6,11,17,15,470.5,152.5,2.4,28.5,371.0,172.28,111.62
2016,6,11,17,30,434.0,142.0,2.2,28.0,321.0,132.67,86.38
2016,6,11,17,45,388.5,128.5,2.05,28.0,271.5,94.31,67.78
2016,6,11,18,0,343.0,115.0,1.9,28.0,222.0,81.21,63.15
2016,6,11,18,15,284.5,98.0,1.8,27.5,175.0,70.44,54.17
2016,6,11,18,30,226.0,81.0,1.7,27.0,128.0,58.44,43.87
2016,6,11,18,45,155.5,60.0,1.65,26.5,88.0,43.69,30.99
2016,6,11,19,0,85.0,39.0,1.6,26.0,48.0,28.76,17.55
2016,6,11,19,15,42.5,19.5,1.65,25.5,24.0,14.89,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
