Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,51.5,16.0,2.2,23.5,20.5,12.59,0.0
2016,6,12,6,0,103.0,32.0,2.4,24.0,41.0,23.91,12.77
2016,6,12,6,15,183.0,50.5,2.45,24.0,80.0,37.42,25.81
2016,6,12,6,30,263.0,69.0,2.5,24.0,119.0,50.64,37.67
2016,6,12,6,45,333.0,81.5,2.65,24.5,166.0,59.59,45.58
2016,6,12,7,0,403.0,94.0,2.8,25.0,213.0,68.44,53.15
2016,6,12,7,15,388.5,114.0,2.9,25.0,247.5,80.76,63.58
2016,6,12,7,30,374.0,134.0,3.0,25.0,282.0,114.05,77.22
2016,6,12,7,45,248.0,172.0,3.1,25.5,276.5,149.57,105.17
2016,6,12,8,0,122.0,210.0,3.2,26.0,271.0,170.8,126.07
2016,6,12,8,15,238.5,220.5,3.25,26.5,355.5,213.89,154.88
2016,6,12,8,30,355.0,231.0,3.3,27.0,440.0,268.51,193.61
2016,6,12,8,45,199.0,253.5,3.35,27.5,373.0,254.08,187.86
2016,6,12,9,0,43.0,276.0,3.4,28.0,306.0,222.98,167.47
2016,6,12,9,15,28.5,261.0,3.4,28.0,281.5,210.16,157.78
2016,6,12,9,30,14.0,246.0,3.4,28.0,257.0,193.74,145.17
2016,6,12,9,45,229.0,283.5,3.4,28.5,472.0,337.07,251.98
2016,6,12,10,0,444.0,321.0,3.4,29.0,687.0,493.36,365.01
2016,6,12,10,15,369.5,368.5,3.35,29.0,682.0,500.31,369.48
2016,6,12,10,30,295.0,416.0,3.3,29.0,677.0,505.12,372.42
2016,6,12,10,45,359.5,403.0,3.3,29.5,730.5,545.72,401.14
2016,6,12,11,0,424.0,390.0,3.3,30.0,784.0,591.23,432.8
2016,6,12,11,15,440.0,403.0,3.3,30.0,820.0,621.66,453.85
2016,6,12,11,30,456.0,416.0,3.3,30.0,856.0,650.77,473.86
2016,6,12,11,45,452.5,425.5,3.35,30.0,866.5,662.28,481.7
2016,6,12,12,0,449.0,435.0,3.4,30.0,877.0,671.65,488.12
2016,6,12,12,15,318.5,471.5,3.35,30.0,786.0,608.0,442.33
2016,6,12,12,30,188.0,508.0,3.3,30.0,695.0,540.55,393.56
2016,6,12,12,45,235.5,497.0,3.3,30.0,730.5,565.72,412.23
2016,6,12,13,0,283.0,486.0,3.3,30.0,766.0,592.43,431.37
2016,6,12,13,15,297.0,475.5,3.3,30.0,766.0,591.26,430.71
2016,6,12,13,30,311.0,465.0,3.3,30.0,766.0,588.38,428.98
2016,6,12,13,45,380.0,429.0,3.3,30.5,789.0,601.35,438.17
2016,6,12,14,0,449.0,393.0,3.3,31.0,812.0,613.54,446.43
2016,6,12,14,15,290.5,416.5,3.25,30.5,685.5,516.27,377.66
2016,6,12,14,30,132.0,440.0,3.2,30.0,559.0,424.87,312.24
2016,6,12,14,45,208.0,415.0,3.2,30.0,593.0,443.68,326.77
2016,6,12,15,0,284.0,390.0,3.2,30.0,627.0,460.25,338.71
2016,6,12,15,15,417.5,322.5,3.15,30.0,652.5,468.62,344.27
2016,6,12,15,30,551.0,255.0,3.1,30.0,678.0,463.09,338.62
2016,6,12,15,45,400.5,282.5,3.05,30.0,580.5,393.08,287.41
2016,6,12,16,0,250.0,310.0,3.0,30.0,483.0,331.49,243.13
2016,6,12,16,15,243.5,288.0,2.9,29.5,446.0,298.64,218.56
2016,6,12,16,30,237.0,266.0,2.8,29.0,409.0,264.95,192.92
2016,6,12,16,45,322.5,223.0,2.7,29.0,398.5,241.27,171.08
2016,6,12,17,0,408.0,180.0,2.6,29.0,388.0,208.35,141.52
2016,6,12,17,15,423.0,159.0,2.4,28.5,353.5,170.42,112.13
2016,6,12,17,30,438.0,138.0,2.2,28.0,319.0,130.49,84.49
2016,6,12,17,45,398.0,124.0,2.05,28.0,270.5,91.82,65.63
2016,6,12,18,0,358.0,110.0,1.9,28.0,222.0,78.15,60.59
2016,6,12,18,15,298.0,94.5,1.85,27.5,175.5,67.77,51.93
2016,6,12,18,30,238.0,79.0,1.8,27.0,129.0,57.32,42.94
2016,6,12,18,45,170.0,59.0,1.75,26.5,89.5,43.17,30.57
2016,6,12,19,0,102.0,39.0,1.7,26.0,50.0,28.86,17.68
2016,6,12,19,15,51.0,19.5,1.85,26.0,25.0,14.77,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,5,45,58.0,16.5,2.9,24.0,21.5,12.98,0.0
2016,6,13,6,0,116.0,33.0,3.0,24.0,43.0,24.62,13.28
2016,6,13,6,15,206.0,49.5,3.15,24.5,83.0,36.79,25.21
2016,6,13,6,30,296.0,66.0,3.3,25.0,123.0,48.85,35.98
2016,6,13,6,45,383.0,74.5,3.5,25.5,172.5,55.39,41.81
2016,6,13,7,0,470.0,83.0,3.7,26.0,222.0,64.42,49.52
2016,6,13,7,15,518.5,91.5,3.75,26.0,273.5,70.01,54.22
2016,6,13,7,30,567.0,100.0,3.8,26.0,325.0,104.31,64.16
2016,6,13,7,45,413.0,150.0,3.85,26.5,327.0,153.21,101.16
2016,6,13,8,0,259.0,200.0,3.9,27.0,329.0,186.72,132.4
2016,6,13,8,15,488.5,156.0,3.85,27.5,432.0,224.86,153.33
2016,6,13,8,30,718.0,112.0,3.8,28.0,535.0,283.88,193.24
2016,6,13,8,45,564.0,187.5,3.8,28.5,537.5,326.25,232.68
2016,6,13,9,0,410.0,263.0,3.8,29.0,540.0,353.52,258.16
2016,6,13,9,15,291.0,310.5,3.75,29.0,514.0,357.69,264.31
2016,6,13,9,30,172.0,358.0,3.7,29.0,488.0,350.92,260.9
2016,6,13,9,45,496.0,241.5,3.7,29.5,644.0,440.95,326.15
2016,6,13,10,0,820.0,125.0,3.7,30.0,800.0,540.81,398.85
2016,6,13,10,15,828.0,126.5,3.65,30.0,833.0,573.84,423.67
2016,6,13,10,30,836.0,128.0,3.6,30.0,866.0,604.67,446.65
2016,6,13,10,45,501.0,298.0,3.6,30.5,744.0,558.66,410.81
2016,6,13,11,0,166.0,468.0,3.6,31.0,622.0,476.38,348.06
2016,6,13,11,15,510.5,301.5,3.55,31.0,790.0,592.87,435.24
2016,6,13,11,30,855.0,135.0,3.5,31.0,958.0,694.47,510.04
2016,6,13,11,45,856.5,136.0,3.5,31.5,970.0,706.84,517.25
2016,6,13,12,0,858.0,137.0,3.5,32.0,982.0,716.11,522.69
2016,6,13,12,15,592.5,305.5,3.5,32.0,890.5,675.51,490.2
2016,6,13,12,30,327.0,474.0,3.5,32.0,799.0,616.51,445.07
2016,6,13,12,45,262.5,489.0,3.5,32.0,749.5,581.44,420.28
2016,6,13,13,0,198.0,504.0,3.5,32.0,700.0,542.62,392.59
2016,6,13,13,15,523.5,321.0,3.5,32.0,830.0,636.56,463.48
2016,6,13,13,30,849.0,138.0,3.5,32.0,960.0,696.86,509.45
2016,6,13,13,45,842.5,138.5,3.5,32.0,940.5,680.41,497.35
2016,6,13,14,0,836.0,139.0,3.5,32.0,921.0,661.11,483.54
2016,6,13,14,15,468.0,285.5,3.5,32.0,721.5,533.76,390.61
2016,6,13,14,30,100.0,432.0,3.5,32.0,522.0,395.51,288.89
2016,6,13,14,45,187.0,412.5,3.5,32.0,572.0,429.7,314.61
2016,6,13,15,0,274.0,393.0,3.5,32.0,622.0,456.93,334.1
2016,6,13,15,15,350.0,346.5,3.4,31.5,624.5,448.7,328.4
2016,6,13,15,30,426.0,300.0,3.3,31.0,627.0,437.24,319.64
2016,6,13,15,45,390.0,293.5,3.25,31.0,579.0,393.54,286.99
2016,6,13,16,0,354.0,287.0,3.2,31.0,531.0,354.99,257.99
2016,6,13,16,15,383.5,256.0,3.05,30.5,503.0,323.41,233.03
2016,6,13,16,30,413.0,225.0,2.9,30.0,475.0,290.21,206.0
2016,6,13,16,45,340.5,216.5,2.8,30.0,410.0,241.23,169.71
2016,6,13,17,0,268.0,208.0,2.7,30.0,345.0,200.44,140.57
2016,6,13,17,15,251.5,185.0,2.5,29.5,302.5,164.69,114.31
2016,6,13,17,30,235.0,162.0,2.3,29.0,260.0,130.6,90.91
2016,6,13,17,45,215.5,141.0,2.15,29.0,220.5,99.44,72.7
2016,6,13,18,0,196.0,120.0,2.0,29.0,181.0,83.33,64.65
2016,6,13,18,15,167.5,99.0,1.95,28.5,144.0,69.77,53.38
2016,6,13,18,30,139.0,78.0,1.9,28.0,107.0,56.47,42.05
2016,6,13,18,45,99.0,57.5,1.9,27.5,75.0,42.11,29.57
2016,6,13,19,0,59.0,37.0,1.9,27.0,43.0,27.6,16.61
2016,6,13,19,15,29.5,18.5,2.05,27.0,21.5,14.22,0.0
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,14,5,45,45.5,16.5,2.9,24.0,20.5,12.98,0.0
2016,6,14,6,0,91.0,33.0,3.2,24.0,41.0,24.52,13.17
2016,6,14,6,15,176.0,51.0,3.3,24.0,80.5,37.69,26.01
2016,6,14,6,30,261.0,69.0,3.4,24.0,120.0,50.63,37.64
2016,6,14,6,45,319.5,84.5,3.55,24.5,166.0,61.46,47.18
2016,6,14,7,0,378.0,100.0,3.7,25.0,212.0,72.07,56.25
2016,6,14,7,15,189.0,106.5,3.75,25.0,162.5,75.16,58.83
2016,6,14,7,30,0.0,113.0,3.8,25.0,113.0,84.04,63.17
2016,6,14,7,45,0.5,131.0,3.9,25.5,131.5,97.69,73.79
2016,6,14,8,0,1.0,149.0,4.0,26.0,150.0,111.51,84.39
2016,6,14,8,15,0.5,144.0,3.9,26.0,144.5,108.9,82.0
2016,6,14,8,30,0.0,139.0,3.8,26.0,139.0,105.77,79.24
2016,6,14,8,45,22.5,208.5,3.7,26.5,224.0,164.21,124.08
2016,6,14,9,0,45.0,278.0,3.6,27.0,309.0,224.87,169.8
2016,6,14,9,15,40.5,291.0,3.45,27.5,320.0,236.58,178.07
2016,6,14,9,30,36.0,304.0,3.3,28.0,331.0,247.72,185.84
2016,6,14,9,45,42.0,329.0,3.15,28.5,362.5,272.35,203.55
2016,6,14,10,0,48.0,354.0,3.0,29.0,394.0,297.45,221.35
2016,6,14,10,15,44.5,364.5,2.95,29.0,403.0,306.71,227.8
2016,6,14,10,30,41.0,375.0,2.9,29.0,412.0,315.5,233.91
2016,6,14,10,45,38.0,380.0,2.85,29.5,414.5,319.96,236.38
2016,6,14,11,0,35.0,385.0,2.8,30.0,417.0,324.0,238.54
2016,6,14,11,15,55.5,423.5,2.9,30.0,476.5,369.19,271.37
2016,6,14,11,30,76.0,462.0,3.0,30.0,536.0,415.03,304.22
2016,6,14,11,45,73.0,466.0,3.1,30.5,537.5,418.05,305.54
2016,6,14,12,0,70.0,470.0,3.2,31.0,539.0,420.52,306.66
2016,6,14,12,15,217.5,460.5,3.35,31.0,676.5,524.06,382.35
2016,6,14,12,30,365.0,451.0,3.5,31.0,814.0,625.81,454.79
2016,6,14,12,45,363.5,450.5,3.7,31.5,811.0,623.91,452.56
2016,6,14,13,0,362.0,450.0,3.9,32.0,808.0,620.46,449.76
2016,6,14,13,15,190.5,388.5,4.0,32.0,577.0,446.31,326.63
2016,6,14,13,30,19.0,327.0,4.1,32.0,346.0,266.83,195.13
2016,6,14,13,45,51.5,389.5,4.25,32.0,438.0,340.96,250.18
2016,6,14,14,0,84.0,452.0,4.4,32.0,530.0,408.36,299.04
2016,6,14,14,15,199.5,434.5,4.4,32.0,614.0,468.67,343.48
2016,6,14,14,30,315.0,417.0,4.4,32.0,698.0,521.4,381.58
2016,6,14,14,45,317.5,399.0,4.45,32.0,673.0,497.83,364.62
2016,6,14,15,0,320.0,381.0,4.5,32.0,648.0,472.96,346.77
2016,6,14,15,15,278.0,370.5,4.45,31.5,594.5,429.79,316.0
2016,6,14,15,30,236.0,360.0,4.4,31.0,541.0,386.09,284.64
2016,6,14,15,45,504.0,237.0,4.4,31.0,594.0,404.43,295.32
2016,6,14,16,0,772.0,114.0,4.4,31.0,647.0,393.77,281.35
2016,6,14,16,15,754.0,110.5,4.25,30.5,599.5,348.31,244.37
2016,6,14,16,30,736.0,107.0,4.1,30.0,552.0,302.8,206.91
2016,6,14,16,45,710.0,103.5,4.0,30.0,501.5,251.93,165.25
2016,6,14,17,0,684.0,100.0,3.9,30.0,451.0,205.53,127.98
2016,6,14,17,15,651.5,95.0,3.6,29.5,399.0,158.68,93.28
2016,6,14,17,30,619.0,90.0,3.3,29.0,347.0,114.35,65.36
2016,6,14,17,45,574.0,83.5,3.05,29.0,295.5,71.39,47.43
2016,6,14,18,0,529.0,77.0,2.8,29.0,244.0,60.17,45.29
2016,6,14,18,15,466.0,68.5,2.65,28.5,194.5,54.01,40.16
2016,6,14,18,30,403.0,60.0,2.5,28.0,145.0,47.81,34.79
2016,6,14,18,45,309.5,48.0,2.4,27.5,102.5,36.44,24.86
2016,6,14,19,0,216.0,36.0,2.3,27.0,60.0,27.25,16.37
2016,6,14,19,15,108.0,18.0,2.4,27.0,30.0,13.71,0.0
2016,6,14,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,22.0,16.5,2.85,23.5,18.5,12.98,0.0
2016,6,15,6,0,44.0,33.0,3.0,24.0,37.0,24.44,13.06
2016,6,15,6,15,111.0,56.0,3.15,24.5,75.0,40.55,28.33
2016,6,15,6,30,178.0,79.0,3.3,25.0,113.0,56.42,42.38
2016,6,15,6,45,251.0,95.0,3.5,25.5,159.5,67.92,52.46
2016,6,15,7,0,324.0,111.0,3.7,26.0,206.0,79.34,62.18
2016,6,15,7,15,375.0,124.0,3.8,26.0,255.5,86.98,68.59
2016,6,15,7,30,426.0,137.0,3.9,26.0,305.0,117.42,78.84
2016,6,15,7,45,483.5,140.5,4.05,26.5,358.0,153.63,98.81
2016,6,15,8,0,541.0,144.0,4.2,27.0,411.0,195.08,127.13
2016,6,15,8,15,570.5,151.0,4.3,27.5,461.0,240.84,162.54
2016,6,15,8,30,600.0,158.0,4.4,28.0,511.0,285.49,198.23
2016,6,15,8,45,644.0,153.5,4.5,28.5,562.0,327.78,232.13
2016,6,15,9,0,688.0,149.0,4.6,29.0,613.0,372.62,268.01
2016,6,15,9,15,705.0,153.0,4.6,29.0,657.0,415.24,302.75
2016,6,15,9,30,722.0,157.0,4.6,29.0,701.0,457.46,336.55
2016,6,15,9,45,751.0,151.0,4.7,29.5,744.0,497.71,367.73
2016,6,15,10,0,780.0,145.0,4.8,30.0,787.0,536.57,397.33
2016,6,15,10,15,790.0,147.0,4.8,30.0,820.5,570.66,423.45
2016,6,15,10,30,800.0,149.0,4.8,30.0,854.0,602.8,447.68
2016,6,15,10,45,816.0,145.0,4.85,30.5,883.5,631.73,468.5
2016,6,15,11,0,832.0,141.0,4.9,31.0,913.0,652.05,483.03
2016,6,15,11,15,836.5,142.0,4.85,31.0,933.0,672.17,497.58
2016,6,15,11,30,841.0,143.0,4.8,31.0,953.0,689.41,509.85
2016,6,15,11,45,851.5,138.5,4.8,31.5,968.0,703.99,519.36
2016,6,15,12,0,862.0,134.0,4.8,32.0,983.0,715.75,526.74
2016,6,15,12,15,863.0,134.5,4.7,32.0,987.5,721.44,530.35
2016,6,15,12,30,864.0,135.0,4.6,32.0,992.0,724.35,531.99
2016,6,15,12,45,864.5,134.0,4.55,32.5,989.5,723.29,530.03
2016,6,15,13,0,865.0,133.0,4.5,33.0,987.0,719.55,526.15
2016,6,15,13,15,862.5,132.5,4.4,33.0,976.0,711.1,519.88
2016,6,15,13,30,860.0,132.0,4.3,33.0,965.0,699.59,511.41
2016,6,15,13,45,855.5,131.0,4.2,33.0,946.5,683.29,499.54
2016,6,15,14,0,851.0,130.0,4.1,33.0,928.0,664.02,485.46
2016,6,15,14,15,845.5,128.5,4.0,33.0,902.5,640.87,468.49
2016,6,15,14,30,840.0,127.0,3.9,33.0,877.0,615.0,449.35
2016,6,15,14,45,831.5,126.0,3.8,33.0,844.5,585.2,427.1
2016,6,15,15,0,823.0,125.0,3.7,33.0,812.0,553.17,402.85
2016,6,15,15,15,812.5,122.5,3.6,33.0,774.0,516.94,375.15
2016,6,15,15,30,802.0,120.0,3.5,33.0,736.0,479.95,346.28
2016,6,15,15,45,787.5,117.5,3.45,33.0,693.0,438.01,313.34
2016,6,15,16,0,773.0,115.0,3.4,33.0,650.0,395.17,279.03
2016,6,15,16,15,755.0,112.0,3.25,32.5,602.5,350.1,242.93
2016,6,15,16,30,737.0,109.0,3.1,32.0,555.0,304.96,206.23
2016,6,15,16,45,714.5,104.0,3.0,32.0,505.0,257.35,167.45
2016,6,15,17,0,692.0,99.0,2.9,32.0,455.0,206.6,127.18
2016,6,15,17,15,660.5,94.0,2.7,31.5,403.0,159.48,92.6
2016,6,15,17,30,629.0,89.0,2.5,31.0,351.0,114.76,64.65
2016,6,15,17,45,588.5,82.0,2.3,30.5,299.5,71.02,46.47
2016,6,15,18,0,548.0,75.0,2.1,30.0,248.0,58.93,44.04
2016,6,15,18,15,486.0,67.0,2.05,29.0,198.5,53.07,39.28
2016,6,15,18,30,424.0,59.0,2.0,28.0,149.0,47.18,34.27
2016,6,15,18,45,334.5,47.5,1.95,27.5,105.5,38.23,26.37
2016,6,15,19,0,245.0,36.0,1.9,27.0,62.0,27.39,16.52
2016,6,15,19,15,122.5,18.0,2.05,26.5,31.0,13.75,0.0
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.0,16.5,3.45,23.5,21.5,12.98,0.0
2016,6,16,6,0,116.0,33.0,3.7,24.0,43.0,24.6,13.13
2016,6,16,6,15,208.5,49.5,3.8,24.5,83.0,36.81,25.19
2016,6,16,6,30,301.0,66.0,3.9,25.0,123.0,48.9,36.0
2016,6,16,6,45,389.5,74.0,4.05,25.5,173.0,55.13,41.58
2016,6,16,7,0,478.0,82.0,4.2,26.0,223.0,63.8,48.99
2016,6,16,7,15,527.0,90.0,4.2,26.0,274.5,69.07,53.43
2016,6,16,7,30,576.0,98.0,4.2,26.0,326.0,101.31,62.29
2016,6,16,7,45,626.5,99.5,4.25,26.5,381.0,142.35,84.27
2016,6,16,8,0,677.0,101.0,4.3,27.0,436.0,187.94,115.84
2016,6,16,8,15,702.5,105.5,4.3,27.5,487.0,234.58,152.6
2016,6,16,8,30,728.0,110.0,4.3,28.0,538.0,286.06,194.48
2016,6,16,8,45,755.0,110.5,4.35,28.5,588.0,331.96,232.34
2016,6,16,9,0,782.0,111.0,4.4,29.0,638.0,378.72,270.57
2016,6,16,9,15,796.0,114.0,4.4,29.5,682.5,422.75,306.28
2016,6,16,9,30,810.0,117.0,4.4,30.0,727.0,465.92,340.45
2016,6,16,9,45,824.0,117.5,4.45,30.5,767.0,504.79,370.73
2016,6,16,10,0,838.0,118.0,4.5,31.0,807.0,542.73,399.54
2016,6,16,10,15,846.5,119.5,4.5,31.0,840.5,576.73,425.59
2016,6,16,10,30,855.0,121.0,4.5,31.0,874.0,608.51,449.52
2016,6,16,10,45,862.5,121.0,4.55,31.5,901.5,636.17,469.27
2016,6,16,11,0,870.0,121.0,4.6,32.0,929.0,661.23,486.77
2016,6,16,11,15,874.0,122.0,4.6,32.0,949.0,681.96,501.78
2016,6,16,11,30,878.0,123.0,4.6,32.0,969.0,699.68,514.48
2016,6,16,11,45,880.0,124.0,4.6,32.5,981.0,712.93,522.9
2016,6,16,12,0,882.0,125.0,4.6,33.0,993.0,723.0,528.95
2016,6,16,12,15,882.5,125.0,4.6,33.0,997.5,728.21,532.64
2016,6,16,12,30,883.0,125.0,4.6,33.0,1002.0,730.54,534.28
2016,6,16,12,45,882.0,125.0,4.6,33.0,998.5,729.12,533.27
2016,6,16,13,0,881.0,125.0,4.6,33.0,995.0,724.93,530.28
2016,6,16,13,15,878.5,124.5,4.55,33.0,984.0,716.34,524.05
2016,6,16,13,30,876.0,124.0,4.5,33.0,973.0,704.62,515.58
2016,6,16,13,45,872.5,123.0,4.45,33.0,954.5,688.73,504.11
2016,6,16,14,0,869.0,122.0,4.4,33.0,936.0,669.78,490.36
2016,6,16,14,15,863.5,120.5,4.35,33.0,910.5,646.23,473.18
2016,6,16,14,30,858.0,119.0,4.3,33.0,885.0,619.9,453.78
2016,6,16,14,45,844.0,121.0,4.25,33.0,851.0,588.72,430.56
2016,6,16,15,0,830.0,123.0,4.2,33.0,817.0,555.6,405.52
2016,6,16,15,15,819.0,121.0,4.1,33.0,778.5,519.28,377.66
2016,6,16,15,30,808.0,119.0,4.0,33.0,740.0,482.16,348.59
2016,6,16,15,45,794.0,116.5,3.95,33.0,697.0,440.23,315.52
2016,6,16,16,0,780.0,114.0,3.9,33.0,654.0,397.34,281.04
2016,6,16,16,15,762.0,110.5,3.75,32.5,606.5,351.58,244.31
2016,6,16,16,30,744.0,107.0,3.6,32.0,559.0,305.74,206.97
2016,6,16,16,45,719.0,103.5,3.5,32.0,508.0,258.39,168.33
2016,6,16,17,0,694.0,100.0,3.4,32.0,457.0,208.11,128.4
2016,6,16,17,15,662.0,95.0,3.15,31.5,405.0,160.81,93.62
2016,6,16,17,30,630.0,90.0,2.9,31.0,353.0,115.96,65.49
2016,6,16,17,45,584.5,84.0,2.7,30.5,300.5,72.73,47.63
2016,6,16,18,0,539.0,78.0,2.5,30.0,248.0,61.01,45.79
2016,6,16,18,15,476.5,69.5,2.35,29.5,198.5,54.86,40.7
2016,6,16,18,30,414.0,61.0,2.2,29.0,149.0,48.66,35.36
2016,6,16,18,45,320.5,49.0,2.1,28.5,105.5,37.23,25.42
2016,6,16,19,0,227.0,37.0,2.0,28.0,62.0,28.02,16.97
2016,6,16,19,15,113.5,18.5,2.1,27.5,31.0,14.09,0.36
2016,6,16,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,17,5,45,82.0,16.0,2.9,23.5,23.0,12.59,0.0
2016,6,17,6,0,164.0,32.0,3.2,24.0,46.0,24.1,12.69
2016,6,17,6,15,264.0,46.5,3.35,24.0,88.0,35.03,23.76
2016,6,17,6,30,364.0,61.0,3.5,24.0,130.0,45.97,33.67
2016,6,17,6,45,456.5,66.5,3.65,24.5,182.0,52.84,39.8
2016,6,17,7,0,549.0,72.0,3.8,25.0,234.0,57.12,43.49
2016,6,17,7,15,596.0,79.0,3.8,25.5,286.5,62.05,47.57
2016,6,17,7,30,643.0,86.0,3.8,26.0,339.0,95.67,56.31
2016,6,17,7,45,689.0,87.0,3.85,26.5,394.5,139.37,79.48
2016,6,17,8,0,735.0,88.0,3.9,27.0,450.0,190.96,115.71
2016,6,17,8,15,758.5,91.5,3.9,27.5,502.0,238.86,153.59
2016,6,17,8,30,782.0,95.0,3.9,28.0,554.0,287.82,193.83
2016,6,17,8,45,805.5,95.5,3.9,28.5,604.5,335.12,233.09
2016,6,17,9,0,829.0,96.0,3.9,29.0,655.0,384.61,273.58
2016,6,17,9,15,842.0,98.5,3.85,29.5,699.5,429.18,309.77
2016,6,17,9,30,855.0,101.0,3.8,30.0,744.0,472.67,344.19
2016,6,17,9,45,867.5,101.5,3.8,30.5,784.5,513.02,375.46
2016,6,17,10,0,880.0,102.0,3.8,31.0,825.0,551.76,404.7
2016,6,17,10,15,887.5,103.5,3.75,31.0,859.0,586.67,431.18
2016,6,17,10,30,895.0,105.0,3.7,31.0,893.0,619.21,455.38
2016,6,17,10,45,901.0,105.0,3.7,31.5,920.0,647.11,475.03
2016,6,17,11,0,907.0,105.0,3.7,32.0,947.0,672.24,492.29
2016,6,17,11,15,910.5,106.0,3.65,32.0,967.0,693.56,507.4
2016,6,17,11,30,914.0,107.0,3.6,32.0,987.0,711.74,520.1
2016,6,17,11,45,917.0,106.5,3.55,32.5,999.5,725.21,528.36
2016,6,17,12,0,920.0,106.0,3.5,33.0,1012.0,735.44,534.24
2016,6,17,12,15,920.0,106.0,3.4,33.0,1016.0,740.7,537.51
2016,6,17,12,30,920.0,106.0,3.3,33.0,1020.0,742.87,538.6
2016,6,17,12,45,919.0,106.0,3.25,33.5,1016.5,741.43,536.29
2016,6,17,13,0,918.0,106.0,3.2,34.0,1013.0,737.03,531.92
2016,6,17,13,15,915.5,105.5,3.15,34.0,1001.5,728.03,525.48
2016,6,17,13,30,913.0,105.0,3.1,34.0,990.0,715.77,516.77
2016,6,17,13,45,909.0,104.5,3.05,34.0,971.0,699.25,505.05
2016,6,17,14,0,905.0,104.0,3.0,34.0,952.0,679.59,491.03
2016,6,17,14,15,899.5,102.5,2.95,34.0,925.5,655.14,473.55
2016,6,17,14,30,894.0,101.0,2.9,34.0,899.0,627.83,453.81
2016,6,17,14,45,886.0,100.0,2.85,34.0,866.5,596.75,431.08
2016,6,17,15,0,878.0,99.0,2.8,34.0,834.0,563.27,406.2
2016,6,17,15,15,868.0,97.0,2.75,34.0,795.0,525.77,377.95
2016,6,17,15,30,858.0,95.0,2.7,34.0,756.0,486.4,347.69
2016,6,17,15,45,846.0,93.0,2.7,34.0,712.5,444.51,315.01
2016,6,17,16,0,834.0,91.0,2.7,34.0,669.0,401.35,280.59
2016,6,17,16,15,818.0,88.5,2.6,33.5,621.0,355.39,243.84
2016,6,17,16,30,802.0,86.0,2.5,33.0,573.0,306.11,204.02
2016,6,17,16,45,781.5,82.5,2.45,33.0,522.0,257.13,164.03
2016,6,17,17,0,761.0,79.0,2.4,33.0,471.0,208.74,125.39
2016,6,17,17,15,732.5,75.0,2.25,32.5,418.5,159.72,89.31
2016,6,17,17,30,704.0,71.0,2.1,32.0,366.0,112.67,59.99
2016,6,17,17,45,665.5,66.0,2.0,31.5,313.0,66.82,41.72
2016,6,17,18,0,627.0,61.0,1.9,31.0,260.0,49.78,36.22
2016,6,17,18,15,569.5,55.0,1.75,30.0,209.0,44.95,32.31
2016,6,17,18,30,512.0,49.0,1.6,29.0,158.0,40.14,28.23
2016,6,17,18,45,421.0,40.0,1.5,28.5,113.0,32.76,21.72
2016,6,17,19,0,330.0,31.0,1.4,28.0,68.0,25.42,14.92
2016,6,17,19,15,165.0,15.5,1.45,27.5,34.0,12.48,0.0
2016,6,17,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,70.5,16.0,2.15,23.5,22.0,12.59,0.0
2016,6,18,6,0,141.0,32.0,2.4,24.0,44.0,24.01,12.57
2016,6,18,6,15,237.5,47.0,2.45,24.5,84.5,35.22,23.86
2016,6,18,6,30,334.0,62.0,2.5,25.0,125.0,46.41,33.89
2016,6,18,6,45,408.5,72.0,2.65,25.5,174.0,53.97,40.59
2016,6,18,7,0,483.0,82.0,2.8,26.0,223.0,63.9,49.07
2016,6,18,7,15,532.0,89.5,2.7,26.0,274.5,68.81,53.19
2016,6,18,7,30,581.0,97.0,2.6,26.0,326.0,99.66,61.26
2016,6,18,7,45,616.0,103.5,2.55,26.5,378.5,142.89,85.14
2016,6,18,8,0,651.0,110.0,2.5,27.0,431.0,189.1,117.51
2016,6,18,8,15,677.5,115.0,2.4,27.5,482.0,235.06,153.19
2016,6,18,8,30,704.0,120.0,2.3,28.0,533.0,282.51,191.33
2016,6,18,8,45,726.5,123.0,2.2,28.5,582.0,328.38,228.54
2016,6,18,9,0,749.0,126.0,2.1,29.0,631.0,377.38,267.54
2016,6,18,9,15,764.5,129.5,1.9,29.0,675.5,421.03,302.23
2016,6,18,9,30,780.0,133.0,1.7,29.0,720.0,464.03,335.42
2016,6,18,9,45,796.0,133.0,1.55,29.5,760.5,503.56,364.56
2016,6,18,10,0,812.0,133.0,1.4,30.0,801.0,541.94,391.82
2016,6,18,10,15,821.0,135.5,1.25,30.0,834.5,577.02,416.57
2016,6,18,10,30,830.0,138.0,1.1,30.0,868.0,605.31,435.94
2016,6,18,10,45,840.0,137.0,0.95,30.5,896.5,633.14,453.38
2016,6,18,11,0,850.0,136.0,0.8,31.0,925.0,658.55,468.42
2016,6,18,11,15,855.0,137.0,0.85,31.0,945.5,679.52,483.08
2016,6,18,11,30,860.0,138.0,0.9,31.0,966.0,697.57,495.66
2016,6,18,11,45,856.0,143.5,1.0,31.5,977.0,709.53,503.57
2016,6,18,12,0,852.0,149.0,1.1,32.0,988.0,718.14,509.2
2016,6,18,12,15,853.5,149.5,1.2,32.0,993.0,724.14,514.16
2016,6,18,12,30,855.0,150.0,1.3,32.0,998.0,727.43,517.26
2016,6,18,12,45,856.0,148.5,1.4,32.0,996.0,726.55,517.57
2016,6,18,13,0,857.0,147.0,1.5,32.0,994.0,723.09,516.09
2016,6,18,13,15,854.5,146.5,1.55,32.0,983.0,714.95,510.97
2016,6,18,13,30,852.0,146.0,1.6,32.0,972.0,703.78,503.77
2016,6,18,13,45,849.0,144.0,1.65,32.0,954.0,688.16,493.49
2016,6,18,14,0,846.0,142.0,1.7,32.0,936.0,669.51,480.98
2016,6,18,14,15,840.0,140.5,1.7,32.0,910.0,646.38,464.88
2016,6,18,14,30,834.0,139.0,1.7,32.0,884.0,620.54,446.66
2016,6,18,14,45,824.0,138.0,1.75,32.0,851.0,590.21,425.24
2016,6,18,15,0,814.0,137.0,1.8,32.0,818.0,561.27,404.18
2016,6,18,15,15,802.5,134.5,1.8,32.0,779.5,524.09,376.73
2016,6,18,15,30,791.0,132.0,1.8,32.0,741.0,485.31,347.49
2016,6,18,15,45,773.5,130.0,1.8,32.0,696.5,442.99,315.06
2016,6,18,16,0,756.0,128.0,1.8,32.0,652.0,400.04,281.42
2016,6,18,16,15,736.5,124.0,1.75,32.0,604.0,354.46,245.15
2016,6,18,16,30,717.0,120.0,1.7,32.0,556.0,305.62,206.03
2016,6,18,16,45,686.0,117.0,1.65,32.0,504.5,257.99,168.09
2016,6,18,17,0,655.0,114.0,1.6,32.0,453.0,212.15,132.34
2016,6,18,17,15,622.0,108.0,1.5,31.5,401.0,165.88,98.71
2016,6,18,17,30,589.0,102.0,1.4,31.0,349.0,122.25,71.37
2016,6,18,17,45,535.0,96.0,1.35,30.5,296.0,80.93,54.0
2016,6,18,18,0,481.0,90.0,1.3,30.0,243.0,66.73,50.54
2016,6,18,18,15,419.5,79.0,1.25,29.0,194.0,58.79,44.08
2016,6,18,18,30,358.0,68.0,1.2,28.0,145.0,50.75,37.29
2016,6,18,18,45,266.5,54.0,1.15,27.5,102.0,40.34,28.16
2016,6,18,19,0,175.0,40.0,1.1,27.0,59.0,29.91,18.66
2016,6,18,19,15,87.5,20.0,1.15,26.5,29.5,15.12,1.5
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,48.5,15.5,1.5,23.5,20.0,12.2,0.0
2016,6,19,6,0,97.0,31.0,1.7,24.0,40.0,23.16,11.86
2016,6,19,6,15,181.0,49.0,1.8,24.5,78.5,36.36,24.81
2016,6,19,6,30,265.0,67.0,1.9,25.0,117.0,49.29,36.33
2016,6,19,6,45,339.5,79.0,2.05,25.5,164.5,57.99,44.0
2016,6,19,7,0,414.0,91.0,2.2,26.0,212.0,66.62,51.37
2016,6,19,7,15,464.0,100.5,2.2,26.0,262.5,73.22,56.92
2016,6,19,7,30,514.0,110.0,2.2,26.0,313.0,102.58,65.42
2016,6,19,7,45,559.0,115.0,2.25,26.5,365.0,144.65,88.82
2016,6,19,8,0,604.0,120.0,2.3,27.0,417.0,188.38,118.86
2016,6,19,8,15,476.5,175.0,2.2,27.0,426.0,232.34,159.02
2016,6,19,8,30,349.0,230.0,2.1,27.0,435.0,263.18,188.7
2016,6,19,8,45,270.0,268.5,2.05,27.5,435.5,285.71,208.89
2016,6,19,9,0,191.0,307.0,2.0,28.0,436.0,298.79,220.74
2016,6,19,9,15,201.5,329.5,1.95,28.5,474.0,330.73,244.17
2016,6,19,9,30,212.0,352.0,1.9,29.0,512.0,363.13,267.46
2016,6,19,9,45,135.5,358.5,1.9,29.5,462.5,342.07,252.15
2016,6,19,10,0,59.0,365.0,1.9,30.0,413.0,310.94,229.03
2016,6,19,10,15,217.5,373.5,1.95,30.0,563.0,413.48,303.67
2016,6,19,10,30,376.0,382.0,2.0,30.0,713.0,525.17,382.78
2016,6,19,10,45,591.5,269.0,2.1,30.0,809.0,589.39,429.6
2016,6,19,11,0,807.0,156.0,2.2,30.0,905.0,652.7,476.18
2016,6,19,11,15,561.0,307.5,2.3,30.0,834.0,628.63,456.74
2016,6,19,11,30,315.0,459.0,2.4,30.0,763.0,582.59,422.02
2016,6,19,11,45,368.5,444.0,2.5,30.0,804.0,613.71,444.78
2016,6,19,12,0,422.0,429.0,2.6,30.0,845.0,646.21,467.9
2016,6,19,12,15,625.0,294.0,2.65,30.0,913.0,688.63,500.62
2016,6,19,12,30,828.0,159.0,2.7,30.0,981.0,726.13,529.78
2016,6,19,12,45,543.0,325.5,2.75,30.0,864.5,660.13,479.96
2016,6,19,13,0,258.0,492.0,2.8,30.0,748.0,578.12,419.11
2016,6,19,13,15,540.5,324.0,2.8,30.0,851.0,649.91,473.97
2016,6,19,13,30,823.0,156.0,2.8,30.0,954.0,700.71,512.68
2016,6,19,13,45,431.5,278.5,2.85,30.0,696.5,525.65,386.77
2016,6,19,14,0,40.0,401.0,2.9,30.0,439.0,340.31,249.72
2016,6,19,14,15,425.0,273.5,2.9,30.0,654.0,497.5,368.2
2016,6,19,14,30,810.0,146.0,2.9,30.0,869.0,617.13,453.85
2016,6,19,14,45,463.0,275.0,2.9,30.0,685.5,493.74,363.21
2016,6,19,15,0,116.0,404.0,2.9,30.0,502.0,376.42,277.24
2016,6,19,15,15,446.5,268.0,2.8,30.0,616.5,444.35,327.01
2016,6,19,15,30,777.0,132.0,2.7,30.0,731.0,479.17,348.95
2016,6,19,15,45,766.5,127.0,2.65,30.0,689.0,438.06,316.21
2016,6,19,16,0,756.0,122.0,2.6,30.0,647.0,395.75,282.21
2016,6,19,16,15,530.5,187.5,2.5,29.5,543.0,327.68,233.49
2016,6,19,16,30,305.0,253.0,2.4,29.0,439.0,277.72,200.24
2016,6,19,16,45,356.0,217.5,2.35,29.0,416.0,246.89,173.99
2016,6,19,17,0,407.0,182.0,2.3,29.0,393.0,211.18,143.62
2016,6,19,17,15,511.5,137.5,2.1,28.5,372.0,169.87,107.81
2016,6,19,17,30,616.0,93.0,1.9,28.0,351.0,118.4,68.27
2016,6,19,17,45,577.5,85.0,1.7,28.0,300.0,74.62,48.83
2016,6,19,18,0,539.0,77.0,1.5,28.0,249.0,60.22,45.51
2016,6,19,18,15,478.5,68.5,1.4,27.5,199.5,54.07,40.39
2016,6,19,18,30,418.0,60.0,1.3,27.0,150.0,47.85,35.02
2016,6,19,18,45,333.0,48.0,1.25,26.5,107.0,36.62,25.19
2016,6,19,19,0,248.0,36.0,1.2,26.0,64.0,27.42,16.75
2016,6,19,19,15,124.0,18.0,1.2,25.5,32.0,13.76,1.13
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,76.5,15.0,1.3,22.5,21.5,11.8,0.0
2016,6,20,6,0,153.0,30.0,1.5,23.0,43.0,22.62,11.43
2016,6,20,6,15,249.0,44.0,1.6,23.5,82.5,33.18,22.25
2016,6,20,6,30,345.0,58.0,1.7,24.0,122.0,43.74,31.77
2016,6,20,6,45,417.5,67.0,1.85,24.5,170.5,52.88,39.83
2016,6,20,7,0,490.0,76.0,2.0,25.0,219.0,59.44,45.48
2016,6,20,7,15,537.5,83.5,2.05,25.5,270.0,64.52,49.66
2016,6,20,7,30,585.0,91.0,2.1,26.0,321.0,94.45,57.38
2016,6,20,7,45,624.5,95.0,2.15,26.5,373.5,136.46,79.82
2016,6,20,8,0,664.0,99.0,2.2,27.0,426.0,181.88,111.24
2016,6,20,8,15,689.5,103.5,2.15,27.5,476.5,227.79,146.96
2016,6,20,8,30,715.0,108.0,2.1,28.0,527.0,278.57,187.76
2016,6,20,8,45,460.0,206.5,2.1,28.5,485.0,303.38,216.43
2016,6,20,9,0,205.0,305.0,2.1,29.0,443.0,302.28,222.21
2016,6,20,9,15,496.0,212.5,2.05,29.5,577.0,370.4,268.84
2016,6,20,9,30,787.0,120.0,2.0,30.0,711.0,455.76,329.29
2016,6,20,9,45,800.0,122.0,1.95,30.5,751.0,495.71,359.1
2016,6,20,10,0,813.0,124.0,1.9,31.0,791.0,532.1,385.76
2016,6,20,10,15,821.5,125.5,1.85,31.0,824.5,565.37,410.29
2016,6,20,10,30,830.0,127.0,1.8,31.0,858.0,596.51,432.73
2016,6,20,10,45,571.5,282.0,1.75,31.5,793.0,586.29,422.58
2016,6,20,11,0,313.0,437.0,1.7,32.0,728.0,549.49,393.63
2016,6,20,11,15,584.5,283.5,1.7,32.0,841.0,623.75,448.11
2016,6,20,11,30,856.0,130.0,1.7,32.0,954.0,688.72,495.37
2016,6,20,11,45,860.5,129.5,1.7,32.5,967.5,702.44,503.31
2016,6,20,12,0,865.0,129.0,1.7,33.0,981.0,713.14,509.51
2016,6,20,12,15,866.5,129.0,1.7,33.0,986.0,719.09,513.5
2016,6,20,12,30,868.0,129.0,1.7,33.0,991.0,722.22,515.59
2016,6,20,12,45,547.0,314.0,1.75,33.0,856.5,654.24,465.52
2016,6,20,13,0,226.0,499.0,1.8,33.0,722.0,558.04,396.35
2016,6,20,13,15,546.5,312.0,1.8,33.0,844.0,645.06,460.86
2016,6,20,13,30,867.0,125.0,1.8,33.0,966.0,699.43,501.3
2016,6,20,13,45,864.5,123.5,1.85,33.5,948.0,684.18,489.65
2016,6,20,14,0,862.0,122.0,1.9,34.0,930.0,665.85,476.33
2016,6,20,14,15,856.5,120.5,1.95,34.0,905.0,642.63,460.46
2016,6,20,14,30,851.0,119.0,2.0,34.0,880.0,616.66,442.39
2016,6,20,14,45,826.0,128.0,2.05,34.0,844.0,584.74,419.69
2016,6,20,15,0,801.0,137.0,2.1,34.0,808.0,555.01,397.98
2016,6,20,15,15,790.0,134.5,2.15,33.5,770.5,518.61,372.05
2016,6,20,15,30,779.0,132.0,2.2,33.0,733.0,480.6,344.2
2016,6,20,15,45,765.0,128.5,2.25,33.0,690.0,439.12,312.39
2016,6,20,16,0,751.0,125.0,2.3,33.0,647.0,396.73,279.14
2016,6,20,16,15,732.5,121.5,2.3,32.5,600.0,352.16,244.07
2016,6,20,16,30,714.0,118.0,2.3,32.0,553.0,304.26,205.94
2016,6,20,16,45,688.0,114.0,2.3,32.0,503.0,257.26,168.1
2016,6,20,17,0,662.0,110.0,2.3,32.0,453.0,211.54,132.01
2016,6,20,17,15,629.5,104.0,2.15,31.5,401.5,164.99,97.87
2016,6,20,17,30,597.0,98.0,2.0,31.0,350.0,121.0,69.98
2016,6,20,17,45,551.0,91.5,1.95,31.0,298.0,79.06,51.68
2016,6,20,18,0,505.0,85.0,1.9,31.0,246.0,65.69,49.47
2016,6,20,18,15,442.0,75.5,1.75,30.0,197.0,56.7,42.15
2016,6,20,18,30,379.0,66.0,1.6,29.0,148.0,49.58,36.15
2016,6,20,18,45,287.5,53.0,1.45,28.0,105.0,39.79,27.66
2016,6,20,19,0,196.0,40.0,1.3,27.0,62.0,30.01,18.78
2016,6,20,19,15,98.0,20.0,1.35,26.5,31.0,15.15,2.01
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,63.0,15.5,2.4,22.5,20.5,12.2,0.0
2016,6,21,6,0,126.0,31.0,2.7,23.0,41.0,23.24,11.79
2016,6,21,6,15,222.0,46.0,2.75,23.5,81.0,34.43,23.26
2016,6,21,6,30,318.0,61.0,2.8,24.0,121.0,45.59,33.32
2016,6,21,6,45,391.5,71.0,2.85,25.0,168.5,53.12,39.94
2016,6,21,7,0,465.0,81.0,2.9,26.0,216.0,62.97,48.28
2016,6,21,7,15,515.0,89.0,2.85,26.5,267.5,68.25,52.62
2016,6,21,7,30,565.0,97.0,2.8,27.0,319.0,97.33,60.14
2016,6,21,7,45,604.5,102.0,2.8,28.0,371.0,139.01,82.25
2016,6,21,8,0,644.0,107.0,2.8,29.0,423.0,184.16,113.09
2016,6,21,8,15,671.0,112.0,2.65,29.5,474.0,229.82,148.21
2016,6,21,8,30,698.0,117.0,2.5,30.0,525.0,277.05,185.88
2016,6,21,8,45,719.5,120.5,2.35,30.5,573.5,322.7,222.7
2016,6,21,9,0,741.0,124.0,2.2,31.0,622.0,371.43,261.24
2016,6,21,9,15,756.5,127.5,2.1,31.0,666.5,414.78,295.76
2016,6,21,9,30,772.0,131.0,2.0,31.0,711.0,457.5,328.98
2016,6,21,9,45,785.0,133.0,1.9,31.5,750.5,496.92,358.28
2016,6,21,10,0,798.0,135.0,1.8,32.0,790.0,535.02,385.68
2016,6,21,10,15,807.0,137.0,1.75,32.0,823.5,569.32,410.66
2016,6,21,10,30,816.0,139.0,1.7,32.0,857.0,596.83,430.48
2016,6,21,10,45,825.5,139.0,1.7,32.5,885.0,624.81,449.49
2016,6,21,11,0,835.0,139.0,1.7,33.0,913.0,650.39,466.43
2016,6,21,11,15,840.0,140.0,1.75,33.0,933.5,671.16,481.07
2016,6,21,11,30,845.0,141.0,1.8,33.0,954.0,689.06,493.62
2016,6,21,11,45,854.0,137.0,1.9,33.5,968.5,703.26,502.99
2016,6,21,12,0,863.0,133.0,2.0,34.0,983.0,714.59,510.32
2016,6,21,12,15,864.0,133.5,2.05,34.0,988.0,720.55,514.64
2016,6,21,12,30,865.0,134.0,2.1,34.0,993.0,723.69,517.04
2016,6,21,12,45,543.0,317.0,2.15,34.5,856.0,653.81,464.53
2016,6,21,13,0,221.0,500.0,2.2,35.0,719.0,555.35,392.85
2016,6,21,13,15,539.5,316.5,2.25,35.0,842.0,643.79,458.38
2016,6,21,13,30,858.0,133.0,2.3,35.0,965.0,699.29,499.88
2016,6,21,13,45,853.0,132.5,2.35,35.0,947.0,683.34,488.71
2016,6,21,14,0,848.0,132.0,2.4,35.0,929.0,664.44,475.85
2016,6,21,14,15,842.0,131.0,2.4,35.0,903.5,641.69,459.93
2016,6,21,14,30,836.0,130.0,2.4,35.0,878.0,616.25,441.9
2016,6,21,14,45,833.0,125.0,2.45,35.0,847.5,587.01,421.14
2016,6,21,15,0,830.0,120.0,2.5,35.0,817.0,555.13,398.04
2016,6,21,15,15,820.0,118.0,2.5,34.5,779.0,519.49,372.32
2016,6,21,15,30,810.0,116.0,2.5,34.0,741.0,482.07,344.57
2016,6,21,15,45,796.0,113.5,2.5,34.0,698.0,440.95,312.76
2016,6,21,16,0,782.0,111.0,2.5,34.0,655.0,398.1,278.95
2016,6,21,16,15,764.5,107.5,2.45,33.5,607.5,352.52,242.96
2016,6,21,16,30,747.0,104.0,2.4,33.0,560.0,306.8,206.22
