Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,16,45,725.0,100.0,2.4,33.0,510.0,259.69,168.08
2016,6,21,17,0,703.0,96.0,2.4,33.0,460.0,209.47,128.34
2016,6,21,17,15,672.5,91.0,2.3,32.5,408.0,161.93,93.35
2016,6,21,17,30,642.0,86.0,2.2,32.0,356.0,116.64,64.64
2016,6,21,17,45,604.0,79.0,2.1,31.5,305.0,72.2,45.21
2016,6,21,18,0,566.0,72.0,2.0,31.0,254.0,56.89,42.15
2016,6,21,18,15,505.5,64.5,1.8,30.0,204.0,51.31,37.64
2016,6,21,18,30,445.0,57.0,1.6,29.0,154.0,45.71,32.92
2016,6,21,18,45,358.5,46.0,1.45,28.5,110.0,37.1,25.36
2016,6,21,19,0,272.0,35.0,1.3,28.0,66.0,28.42,17.42
2016,6,21,19,15,136.0,17.5,1.35,27.5,33.0,13.43,1.29
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,76.5,15.0,2.6,23.5,21.0,11.8,0.0
2016,6,22,6,0,153.0,30.0,2.9,24.0,42.0,22.61,11.15
2016,6,22,6,15,252.0,43.5,3.05,24.5,82.5,32.84,21.81
2016,6,22,6,30,351.0,57.0,3.2,25.0,123.0,43.09,31.04
2016,6,22,6,45,425.5,66.0,3.35,25.5,171.5,52.21,39.08
2016,6,22,7,0,500.0,75.0,3.5,26.0,220.0,58.85,44.77
2016,6,22,7,15,548.0,82.0,3.5,26.5,271.5,63.61,48.69
2016,6,22,7,30,596.0,89.0,3.5,27.0,323.0,92.69,55.89
2016,6,22,7,45,633.5,94.0,3.5,27.5,375.5,135.78,78.86
2016,6,22,8,0,671.0,99.0,3.5,28.0,428.0,182.08,110.92
2016,6,22,8,15,696.5,103.5,3.45,28.5,478.5,228.36,146.96
2016,6,22,8,30,722.0,108.0,3.4,29.0,529.0,279.53,188.21
2016,6,22,8,45,743.0,111.0,3.4,29.5,578.0,325.26,225.75
2016,6,22,9,0,764.0,114.0,3.4,30.0,627.0,371.36,263.21
2016,6,22,9,15,779.0,117.0,3.4,30.5,671.0,415.12,298.33
2016,6,22,9,30,794.0,120.0,3.4,31.0,715.0,458.16,332.04
2016,6,22,9,45,806.0,122.0,3.4,31.5,755.0,497.97,362.56
2016,6,22,10,0,818.0,124.0,3.4,32.0,795.0,534.14,389.7
2016,6,22,10,15,827.0,126.0,3.45,32.0,829.0,568.31,415.64
2016,6,22,10,30,836.0,128.0,3.5,32.0,863.0,600.36,439.56
2016,6,22,10,45,843.0,129.0,3.55,32.5,890.5,628.14,459.16
2016,6,22,11,0,850.0,130.0,3.6,33.0,918.0,653.36,476.56
2016,6,22,11,15,541.0,305.5,3.65,33.0,811.5,613.65,445.48
2016,6,22,11,30,232.0,481.0,3.7,33.0,705.0,539.47,389.81
2016,6,22,11,45,554.5,302.5,3.75,33.5,846.5,635.73,461.25
2016,6,22,12,0,877.0,124.0,3.8,34.0,988.0,718.11,521.47
2016,6,22,12,15,596.5,302.0,3.85,34.0,891.0,674.34,486.54
2016,6,22,12,30,316.0,480.0,3.9,34.0,794.0,612.29,439.38
2016,6,22,12,45,598.5,301.5,3.95,34.5,893.5,676.68,488.02
2016,6,22,13,0,881.0,123.0,4.0,35.0,993.0,723.84,523.78
2016,6,22,13,15,878.5,122.5,4.0,35.0,982.5,715.5,517.67
2016,6,22,13,30,876.0,122.0,4.0,35.0,972.0,704.05,509.64
2016,6,22,13,45,872.5,121.0,4.05,35.0,954.0,688.42,498.79
2016,6,22,14,0,869.0,120.0,4.1,35.0,936.0,669.73,485.65
2016,6,22,14,15,509.5,282.0,4.1,35.0,757.5,558.08,404.16
2016,6,22,14,30,150.0,444.0,4.1,35.0,579.0,438.96,317.0
2016,6,22,14,45,82.5,356.0,4.1,35.0,430.0,323.59,235.13
2016,6,22,15,0,15.0,268.0,4.1,35.0,281.0,213.76,155.22
2016,6,22,15,15,93.0,318.0,4.05,34.5,391.0,295.58,216.11
2016,6,22,15,30,171.0,368.0,4.0,34.0,501.0,362.33,264.4
2016,6,22,15,45,189.5,344.0,4.0,34.0,482.5,343.04,249.86
2016,6,22,16,0,208.0,320.0,4.0,34.0,464.0,321.77,233.71
2016,6,22,16,15,465.5,217.5,3.9,33.5,510.5,328.62,233.26
2016,6,22,16,30,723.0,115.0,3.8,33.0,557.0,309.14,209.77
2016,6,22,16,45,697.5,111.0,3.75,33.0,506.5,258.56,168.91
2016,6,22,17,0,672.0,107.0,3.7,33.0,456.0,212.47,132.29
2016,6,22,17,15,640.0,101.5,3.5,32.5,404.5,165.83,97.88
2016,6,22,17,30,608.0,96.0,3.3,32.0,353.0,121.67,69.68
2016,6,22,17,45,564.5,89.0,3.15,31.5,301.0,78.78,50.55
2016,6,22,18,0,521.0,82.0,3.0,31.0,249.0,63.64,47.78
2016,6,22,18,15,460.0,73.0,2.8,30.5,200.0,57.26,42.54
2016,6,22,18,30,399.0,64.0,2.6,30.0,151.0,48.41,35.02
2016,6,22,18,45,312.5,51.5,2.45,29.5,107.5,38.93,26.76
2016,6,22,19,0,226.0,39.0,2.3,29.0,64.0,29.45,18.17
2016,6,22,19,15,113.0,19.5,2.4,28.5,32.0,14.83,2.14
2016,6,22,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,70.5,15.0,2.95,23.5,21.0,11.8,0.0
2016,6,23,6,0,141.0,30.0,3.1,24.0,42.0,22.57,10.99
2016,6,23,6,15,238.5,45.0,3.25,24.5,82.0,33.81,22.61
2016,6,23,6,30,336.0,60.0,3.4,25.0,122.0,45.04,32.69
2016,6,23,6,45,424.5,67.0,3.55,25.5,172.5,53.01,39.75
2016,6,23,7,0,513.0,74.0,3.7,26.0,223.0,58.27,44.28
2016,6,23,7,15,561.0,81.5,3.7,26.5,275.0,63.45,48.56
2016,6,23,7,30,609.0,89.0,3.7,27.0,327.0,92.97,55.99
2016,6,23,7,45,658.0,89.5,3.7,27.5,381.5,134.67,77.11
2016,6,23,8,0,707.0,90.0,3.7,28.0,436.0,184.76,111.56
2016,6,23,8,15,731.5,94.0,3.65,28.5,487.5,231.85,148.32
2016,6,23,8,30,756.0,98.0,3.6,29.0,539.0,280.15,187.62
2016,6,23,8,45,781.5,98.0,3.6,29.5,589.0,326.5,225.79
2016,6,23,9,0,807.0,98.0,3.6,30.0,639.0,373.52,264.16
2016,6,23,9,15,820.5,100.5,3.55,30.0,683.5,419.19,301.54
2016,6,23,9,30,834.0,103.0,3.5,30.0,728.0,462.16,336.13
2016,6,23,9,45,847.0,103.5,3.5,30.5,768.5,502.11,367.08
2016,6,23,10,0,860.0,104.0,3.5,31.0,809.0,540.56,396.1
2016,6,23,10,15,868.0,105.5,3.5,31.5,842.5,575.3,421.69
2016,6,23,10,30,876.0,107.0,3.5,32.0,876.0,607.76,445.0
2016,6,23,10,45,882.5,107.5,3.55,32.5,904.0,636.09,465.01
2016,6,23,11,0,889.0,108.0,3.6,33.0,932.0,661.72,482.72
2016,6,23,11,15,893.0,109.0,3.65,33.0,952.0,683.26,498.26
2016,6,23,11,30,897.0,110.0,3.7,33.0,972.0,701.73,511.48
2016,6,23,11,45,891.5,116.0,3.75,33.5,982.5,714.22,519.27
2016,6,23,12,0,886.0,122.0,3.8,34.0,993.0,723.18,524.53
2016,6,23,12,15,887.0,122.0,3.8,34.0,998.0,729.1,528.67
2016,6,23,12,30,888.0,122.0,3.8,34.0,1003.0,732.09,530.74
2016,6,23,12,45,886.0,123.0,3.85,34.0,1000.0,730.94,530.08
2016,6,23,13,0,884.0,124.0,3.9,34.0,997.0,727.04,527.47
2016,6,23,13,15,881.5,123.5,3.9,34.0,986.5,718.72,521.65
2016,6,23,13,30,879.0,123.0,3.9,34.0,976.0,707.29,513.61
2016,6,23,13,45,874.5,122.5,3.95,34.5,957.5,691.36,501.5
2016,6,23,14,0,870.0,122.0,4.0,35.0,939.0,672.4,487.18
2016,6,23,14,15,864.0,120.5,3.95,35.0,913.5,648.8,470.21
2016,6,23,14,30,858.0,119.0,3.9,35.0,888.0,622.44,451.05
2016,6,23,14,45,850.5,117.5,3.9,35.0,855.5,592.6,429.22
2016,6,23,15,0,843.0,116.0,3.9,35.0,823.0,560.4,405.27
2016,6,23,15,15,832.5,113.5,3.85,34.5,785.0,523.71,378.32
2016,6,23,15,30,822.0,111.0,3.8,34.0,747.0,485.24,349.35
2016,6,23,15,45,806.5,109.5,3.8,34.0,703.0,443.6,316.75
2016,6,23,16,0,791.0,108.0,3.8,34.0,659.0,400.57,282.4
2016,6,23,16,15,773.0,105.0,3.75,33.5,611.5,354.84,245.93
2016,6,23,16,30,755.0,102.0,3.7,33.0,564.0,308.98,208.75
2016,6,23,16,45,728.5,99.5,3.7,33.0,513.0,261.56,170.16
2016,6,23,17,0,702.0,97.0,3.7,33.0,462.0,211.45,130.36
2016,6,23,17,15,671.0,92.0,3.5,32.5,410.0,163.84,95.04
2016,6,23,17,30,640.0,87.0,3.3,32.0,358.0,118.54,65.98
2016,6,23,17,45,592.0,82.0,3.15,31.5,305.0,75.24,47.01
2016,6,23,18,0,544.0,77.0,3.0,31.0,252.0,60.24,44.95
2016,6,23,18,15,483.5,69.0,2.75,30.0,202.5,54.46,40.29
2016,6,23,18,30,423.0,61.0,2.5,29.0,153.0,48.64,35.38
2016,6,23,18,45,332.0,49.5,2.3,28.5,109.0,37.68,25.85
2016,6,23,19,0,241.0,38.0,2.1,28.0,65.0,28.82,17.77
2016,6,23,19,15,120.5,19.0,2.2,27.5,32.5,14.49,2.13
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,68.5,15.0,1.8,22.5,20.5,11.8,0.0
2016,6,24,6,0,137.0,30.0,2.0,23.0,41.0,22.55,10.92
2016,6,24,6,15,238.0,45.0,2.15,23.5,81.5,33.81,22.7
2016,6,24,6,30,339.0,60.0,2.3,24.0,122.0,45.07,32.85
2016,6,24,6,45,430.5,66.5,2.5,25.0,172.5,52.7,39.57
2016,6,24,7,0,522.0,73.0,2.7,26.0,223.0,57.64,43.74
2016,6,24,7,15,570.5,79.5,2.75,26.5,275.5,62.14,47.45
2016,6,24,7,30,619.0,86.0,2.8,27.0,328.0,90.95,54.28
2016,6,24,7,45,517.5,126.0,2.85,27.5,349.0,143.6,89.61
2016,6,24,8,0,416.0,166.0,2.9,28.0,370.0,186.21,124.74
2016,6,24,8,15,308.0,210.0,2.95,28.5,370.5,218.32,154.07
2016,6,24,8,30,200.0,254.0,3.0,29.0,371.0,238.69,174.01
2016,6,24,8,45,268.0,266.5,3.05,29.5,437.5,282.86,205.93
2016,6,24,9,0,336.0,279.0,3.1,30.0,504.0,332.14,241.92
2016,6,24,9,15,285.0,313.0,3.15,30.0,513.5,354.2,260.09
2016,6,24,9,30,234.0,347.0,3.2,30.0,523.0,368.86,272.05
2016,6,24,9,45,559.0,219.0,3.3,30.5,669.0,452.69,332.26
2016,6,24,10,0,884.0,91.0,3.4,31.0,815.0,542.6,397.64
2016,6,24,10,15,890.5,92.5,3.5,31.0,848.0,577.39,424.16
2016,6,24,10,30,897.0,94.0,3.6,31.0,881.0,609.77,448.68
2016,6,24,10,45,903.5,93.5,3.7,31.5,908.5,637.97,468.9
2016,6,24,11,0,910.0,93.0,3.8,32.0,936.0,663.45,486.78
2016,6,24,11,15,569.5,287.0,3.9,32.0,819.0,616.5,450.35
2016,6,24,11,30,229.0,481.0,4.0,32.0,702.0,537.61,390.63
2016,6,24,11,45,290.0,467.0,4.1,32.5,750.0,577.03,418.63
2016,6,24,12,0,351.0,453.0,4.2,33.0,798.0,613.11,443.61
2016,6,24,12,15,272.5,480.0,4.25,32.5,749.0,580.67,420.76
2016,6,24,12,30,194.0,507.0,4.3,32.0,700.0,543.45,394.56
2016,6,24,12,45,212.0,503.0,4.4,32.0,713.0,553.07,401.91
2016,6,24,13,0,230.0,499.0,4.5,32.0,726.0,561.49,408.22
2016,6,24,13,15,237.0,491.5,4.5,32.0,723.5,558.14,406.04
2016,6,24,13,30,244.0,484.0,4.5,32.0,721.0,553.48,402.97
2016,6,24,13,45,237.0,475.5,4.55,32.0,702.5,537.28,391.7
2016,6,24,14,0,230.0,467.0,4.6,32.0,684.0,520.21,379.88
2016,6,24,14,15,530.5,300.0,4.55,31.5,780.5,585.95,430.91
2016,6,24,14,30,831.0,133.0,4.5,31.0,877.0,617.16,456.19
2016,6,24,14,45,820.0,132.5,4.5,31.0,844.5,586.89,433.34
2016,6,24,15,0,809.0,132.0,4.5,31.0,812.0,557.79,411.06
2016,6,24,15,15,481.5,250.5,4.4,31.0,650.0,451.14,332.36
2016,6,24,15,30,154.0,369.0,4.3,31.0,488.0,355.5,262.53
2016,6,24,15,45,90.5,316.0,4.25,31.0,385.0,278.38,206.24
2016,6,24,16,0,27.0,263.0,4.2,31.0,282.0,209.45,155.58
2016,6,24,16,15,206.0,249.0,4.05,30.5,376.5,260.54,191.14
2016,6,24,16,30,385.0,235.0,3.9,30.0,471.0,290.64,208.16
2016,6,24,16,45,390.0,211.0,3.8,30.0,431.5,254.0,178.32
2016,6,24,17,0,395.0,187.0,3.7,30.0,392.0,214.49,146.62
2016,6,24,17,15,389.0,165.0,3.45,29.5,348.5,173.78,115.67
2016,6,24,17,30,383.0,143.0,3.2,29.0,305.0,133.36,87.43
2016,6,24,17,45,356.5,126.0,2.95,28.5,260.5,95.93,66.94
2016,6,24,18,0,330.0,109.0,2.7,28.0,216.0,77.01,59.64
2016,6,24,18,15,291.0,92.0,2.45,27.5,173.5,65.94,50.43
2016,6,24,18,30,252.0,75.0,2.2,27.0,131.0,55.09,41.13
2016,6,24,18,45,190.0,58.0,2.0,27.0,93.0,42.83,30.34
2016,6,24,19,0,128.0,41.0,1.8,27.0,55.0,30.46,19.21
2016,6,24,19,15,64.0,20.5,1.85,26.5,27.5,15.6,2.9
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,11.5,2.4,24.0,11.5,9.05,0.0
2016,6,25,6,0,0.0,23.0,2.5,24.0,23.0,17.47,7.02
2016,6,25,6,15,13.5,43.5,2.55,24.0,46.0,32.22,21.3
2016,6,25,6,30,27.0,64.0,2.6,24.0,69.0,46.57,34.12
2016,6,25,6,45,46.0,85.5,2.65,24.5,97.5,61.4,47.08
2016,6,25,7,0,65.0,107.0,2.7,25.0,126.0,76.07,59.64
2016,6,25,7,15,65.0,129.5,2.85,25.0,151.5,90.86,72.15
2016,6,25,7,30,65.0,152.0,3.0,25.0,177.0,109.45,82.24
2016,6,25,7,45,112.5,179.0,3.2,25.5,230.5,137.27,101.11
2016,6,25,8,0,160.0,206.0,3.4,26.0,284.0,172.11,125.61
2016,6,25,8,15,177.5,230.0,3.55,26.0,326.0,203.86,149.71
2016,6,25,8,30,195.0,254.0,3.7,26.0,368.0,237.31,175.51
2016,6,25,8,45,132.0,272.0,3.85,26.5,352.5,243.26,182.15
2016,6,25,9,0,69.0,290.0,4.0,27.0,337.0,241.18,181.8
2016,6,25,9,15,67.0,310.0,4.05,27.0,358.0,260.23,196.28
2016,6,25,9,30,65.0,330.0,4.1,27.0,379.0,278.98,210.33
2016,6,25,9,45,187.0,351.0,4.15,27.5,502.0,361.33,270.99
2016,6,25,10,0,309.0,372.0,4.2,28.0,625.0,452.86,337.63
2016,6,25,10,15,260.0,401.0,4.2,28.0,620.5,460.28,342.84
2016,6,25,10,30,211.0,430.0,4.2,28.0,616.0,460.24,342.55
2016,6,25,10,45,219.0,444.0,4.25,28.0,642.5,483.79,359.65
2016,6,25,11,0,227.0,458.0,4.3,28.0,669.0,506.85,376.21
2016,6,25,11,15,208.0,472.0,4.25,28.0,668.5,511.46,379.02
2016,6,25,11,30,189.0,486.0,4.2,28.0,668.0,514.39,380.61
2016,6,25,11,45,115.5,457.0,4.2,28.5,568.5,445.41,329.5
2016,6,25,12,0,42.0,428.0,4.2,29.0,469.0,367.85,271.75
2016,6,25,12,15,24.5,299.0,4.15,29.0,323.0,254.69,188.71
2016,6,25,12,30,7.0,170.0,4.1,29.0,177.0,137.49,100.53
2016,6,25,12,45,11.5,236.5,4.05,29.0,248.5,192.45,142.32
2016,6,25,13,0,16.0,303.0,4.0,29.0,320.0,247.17,183.22
2016,6,25,13,15,8.0,207.0,3.95,29.0,215.5,166.68,122.7
2016,6,25,13,30,0.0,111.0,3.9,29.0,111.0,86.37,61.42
2016,6,25,13,45,7.0,191.5,3.85,29.0,198.0,153.42,112.97
2016,6,25,14,0,14.0,272.0,3.8,29.0,285.0,219.8,163.14
2016,6,25,14,15,14.0,268.0,3.75,29.0,281.0,216.03,160.31
2016,6,25,14,30,14.0,264.0,3.7,29.0,277.0,212.17,157.57
2016,6,25,14,45,11.5,240.5,3.7,29.0,251.0,191.93,142.48
2016,6,25,15,0,9.0,217.0,3.7,29.0,225.0,171.89,127.5
2016,6,25,15,15,4.5,158.0,3.7,28.5,162.0,124.04,91.29
2016,6,25,15,30,0.0,99.0,3.7,28.0,99.0,76.51,54.71
2016,6,25,15,45,3.5,149.0,3.7,28.0,151.5,115.96,85.68
2016,6,25,16,0,7.0,199.0,3.7,28.0,204.0,154.18,115.46
2016,6,25,16,15,3.5,147.0,3.65,28.0,149.5,113.56,84.15
2016,6,25,16,30,0.0,95.0,3.6,28.0,95.0,73.18,52.72
2016,6,25,16,45,0.0,87.5,3.6,28.0,87.5,67.36,48.32
2016,6,25,17,0,0.0,80.0,3.6,28.0,80.0,61.5,43.83
2016,6,25,17,15,0.0,97.5,3.4,27.5,97.5,74.41,54.46
2016,6,25,17,30,0.0,115.0,3.2,27.0,115.0,86.11,64.17
2016,6,25,17,45,0.0,98.0,3.05,27.0,98.0,73.35,54.08
2016,6,25,18,0,0.0,81.0,2.9,27.0,81.0,60.93,46.32
2016,6,25,18,15,0.0,65.0,2.65,26.5,65.0,49.24,36.48
2016,6,25,18,30,0.0,49.0,2.4,26.0,49.0,37.46,26.36
2016,6,25,18,45,0.0,35.0,2.15,25.5,35.0,26.74,17.0
2016,6,25,19,0,0.0,21.0,1.9,25.0,21.0,15.99,7.53
2016,6,25,19,15,0.0,10.5,1.95,25.0,10.5,7.97,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,12.5,1.2,23.5,12.5,9.83,0.0
2016,6,26,6,0,0.0,25.0,1.3,24.0,25.0,18.81,7.86
2016,6,26,6,15,28.0,45.5,1.45,24.0,51.0,33.51,22.37
2016,6,26,6,30,56.0,66.0,1.6,24.0,77.0,47.96,35.29
2016,6,26,6,45,86.5,87.0,1.8,24.5,109.5,62.01,47.59
2016,6,26,7,0,117.0,108.0,2.0,25.0,142.0,76.15,59.69
2016,6,26,7,15,76.5,126.5,2.05,25.0,150.5,89.3,70.8
2016,6,26,7,30,36.0,145.0,2.1,25.0,159.0,103.86,78.34
2016,6,26,7,45,80.5,175.0,2.2,25.5,212.5,132.46,98.42
2016,6,26,8,0,125.0,205.0,2.3,26.0,266.0,165.88,121.99
2016,6,26,8,15,413.5,159.0,2.35,26.0,393.5,206.02,141.79
2016,6,26,8,30,702.0,113.0,2.4,26.0,521.0,273.58,185.98
2016,6,26,8,45,423.0,209.5,2.45,26.5,461.5,292.86,211.48
2016,6,26,9,0,144.0,306.0,2.5,27.0,402.0,280.64,209.37
2016,6,26,9,15,472.5,209.5,2.55,27.5,557.0,357.78,262.77
2016,6,26,9,30,801.0,113.0,2.6,28.0,712.0,455.01,332.62
2016,6,26,9,45,817.0,112.5,2.7,28.5,752.5,494.3,362.96
2016,6,26,10,0,833.0,112.0,2.8,29.0,793.0,532.59,392.07
2016,6,26,10,15,576.0,258.5,2.85,29.5,739.0,535.03,393.26
2016,6,26,10,30,319.0,405.0,2.9,30.0,685.0,508.69,372.61
2016,6,26,10,45,590.0,261.5,3.0,30.5,800.0,582.89,427.53
2016,6,26,11,0,861.0,118.0,3.1,31.0,915.0,651.93,478.41
2016,6,26,11,15,635.0,265.5,3.15,31.0,860.5,644.55,470.19
2016,6,26,11,30,409.0,413.0,3.2,31.0,806.0,614.85,446.49
2016,6,26,11,45,416.0,420.5,3.25,31.5,825.0,631.97,457.71
2016,6,26,12,0,423.0,428.0,3.3,32.0,844.0,647.35,467.37
2016,6,26,12,15,393.5,439.0,3.3,32.0,828.0,636.07,459.22
2016,6,26,12,30,364.0,450.0,3.3,32.0,812.0,624.85,451.16
2016,6,26,12,45,603.5,297.5,3.35,32.0,895.0,679.0,492.84
2016,6,26,13,0,843.0,145.0,3.4,32.0,978.0,714.28,521.18
2016,6,26,13,15,840.5,144.5,3.4,32.0,967.5,706.55,515.5
2016,6,26,13,30,838.0,144.0,3.4,32.0,957.0,695.86,507.95
2016,6,26,13,45,833.0,143.5,3.4,32.0,938.5,680.47,497.06
2016,6,26,14,0,828.0,143.0,3.4,32.0,920.0,662.18,484.03
2016,6,26,14,15,821.5,141.5,3.35,32.0,895.0,639.43,467.55
2016,6,26,14,30,815.0,140.0,3.3,32.0,870.0,614.04,448.98
2016,6,26,14,45,807.0,138.0,3.3,32.0,838.5,589.43,430.66
2016,6,26,15,0,799.0,136.0,3.3,32.0,807.0,557.19,406.67
2016,6,26,15,15,788.0,133.5,3.25,32.0,769.5,520.98,379.26
2016,6,26,15,30,777.0,131.0,3.2,32.0,732.0,483.15,350.09
2016,6,26,15,45,681.0,168.5,3.15,32.0,673.0,436.82,314.76
2016,6,26,16,0,585.0,206.0,3.1,32.0,614.0,396.09,283.68
2016,6,26,16,15,649.5,161.0,2.95,31.5,584.0,355.68,250.6
2016,6,26,16,30,714.0,116.0,2.8,31.0,554.0,307.19,209.93
2016,6,26,16,45,550.0,152.5,2.7,31.0,472.0,256.47,173.58
2016,6,26,17,0,386.0,189.0,2.6,31.0,390.0,215.19,146.59
2016,6,26,17,15,375.0,168.0,2.3,30.5,346.0,174.86,116.32
2016,6,26,17,30,364.0,147.0,2.0,30.0,302.0,135.34,88.93
2016,6,26,17,45,341.5,128.5,1.7,29.5,257.5,98.0,67.95
2016,6,26,18,0,319.0,110.0,1.4,29.0,213.0,77.49,59.73
2016,6,26,18,15,281.0,93.0,1.3,28.5,171.0,67.47,51.47
2016,6,26,18,30,243.0,76.0,1.2,28.0,129.0,55.65,41.42
2016,6,26,18,45,185.5,58.0,1.15,27.5,92.0,42.81,30.27
2016,6,26,19,0,128.0,40.0,1.1,27.0,55.0,29.81,18.71
2016,6,26,19,15,64.0,20.0,1.1,26.5,27.5,15.25,2.89
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,83.0,13.5,1.4,22.5,20.0,10.62,0.0
2016,6,27,6,0,166.0,27.0,1.6,23.0,40.0,20.48,8.93
2016,6,27,6,15,266.0,40.0,1.65,23.5,80.0,30.42,19.82
2016,6,27,6,30,366.0,53.0,1.7,24.0,120.0,42.55,30.69
2016,6,27,6,45,451.5,59.0,1.75,25.0,169.0,47.1,34.79
2016,6,27,7,0,537.0,65.0,1.8,26.0,218.0,51.86,38.82
2016,6,27,7,15,489.0,91.0,1.75,26.5,253.0,69.52,53.7
2016,6,27,7,30,441.0,117.0,1.7,27.0,288.0,100.99,66.54
2016,6,27,7,45,577.0,100.5,1.7,27.5,359.0,133.26,79.1
2016,6,27,8,0,713.0,84.0,1.7,28.0,430.0,179.92,107.12
2016,6,27,8,15,494.5,163.0,1.7,28.5,416.0,225.76,151.99
2016,6,27,8,30,276.0,242.0,1.7,29.0,402.0,250.95,179.99
2016,6,27,8,45,538.5,168.5,1.75,29.5,516.0,301.84,212.07
2016,6,27,9,0,801.0,95.0,1.8,30.0,630.0,370.1,259.59
2016,6,27,9,15,814.5,97.5,1.8,30.5,674.5,413.92,294.39
2016,6,27,9,30,828.0,100.0,1.8,31.0,719.0,456.8,327.62
2016,6,27,9,45,839.0,102.0,1.8,31.5,758.5,496.88,357.92
2016,6,27,10,0,850.0,104.0,1.8,32.0,798.0,535.35,386.17
2016,6,27,10,15,858.0,105.5,1.8,32.0,832.0,569.93,411.77
2016,6,27,10,30,866.0,107.0,1.8,32.0,866.0,602.29,435.24
2016,6,27,10,45,871.5,108.0,1.8,32.5,893.0,630.3,454.35
2016,6,27,11,0,877.0,109.0,1.8,33.0,920.0,655.62,471.17
2016,6,27,11,15,627.0,267.0,1.8,33.5,853.5,640.74,457.0
2016,6,27,11,30,377.0,425.0,1.8,34.0,787.0,599.87,425.28
2016,6,27,11,45,626.0,274.0,1.8,34.5,885.0,666.09,472.79
2016,6,27,12,0,875.0,123.0,1.8,35.0,983.0,717.81,509.67
2016,6,27,12,15,876.0,123.0,1.8,35.0,988.0,723.84,513.36
2016,6,27,12,30,877.0,123.0,1.8,35.0,993.0,726.97,515.43
2016,6,27,12,45,876.0,123.0,1.8,35.0,990.5,725.97,514.74
2016,6,27,13,0,875.0,123.0,1.8,35.0,988.0,722.23,512.21
2016,6,27,13,15,872.5,122.5,1.85,35.0,977.5,714.13,507.1
2016,6,27,13,30,870.0,122.0,1.9,35.0,967.0,702.94,499.86
2016,6,27,13,45,865.5,121.5,1.95,35.5,948.5,687.28,488.52
2016,6,27,14,0,861.0,121.0,2.0,36.0,930.0,668.62,475.05
2016,6,27,14,15,855.0,120.0,2.0,36.0,905.0,645.71,459.25
2016,6,27,14,30,849.0,119.0,2.0,36.0,880.0,620.08,441.33
2016,6,27,14,45,826.0,126.5,2.0,36.0,845.0,588.39,418.84
2016,6,27,15,0,803.0,134.0,2.0,36.0,810.0,558.69,397.24
2016,6,27,15,15,792.5,131.5,2.0,35.5,772.5,522.61,371.71
2016,6,27,15,30,782.0,129.0,2.0,35.0,735.0,484.86,344.28
2016,6,27,15,45,767.5,126.0,2.05,35.0,692.0,443.52,313.01
2016,6,27,16,0,753.0,123.0,2.1,35.0,649.0,401.28,280.31
2016,6,27,16,15,734.5,119.5,2.1,34.5,602.5,356.62,245.61
2016,6,27,16,30,716.0,116.0,2.1,34.0,556.0,308.72,207.88
2016,6,27,16,45,693.0,111.5,2.15,34.0,506.0,261.9,170.42
2016,6,27,17,0,670.0,107.0,2.2,34.0,456.0,216.06,134.24
2016,6,27,17,15,541.0,122.5,2.1,33.5,384.5,170.85,104.95
2016,6,27,17,30,412.0,138.0,2.0,33.0,313.0,134.34,85.24
2016,6,27,17,45,387.0,121.5,1.9,33.0,267.5,95.67,64.23
2016,6,27,18,0,362.0,105.0,1.8,33.0,222.0,74.84,56.55
2016,6,27,18,15,321.5,89.0,1.65,32.0,178.5,64.3,48.07
2016,6,27,18,30,281.0,73.0,1.5,31.0,135.0,53.43,39.03
2016,6,27,18,45,220.0,56.5,1.35,30.0,96.5,41.74,29.04
2016,6,27,19,0,159.0,40.0,1.2,29.0,58.0,29.83,18.54
2016,6,27,19,15,79.5,20.0,1.2,28.5,29.0,15.3,2.9
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,48.0,13.5,2.05,24.5,17.5,10.62,0.0
2016,6,28,6,0,96.0,27.0,2.4,25.0,35.0,20.32,8.5
2016,6,28,6,15,175.5,46.0,2.45,25.5,73.0,34.21,22.72
2016,6,28,6,30,255.0,65.0,2.5,26.0,111.0,47.86,34.86
2016,6,28,6,45,320.5,79.0,2.6,27.0,157.0,57.83,43.54
2016,6,28,7,0,386.0,93.0,2.7,28.0,203.0,67.64,51.79
2016,6,28,7,15,435.0,104.0,2.5,28.5,252.5,75.12,57.94
2016,6,28,7,30,484.0,115.0,2.3,29.0,302.0,101.65,65.67
2016,6,28,7,45,522.0,124.0,2.1,30.0,353.0,141.97,87.27
2016,6,28,8,0,560.0,133.0,1.9,31.0,404.0,188.46,118.74
2016,6,28,8,15,588.5,140.0,1.7,31.0,454.0,231.83,151.41
2016,6,28,8,30,617.0,147.0,1.5,31.0,504.0,277.13,186.8
2016,6,28,8,45,640.0,152.5,1.35,31.5,551.5,321.24,221.27
2016,6,28,9,0,663.0,158.0,1.2,32.0,599.0,366.15,255.75
2016,6,28,9,15,680.0,162.5,1.2,32.5,643.0,408.39,288.01
2016,6,28,9,30,697.0,167.0,1.2,33.0,687.0,450.33,319.23
2016,6,28,9,45,708.5,172.0,1.25,33.5,726.0,489.44,347.89
2016,6,28,10,0,720.0,177.0,1.3,34.0,765.0,527.34,374.95
2016,6,28,10,15,730.5,180.0,1.4,34.0,798.5,561.66,400.03
2016,6,28,10,30,741.0,183.0,1.5,34.0,832.0,592.38,422.29
2016,6,28,10,45,745.0,187.5,1.65,34.0,858.5,619.43,441.99
2016,6,28,11,0,749.0,192.0,1.8,34.0,885.0,644.01,459.77
2016,6,28,11,15,754.5,193.5,1.9,34.0,905.0,664.76,474.56
2016,6,28,11,30,760.0,195.0,2.0,34.0,925.0,682.9,487.45
2016,6,28,11,45,778.0,185.5,2.1,34.5,942.0,698.79,497.96
2016,6,28,12,0,796.0,176.0,2.2,35.0,959.0,712.13,506.66
2016,6,28,12,15,797.5,176.0,2.25,34.5,964.0,718.31,512.12
2016,6,28,12,30,799.0,176.0,2.3,34.0,969.0,721.73,515.75
2016,6,28,12,45,794.0,179.0,2.4,34.0,965.5,720.18,515.16
2016,6,28,13,0,789.0,182.0,2.5,34.0,962.0,716.05,512.79
2016,6,28,13,15,786.5,181.5,2.55,34.0,951.5,708.32,507.77
2016,6,28,13,30,784.0,181.0,2.6,34.0,941.0,697.72,500.74
2016,6,28,13,45,392.0,131.0,2.7,34.0,511.0,383.57,282.45
2016,6,28,14,0,0.0,81.0,2.8,34.0,81.0,62.95,42.3
2016,6,28,14,15,0.0,58.0,2.9,33.5,58.0,45.01,28.96
2016,6,28,14,30,0.0,35.0,3.0,33.0,35.0,27.09,15.29
2016,6,28,14,45,0.0,51.0,3.1,33.0,51.0,39.47,24.86
2016,6,28,15,0,0.0,67.0,3.2,33.0,67.0,51.84,34.44
2016,6,28,15,15,0.0,45.0,3.25,32.5,45.0,34.73,21.35
2016,6,28,15,30,0.0,23.0,3.3,32.0,23.0,17.7,8.19
2016,6,28,15,45,0.0,48.0,3.35,32.0,48.0,36.96,23.27
2016,6,28,16,0,0.0,73.0,3.4,32.0,73.0,56.26,38.39
2016,6,28,16,15,0.0,61.5,3.35,31.5,61.5,47.31,31.59
2016,6,28,16,30,0.0,50.0,3.3,31.0,50.0,38.39,24.74
2016,6,28,16,45,0.0,57.0,3.25,30.5,57.0,43.75,29.16
2016,6,28,17,0,0.0,64.0,3.2,30.0,64.0,49.12,33.62
2016,6,28,17,15,58.5,119.0,3.0,29.5,144.0,97.95,70.18
2016,6,28,17,30,117.0,174.0,2.8,29.0,224.0,132.39,95.96
2016,6,28,17,45,109.5,150.0,2.6,28.5,191.5,106.54,78.4
2016,6,28,18,0,102.0,126.0,2.4,28.0,159.0,87.36,68.3
2016,6,28,18,15,86.0,103.5,2.15,27.5,127.5,72.81,56.2
2016,6,28,18,30,70.0,81.0,1.9,27.0,96.0,57.92,43.53
2016,6,28,18,45,48.0,59.5,1.7,27.0,68.5,43.53,30.94
2016,6,28,19,0,26.0,38.0,1.5,27.0,41.0,28.41,17.57
2016,6,28,19,15,13.0,19.0,1.35,26.5,20.5,14.69,2.66
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,26.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,73.0,13.0,2.05,23.5,18.5,10.23,0.0
2016,6,29,6,0,146.0,26.0,2.3,24.0,37.0,19.69,7.89
2016,6,29,6,15,241.5,40.5,2.3,24.5,76.0,30.63,19.84
2016,6,29,6,30,337.0,55.0,2.3,25.0,115.0,41.58,29.7
2016,6,29,6,45,168.5,63.5,2.35,25.5,93.5,46.94,34.56
2016,6,29,7,0,0.0,72.0,2.4,26.0,72.0,54.17,40.79
2016,6,29,7,15,291.0,80.5,2.4,26.5,192.5,57.79,43.76
2016,6,29,7,30,582.0,89.0,2.4,27.0,313.0,90.27,55.05
2016,6,29,7,45,620.0,94.0,2.4,27.5,365.5,132.71,77.17
2016,6,29,8,0,658.0,99.0,2.4,28.0,418.0,178.45,108.49
2016,6,29,8,15,684.5,104.0,2.4,28.0,469.0,224.8,144.57
2016,6,29,8,30,711.0,109.0,2.4,28.0,520.0,272.68,183.49
2016,6,29,8,45,460.0,205.0,2.4,28.5,480.5,301.18,215.05
2016,6,29,9,0,209.0,301.0,2.4,29.0,441.0,300.54,221.2
2016,6,29,9,15,142.0,318.0,2.45,29.5,416.0,298.36,220.76
2016,6,29,9,30,75.0,335.0,2.5,30.0,391.0,287.22,212.84
2016,6,29,9,45,441.5,231.5,2.55,30.5,589.0,403.64,296.69
2016,6,29,10,0,808.0,128.0,2.6,31.0,787.0,534.72,390.34
2016,6,29,10,15,817.0,130.0,2.65,31.0,821.5,566.38,413.92
2016,6,29,10,30,826.0,132.0,2.7,31.0,856.0,598.45,437.76
2016,6,29,10,45,515.5,296.5,2.75,31.5,753.5,564.84,411.38
2016,6,29,11,0,205.0,461.0,2.8,32.0,651.0,495.81,359.25
2016,6,29,11,15,527.5,299.0,2.85,32.0,802.0,601.56,437.66
2016,6,29,11,30,850.0,137.0,2.9,32.0,953.0,692.06,504.06
2016,6,29,11,45,509.0,319.0,2.95,32.5,810.0,622.97,450.65
2016,6,29,12,0,168.0,501.0,3.0,33.0,667.0,518.98,373.02
2016,6,29,12,15,519.0,315.5,3.0,33.0,830.0,637.3,460.98
2016,6,29,12,30,870.0,130.0,3.0,33.0,993.0,728.45,527.88
2016,6,29,12,45,869.5,130.0,3.05,33.0,990.5,727.88,527.11
2016,6,29,13,0,869.0,130.0,3.1,33.0,988.0,724.63,525.03
2016,6,29,13,15,866.5,129.5,3.1,33.0,977.5,716.68,519.51
2016,6,29,13,30,864.0,129.0,3.1,33.0,967.0,705.67,511.83
2016,6,29,13,45,859.0,128.5,3.1,33.0,949.0,689.87,500.78
2016,6,29,14,0,854.0,128.0,3.1,33.0,931.0,671.1,487.54
2016,6,29,14,15,848.0,127.0,3.1,33.0,906.0,648.43,471.43
2016,6,29,14,30,842.0,126.0,3.1,33.0,881.0,623.05,453.15
2016,6,29,14,45,812.5,137.5,3.1,33.0,844.0,595.15,432.5
2016,6,29,15,0,783.0,149.0,3.1,33.0,807.0,561.72,407.74
2016,6,29,15,15,527.5,252.5,3.15,33.0,687.0,479.72,348.27
2016,6,29,15,30,272.0,356.0,3.2,33.0,567.0,407.04,296.07
2016,6,29,15,45,234.0,339.0,3.25,33.0,513.0,361.32,263.19
2016,6,29,16,0,196.0,322.0,3.3,33.0,459.0,320.89,233.83
2016,6,29,16,15,443.5,225.0,3.3,32.5,506.0,330.79,236.3
2016,6,29,16,30,691.0,128.0,3.3,32.0,553.0,312.49,214.41
2016,6,29,16,45,665.5,123.5,3.35,32.0,503.0,266.11,176.81
2016,6,29,17,0,640.0,119.0,3.4,32.0,453.0,220.98,140.84
2016,6,29,17,15,607.5,112.5,3.2,31.5,401.5,174.86,106.39
2016,6,29,17,30,575.0,106.0,3.0,31.0,350.0,131.31,77.62
2016,6,29,17,45,531.5,98.0,2.85,30.5,299.0,89.09,56.83
2016,6,29,18,0,488.0,90.0,2.7,30.0,248.0,69.1,52.54
2016,6,29,18,15,428.5,79.5,2.4,29.5,199.0,59.22,44.37
2016,6,29,18,30,369.0,69.0,2.1,29.0,150.0,51.54,37.81
2016,6,29,18,45,291.0,54.5,1.85,28.5,107.5,40.87,28.52
2016,6,29,19,0,213.0,40.0,1.6,28.0,65.0,30.1,18.86
2016,6,29,19,15,106.5,20.0,1.55,27.5,32.5,15.18,2.92
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,30,5,45,63.5,13.5,1.2,24.5,18.0,10.62,0.0
2016,6,30,6,0,127.0,27.0,1.4,25.0,36.0,20.34,8.05
2016,6,30,6,15,220.5,42.5,1.45,25.5,75.0,31.93,20.8
2016,6,30,6,30,314.0,58.0,1.5,26.0,114.0,43.48,31.16
2016,6,30,6,45,389.0,68.0,1.6,26.5,161.5,51.05,37.89
2016,6,30,7,0,464.0,78.0,1.7,27.0,209.0,60.9,46.3
2016,6,30,7,15,513.0,86.5,1.8,27.5,260.0,66.61,51.01
2016,6,30,7,30,562.0,95.0,1.9,28.0,311.0,93.64,57.95
2016,6,30,7,45,600.5,101.0,2.0,28.5,363.0,135.83,80.03
2016,6,30,8,0,639.0,107.0,2.1,29.0,415.0,181.46,111.1
2016,6,30,8,15,666.0,112.0,2.15,29.5,466.0,227.04,146.0
2016,6,30,8,30,693.0,117.0,2.2,30.0,517.0,274.23,183.63
2016,6,30,8,45,711.0,122.5,2.25,30.5,565.0,320.37,221.03
2016,6,30,9,0,729.0,128.0,2.3,31.0,613.0,366.7,258.15
2016,6,30,9,15,745.5,131.5,2.3,31.0,657.5,412.89,294.96
2016,6,30,9,30,762.0,135.0,2.3,31.0,702.0,455.95,328.74
2016,6,30,9,45,774.0,138.5,2.35,31.5,742.0,496.08,359.12
2016,6,30,10,0,786.0,142.0,2.4,32.0,782.0,534.85,387.73
2016,6,30,10,15,795.5,144.0,2.45,32.0,816.5,569.45,413.56
2016,6,30,10,30,805.0,146.0,2.5,32.0,851.0,602.09,437.52
2016,6,30,10,45,813.5,147.5,2.55,32.5,879.0,631.55,457.94
2016,6,30,11,0,822.0,149.0,2.6,33.0,907.0,658.62,476.29
2016,6,30,11,15,827.0,150.0,2.6,33.0,928.0,672.3,486.23
2016,6,30,11,30,832.0,151.0,2.6,33.0,949.0,690.36,498.84
2016,6,30,11,45,834.5,152.0,2.65,33.5,962.5,703.78,507.3
2016,6,30,12,0,837.0,153.0,2.7,34.0,976.0,714.18,513.63
2016,6,30,12,15,559.5,321.0,2.75,34.0,872.5,671.1,480.01
2016,6,30,12,30,282.0,489.0,2.8,34.0,769.0,597.79,426.06
2016,6,30,12,45,287.5,486.0,2.85,34.5,771.0,599.38,426.93
2016,6,30,13,0,293.0,483.0,2.9,35.0,773.0,599.64,426.48
2016,6,30,13,15,204.5,485.0,2.95,35.0,686.5,532.57,379.97
2016,6,30,13,30,116.0,487.0,3.0,35.0,600.0,469.35,335.65
2016,6,30,13,45,474.0,317.0,3.05,35.0,764.0,588.83,424.0
2016,6,30,14,0,832.0,147.0,3.1,35.0,928.0,671.34,484.0
2016,6,30,14,15,826.0,145.0,3.15,35.0,903.0,648.57,467.57
2016,6,30,14,30,820.0,143.0,3.2,35.0,878.0,623.12,449.6
2016,6,30,14,45,820.0,136.0,3.3,35.0,848.5,594.99,429.6
2016,6,30,15,0,820.0,129.0,3.4,35.0,819.0,564.01,407.1
2016,6,30,15,15,809.5,126.5,3.45,34.5,781.5,530.54,382.86
2016,6,30,15,30,799.0,124.0,3.5,34.0,744.0,492.16,354.45
2016,6,30,15,45,786.0,121.0,3.55,34.0,701.0,450.79,322.41
2016,6,30,16,0,773.0,118.0,3.6,34.0,658.0,408.34,288.82
2016,6,30,16,15,755.5,114.5,3.6,33.5,611.0,363.09,253.0
2016,6,30,16,30,738.0,111.0,3.6,33.0,564.0,317.67,216.38
2016,6,30,16,45,715.5,106.5,3.65,33.0,514.0,266.74,175.15
2016,6,30,17,0,693.0,102.0,3.7,33.0,464.0,219.81,137.47
2016,6,30,17,15,662.5,96.5,3.6,32.5,412.0,172.06,101.58
2016,6,30,17,30,632.0,91.0,3.5,32.0,360.0,126.56,71.4
2016,6,30,17,45,591.5,84.5,3.4,31.5,308.0,82.45,49.93
2016,6,30,18,0,551.0,78.0,3.3,31.0,256.0,61.03,45.6
2016,6,30,18,15,492.5,69.5,3.0,30.0,206.5,54.9,40.66
2016,6,30,18,30,434.0,61.0,2.7,29.0,157.0,48.7,35.44
2016,6,30,18,45,349.5,49.0,2.4,28.5,113.0,39.41,27.31
2016,6,30,19,0,265.0,37.0,2.1,28.0,69.0,28.24,17.34
2016,6,30,19,15,132.5,18.5,2.05,27.5,34.5,14.16,2.34
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,80.0,13.0,1.4,23.5,19.0,10.23,0.0
2016,7,1,6,0,160.0,26.0,1.6,24.0,38.0,19.72,7.4
2016,7,1,6,15,261.5,40.0,1.6,24.5,78.0,30.38,19.59
2016,7,1,6,30,363.0,54.0,1.6,25.0,118.0,41.07,29.25
2016,7,1,6,45,436.0,63.5,1.65,26.0,167.0,50.56,37.55
2016,7,1,7,0,509.0,73.0,1.7,27.0,216.0,57.64,43.54
2016,7,1,7,15,558.0,80.5,1.75,27.5,268.0,62.84,47.84
2016,7,1,7,30,607.0,88.0,1.8,28.0,320.0,90.68,54.64
2016,7,1,7,45,644.0,93.5,1.9,28.5,373.5,134.8,77.55
2016,7,1,8,0,681.0,99.0,2.0,29.0,427.0,182.12,109.84
2016,7,1,8,15,707.0,103.5,2.05,29.5,478.5,229.27,146.09
2016,7,1,8,30,733.0,108.0,2.1,30.0,530.0,281.36,187.62
2016,7,1,8,45,753.5,111.5,2.15,30.5,579.5,328.18,225.6
2016,7,1,9,0,774.0,115.0,2.2,31.0,629.0,375.32,263.44
2016,7,1,9,15,789.0,118.0,2.2,31.5,674.0,419.9,298.67
2016,7,1,9,30,804.0,121.0,2.2,32.0,719.0,463.76,332.43
2016,7,1,9,45,817.0,122.5,2.25,32.5,760.0,504.45,363.17
2016,7,1,10,0,830.0,124.0,2.3,33.0,801.0,541.52,390.58
2016,7,1,10,15,839.0,126.0,2.35,33.0,835.0,576.54,416.68
2016,7,1,10,30,848.0,128.0,2.4,33.0,869.0,609.43,440.77
2016,7,1,10,45,855.5,128.5,2.45,33.5,897.5,637.95,460.5
2016,7,1,11,0,863.0,129.0,2.5,34.0,926.0,663.91,478.07
2016,7,1,11,15,867.5,130.0,2.55,34.0,946.5,685.52,493.37
2016,7,1,11,30,872.0,131.0,2.6,34.0,967.0,704.17,506.47
2016,7,1,11,45,868.0,136.0,2.65,34.5,978.5,716.71,514.19
2016,7,1,12,0,864.0,141.0,2.7,35.0,990.0,725.88,519.54
2016,7,1,12,15,865.0,141.5,2.75,35.0,995.0,732.27,524.14
2016,7,1,12,30,866.0,142.0,2.8,35.0,1000.0,735.81,526.76
2016,7,1,12,45,866.0,141.0,2.9,35.5,997.5,734.98,525.59
2016,7,1,13,0,866.0,140.0,3.0,36.0,995.0,731.5,522.58
2016,7,1,13,15,863.0,139.5,3.05,36.0,984.5,723.34,517.22
2016,7,1,13,30,860.0,139.0,3.1,36.0,974.0,712.15,509.75
2016,7,1,13,45,856.0,138.0,3.2,36.0,956.0,696.85,499.59
2016,7,1,14,0,852.0,137.0,3.3,36.0,938.0,678.53,487.21
2016,7,1,14,15,845.5,135.5,3.35,36.0,912.5,655.31,471.08
2016,7,1,14,30,839.0,134.0,3.4,36.0,887.0,629.38,452.81
