Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,14,45,831.0,132.5,3.5,36.0,855.0,600.01,431.91
2016,7,1,15,0,823.0,131.0,3.6,36.0,823.0,568.32,408.9
2016,7,1,15,15,812.0,128.5,3.65,35.5,785.0,534.66,384.62
2016,7,1,15,30,801.0,126.0,3.7,35.0,747.0,495.95,356.07
2016,7,1,15,45,786.5,123.5,3.75,35.0,703.5,454.21,323.9
2016,7,1,16,0,772.0,121.0,3.8,35.0,660.0,411.53,290.27
2016,7,1,16,15,753.5,117.0,3.8,34.5,612.5,365.53,254.08
2016,7,1,16,30,735.0,113.0,3.8,34.0,565.0,319.48,217.16
2016,7,1,16,45,709.5,109.5,3.85,34.0,514.0,268.64,176.24
2016,7,1,17,0,684.0,106.0,3.9,34.0,463.0,222.09,139.09
2016,7,1,17,15,652.5,100.5,3.75,33.5,411.0,174.56,103.49
2016,7,1,17,30,621.0,95.0,3.6,33.0,359.0,129.41,73.55
2016,7,1,17,45,577.0,88.5,3.5,32.5,306.5,85.65,52.08
2016,7,1,18,0,533.0,82.0,3.4,32.0,254.0,63.74,47.65
2016,7,1,18,15,473.0,73.0,3.15,31.0,204.5,57.35,42.53
2016,7,1,18,30,413.0,64.0,2.9,30.0,155.0,50.88,37.1
2016,7,1,18,45,326.5,51.5,2.65,29.5,111.0,39.04,26.87
2016,7,1,19,0,240.0,39.0,2.4,29.0,67.0,29.53,18.29
2016,7,1,19,15,120.0,19.5,2.45,28.5,33.5,14.85,2.67
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,32.5,13.5,2.65,23.5,16.0,10.62,0.0
2016,7,2,6,0,65.0,27.0,2.9,24.0,32.0,20.15,7.35
2016,7,2,6,15,151.5,46.0,3.1,24.5,69.5,33.98,22.52
2016,7,2,6,30,238.0,65.0,3.3,25.0,107.0,47.74,34.85
2016,7,2,6,45,319.5,77.5,3.5,26.0,154.5,56.82,42.85
2016,7,2,7,0,401.0,90.0,3.7,27.0,202.0,65.86,50.51
2016,7,2,7,15,454.5,100.0,3.75,27.5,252.5,72.84,56.29
2016,7,2,7,30,508.0,110.0,3.8,28.0,303.0,99.37,63.79
2016,7,2,7,45,557.5,114.0,3.9,28.5,356.5,141.14,86.05
2016,7,2,8,0,607.0,118.0,4.0,29.0,410.0,184.83,115.45
2016,7,2,8,15,636.0,124.0,4.05,29.5,461.0,230.08,150.18
2016,7,2,8,30,665.0,130.0,4.1,30.0,512.0,277.23,187.85
2016,7,2,8,45,693.5,131.5,4.15,30.5,562.0,322.36,224.43
2016,7,2,9,0,722.0,133.0,4.2,31.0,612.0,368.66,261.69
2016,7,2,9,15,739.0,136.5,4.25,31.5,656.5,414.84,298.44
2016,7,2,9,30,756.0,140.0,4.3,32.0,701.0,457.97,332.15
2016,7,2,9,45,773.5,140.0,4.35,32.5,742.5,497.87,362.75
2016,7,2,10,0,791.0,140.0,4.4,33.0,784.0,536.83,391.94
2016,7,2,10,15,800.5,142.5,4.4,33.5,818.5,572.11,417.72
2016,7,2,10,30,810.0,145.0,4.4,34.0,853.0,605.42,441.47
2016,7,2,10,45,820.5,144.0,4.45,34.5,881.5,634.37,461.81
2016,7,2,11,0,831.0,143.0,4.5,35.0,910.0,654.29,475.67
2016,7,2,11,15,836.0,144.0,4.5,35.0,931.0,675.53,490.86
2016,7,2,11,30,841.0,145.0,4.5,35.0,952.0,693.91,503.86
2016,7,2,11,45,844.5,145.5,4.55,35.5,965.5,707.95,512.82
2016,7,2,12,0,848.0,146.0,4.6,36.0,979.0,718.99,519.59
2016,7,2,12,15,849.0,146.5,4.6,36.0,984.5,725.29,523.97
2016,7,2,12,30,850.0,147.0,4.6,36.0,990.0,728.8,526.39
2016,7,2,12,45,850.0,146.5,4.65,36.0,987.5,728.35,526.21
2016,7,2,13,0,850.0,146.0,4.7,36.0,985.0,725.33,524.22
2016,7,2,13,15,847.5,145.5,4.7,36.0,975.0,717.71,518.89
2016,7,2,13,30,845.0,145.0,4.7,36.0,965.0,707.1,511.44
2016,7,2,13,45,841.0,144.0,4.75,36.5,947.5,692.09,499.99
2016,7,2,14,0,837.0,143.0,4.8,37.0,930.0,674.1,486.44
2016,7,2,14,15,831.0,141.5,4.8,36.5,905.0,651.59,471.43
2016,7,2,14,30,825.0,140.0,4.8,36.0,880.0,626.37,454.21
2016,7,2,14,45,815.0,139.0,4.85,36.0,847.5,601.38,435.85
2016,7,2,15,0,805.0,138.0,4.9,36.0,815.0,568.64,411.76
2016,7,2,15,15,794.0,135.5,4.9,36.0,777.5,532.23,384.47
2016,7,2,15,30,783.0,133.0,4.9,36.0,740.0,494.17,355.39
2016,7,2,15,45,765.5,131.0,4.9,36.0,696.0,452.2,322.91
2016,7,2,16,0,748.0,129.0,4.9,36.0,652.0,409.57,289.28
2016,7,2,16,15,728.5,125.5,4.85,35.5,605.0,364.65,253.87
2016,7,2,16,30,709.0,122.0,4.8,35.0,558.0,316.62,215.59
2016,7,2,16,45,679.0,119.0,4.75,34.5,507.0,269.28,177.85
2016,7,2,17,0,649.0,116.0,4.7,34.0,456.0,223.59,141.87
2016,7,2,17,15,615.0,110.0,4.5,33.5,404.0,177.0,107.0
2016,7,2,17,30,581.0,104.0,4.3,33.0,352.0,133.12,77.8
2016,7,2,17,45,532.5,97.5,4.15,33.0,300.0,91.24,56.8
2016,7,2,18,0,484.0,91.0,4.0,33.0,248.0,67.41,50.48
2016,7,2,18,15,420.5,80.5,3.75,32.0,198.5,59.79,44.37
2016,7,2,18,30,357.0,70.0,3.5,31.0,149.0,52.1,37.95
2016,7,2,18,45,266.5,56.5,3.3,30.5,106.0,42.08,29.25
2016,7,2,19,0,176.0,43.0,3.1,30.0,63.0,32.04,20.21
2016,7,2,19,15,88.0,21.5,3.15,29.5,31.5,16.38,3.43
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,12.5,12.5,4.75,24.5,13.0,9.83,0.0
2016,7,3,6,0,25.0,25.0,4.9,25.0,26.0,18.8,6.08
2016,7,3,6,15,78.5,45.5,5.1,25.5,57.5,33.4,21.88
2016,7,3,6,30,132.0,66.0,5.3,26.0,89.0,47.62,34.57
2016,7,3,6,45,194.0,81.0,5.5,26.5,128.5,58.41,44.09
2016,7,3,7,0,256.0,96.0,5.7,27.0,168.0,69.1,53.27
2016,7,3,7,15,152.0,120.5,5.75,27.5,165.5,85.07,66.64
2016,7,3,7,30,48.0,145.0,5.8,28.0,163.0,104.15,77.58
2016,7,3,7,45,36.0,160.0,5.9,28.5,175.0,118.43,88.19
2016,7,3,8,0,24.0,175.0,6.0,29.0,187.0,132.59,99.25
2016,7,3,8,15,44.5,207.5,6.0,29.5,232.5,161.08,120.23
2016,7,3,8,30,65.0,240.0,6.0,30.0,278.0,193.51,144.22
2016,7,3,8,45,49.0,249.0,6.05,30.5,279.0,200.74,149.85
2016,7,3,9,0,33.0,258.0,6.1,31.0,280.0,206.03,153.77
2016,7,3,9,15,61.5,299.0,6.05,31.5,343.5,250.61,186.58
2016,7,3,9,30,90.0,340.0,6.0,32.0,407.0,297.96,221.19
2016,7,3,9,45,66.5,341.5,5.95,32.5,393.0,293.55,217.36
2016,7,3,10,0,43.0,343.0,5.9,33.0,379.0,286.79,211.67
2016,7,3,10,15,42.5,357.5,5.8,33.0,394.0,300.61,221.57
2016,7,3,10,30,42.0,372.0,5.7,33.0,409.0,314.23,231.24
2016,7,3,10,45,157.5,409.0,5.65,33.5,554.0,421.59,309.61
2016,7,3,11,0,273.0,446.0,5.6,34.0,699.0,533.64,389.33
2016,7,3,11,15,343.5,428.5,5.5,34.5,753.5,575.06,418.01
2016,7,3,11,30,414.0,411.0,5.4,35.0,808.0,620.62,449.38
2016,7,3,11,45,616.5,285.0,5.35,35.5,885.0,671.91,487.17
2016,7,3,12,0,819.0,159.0,5.3,36.0,962.0,719.64,522.2
2016,7,3,12,15,614.5,297.5,5.2,36.0,902.5,690.74,498.17
2016,7,3,12,30,410.0,436.0,5.1,36.0,843.0,651.41,467.18
2016,7,3,12,45,613.5,298.0,5.05,36.0,905.5,692.37,499.09
2016,7,3,13,0,817.0,160.0,5.0,36.0,968.0,724.3,524.26
2016,7,3,13,15,814.5,159.5,4.9,36.0,957.5,716.41,518.19
2016,7,3,13,30,812.0,159.0,4.8,36.0,947.0,705.54,510.19
2016,7,3,13,45,809.5,156.5,4.75,36.5,930.0,690.1,498.17
2016,7,3,14,0,807.0,154.0,4.7,37.0,913.0,671.7,484.12
2016,7,3,14,15,800.5,152.5,4.6,37.0,888.0,648.65,467.6
2016,7,3,14,30,794.0,151.0,4.5,37.0,863.0,623.02,449.07
2016,7,3,14,45,787.5,147.5,4.45,37.0,832.0,593.36,427.58
2016,7,3,15,0,781.0,144.0,4.4,37.0,801.0,561.42,404.1
2016,7,3,15,15,769.5,141.5,4.4,36.5,764.0,525.57,378.25
2016,7,3,15,30,758.0,139.0,4.4,36.0,727.0,488.17,350.61
2016,7,3,15,45,532.0,221.5,4.4,36.0,622.5,415.92,298.12
2016,7,3,16,0,306.0,304.0,4.4,36.0,518.0,356.3,255.95
2016,7,3,16,15,501.5,213.0,4.4,35.5,534.0,346.02,244.4
2016,7,3,16,30,697.0,122.0,4.4,35.0,550.0,314.13,214.0
2016,7,3,16,45,677.5,115.5,4.45,35.0,501.5,267.34,176.09
2016,7,3,17,0,658.0,109.0,4.5,35.0,453.0,221.23,139.18
2016,7,3,17,15,625.5,103.5,4.4,34.5,401.5,174.77,104.4
2016,7,3,17,30,593.0,98.0,4.3,34.0,350.0,130.83,75.1
2016,7,3,17,45,554.5,89.5,4.25,34.0,299.5,87.22,52.6
2016,7,3,18,0,516.0,81.0,4.2,34.0,249.0,62.76,46.43
2016,7,3,18,15,455.0,72.5,4.1,33.0,200.0,56.76,41.66
2016,7,3,18,30,394.0,64.0,4.0,32.0,151.0,48.36,34.68
2016,7,3,18,45,308.0,51.5,3.95,31.5,108.0,38.9,26.5
2016,7,3,19,0,222.0,39.0,3.9,31.0,65.0,29.44,18.01
2016,7,3,19,15,111.0,19.5,4.0,30.5,32.5,14.83,2.47
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,8.0,4.2,25.0,8.0,6.29,0.0
2016,7,4,6,0,0.0,16.0,4.3,25.0,16.0,12.19,1.7
2016,7,4,6,15,6.0,37.5,4.45,25.0,38.5,28.01,17.46
2016,7,4,6,30,12.0,59.0,4.6,25.0,61.0,43.31,31.07
2016,7,4,6,45,36.5,81.0,4.75,25.5,90.5,58.26,44.14
2016,7,4,7,0,61.0,103.0,4.9,26.0,120.0,73.31,57.06
2016,7,4,7,15,54.5,123.5,5.0,26.5,141.5,86.92,68.47
2016,7,4,7,30,48.0,144.0,5.1,27.0,163.0,103.54,77.39
2016,7,4,7,45,127.5,171.0,5.2,27.5,230.0,133.8,97.22
2016,7,4,8,0,207.0,198.0,5.3,28.0,297.0,174.48,124.88
2016,7,4,8,15,259.5,215.0,5.35,28.5,354.0,211.71,151.65
2016,7,4,8,30,312.0,232.0,5.4,29.0,411.0,254.25,183.29
2016,7,4,8,45,314.0,255.5,5.5,29.5,450.0,290.34,211.82
2016,7,4,9,0,316.0,279.0,5.6,30.0,489.0,326.1,239.77
2016,7,4,9,15,520.0,215.5,5.6,30.5,589.0,383.06,280.56
2016,7,4,9,30,724.0,152.0,5.6,31.0,689.0,452.8,332.04
2016,7,4,9,45,745.0,151.0,5.65,31.5,730.5,493.83,363.76
2016,7,4,10,0,766.0,150.0,5.7,32.0,772.0,532.94,393.48
2016,7,4,10,15,776.5,152.5,5.65,32.5,806.5,568.05,419.44
2016,7,4,10,30,787.0,155.0,5.6,33.0,841.0,601.32,443.44
2016,7,4,10,45,801.0,152.5,5.55,33.5,871.0,630.74,464.25
2016,7,4,11,0,815.0,150.0,5.5,34.0,901.0,658.08,483.15
2016,7,4,11,15,820.5,151.5,5.45,34.5,922.5,680.66,498.25
2016,7,4,11,30,826.0,153.0,5.4,35.0,944.0,691.18,504.94
2016,7,4,11,45,615.5,290.5,5.35,35.5,885.0,676.21,489.79
2016,7,4,12,0,405.0,428.0,5.3,36.0,826.0,637.36,458.28
2016,7,4,12,15,417.0,434.0,5.2,36.0,845.5,656.19,471.05
2016,7,4,12,30,429.0,440.0,5.1,36.0,865.0,670.82,480.68
2016,7,4,12,45,402.5,441.0,5.1,36.5,839.5,650.7,465.68
2016,7,4,13,0,376.0,442.0,5.1,37.0,814.0,630.7,450.87
2016,7,4,13,15,372.0,439.0,5.05,37.0,804.0,622.24,445.0
2016,7,4,13,30,368.0,436.0,5.0,37.0,794.0,612.19,437.99
2016,7,4,13,45,603.0,289.5,5.0,37.5,862.5,657.19,471.65
2016,7,4,14,0,838.0,143.0,5.0,38.0,931.0,677.35,487.61
2016,7,4,14,15,647.0,253.0,5.0,38.0,851.5,632.77,453.75
2016,7,4,14,30,456.0,363.0,5.0,38.0,772.0,579.62,414.62
2016,7,4,14,45,399.5,371.5,5.0,38.0,720.5,533.42,382.18
2016,7,4,15,0,343.0,380.0,5.0,38.0,669.0,493.13,353.57
2016,7,4,15,15,414.5,330.0,4.95,37.5,663.0,482.43,346.62
2016,7,4,15,30,486.0,280.0,4.9,37.0,657.0,462.29,332.14
2016,7,4,15,45,438.0,280.5,4.9,37.0,605.5,418.45,299.88
2016,7,4,16,0,390.0,281.0,4.9,37.0,554.0,374.23,267.27
2016,7,4,16,15,547.5,203.5,4.8,36.5,556.5,356.47,250.49
2016,7,4,16,30,705.0,126.0,4.7,36.0,559.0,320.94,218.2
2016,7,4,16,45,624.5,136.0,4.65,36.0,495.0,270.48,179.58
2016,7,4,17,0,544.0,146.0,4.6,36.0,431.0,223.52,144.74
2016,7,4,17,15,495.5,139.0,4.4,35.5,376.5,178.96,112.46
2016,7,4,17,30,447.0,132.0,4.2,35.0,322.0,138.72,86.1
2016,7,4,17,45,410.0,119.5,4.05,34.5,275.0,99.96,64.92
2016,7,4,18,0,373.0,107.0,3.9,34.0,228.0,76.29,57.55
2016,7,4,18,15,325.5,91.5,3.7,33.0,182.5,66.0,49.3
2016,7,4,18,30,278.0,76.0,3.5,32.0,137.0,55.43,40.53
2016,7,4,18,45,207.0,59.0,3.35,31.5,97.5,43.61,30.37
2016,7,4,19,0,136.0,42.0,3.2,31.0,58.0,31.17,19.4
2016,7,4,19,15,68.0,21.0,3.3,30.5,29.0,15.96,3.01
2016,7,4,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,32.0,12.5,4.15,25.0,15.0,9.83,0.0
2016,7,5,6,0,64.0,25.0,4.2,25.0,30.0,18.73,5.2
2016,7,5,6,15,147.0,43.5,4.35,25.0,65.5,32.24,20.9
2016,7,5,6,30,230.0,62.0,4.5,25.0,101.0,45.62,33.0
2016,7,5,6,45,325.0,69.5,4.65,25.5,147.0,51.46,38.35
2016,7,5,7,0,420.0,77.0,4.8,26.0,193.0,57.45,43.57
2016,7,5,7,15,323.5,111.0,4.9,26.5,212.0,78.17,61.07
2016,7,5,7,30,227.0,145.0,5.0,27.0,231.0,109.69,78.42
2016,7,5,7,45,329.0,151.5,5.1,27.5,297.5,141.32,95.42
2016,7,5,8,0,431.0,158.0,5.2,28.0,364.0,183.34,122.4
2016,7,5,8,15,448.0,175.5,5.25,28.5,411.5,225.64,155.11
2016,7,5,8,30,465.0,193.0,5.3,29.0,459.0,269.06,189.6
2016,7,5,8,45,625.0,148.5,5.35,29.5,540.5,315.29,222.75
2016,7,5,9,0,785.0,104.0,5.4,30.0,622.0,372.01,265.43
2016,7,5,9,15,799.5,106.5,5.4,30.5,667.0,416.65,301.89
2016,7,5,9,30,814.0,109.0,5.4,31.0,712.0,460.41,336.83
2016,7,5,9,45,830.5,108.0,5.4,31.5,753.5,500.74,368.4
2016,7,5,10,0,847.0,107.0,5.4,32.0,795.0,539.89,398.29
2016,7,5,10,15,855.0,109.0,5.4,32.5,829.5,575.21,424.67
2016,7,5,10,30,863.0,111.0,5.4,33.0,864.0,608.31,448.78
2016,7,5,10,45,872.0,110.5,5.4,33.5,892.5,637.69,469.72
2016,7,5,11,0,881.0,110.0,5.4,34.0,921.0,664.56,488.44
2016,7,5,11,15,885.0,110.5,5.35,34.5,941.5,686.19,502.93
2016,7,5,11,30,889.0,111.0,5.3,35.0,962.0,704.8,515.02
2016,7,5,11,45,883.5,117.0,5.3,35.5,973.5,717.78,523.05
2016,7,5,12,0,878.0,123.0,5.3,36.0,985.0,727.27,528.52
2016,7,5,12,15,879.0,123.5,5.25,36.0,990.5,734.1,533.11
2016,7,5,12,30,880.0,124.0,5.2,36.0,996.0,737.94,535.58
2016,7,5,12,45,880.0,123.5,5.2,36.5,993.5,737.56,534.19
2016,7,5,13,0,880.0,123.0,5.2,37.0,991.0,734.39,530.84
2016,7,5,13,15,878.0,122.5,5.2,37.0,981.0,726.8,525.53
2016,7,5,13,30,876.0,122.0,5.2,37.0,971.0,716.09,518.01
2016,7,5,13,45,873.0,120.5,5.2,37.0,953.5,700.8,507.27
2016,7,5,14,0,870.0,119.0,5.2,37.0,936.0,682.41,494.25
2016,7,5,14,15,864.5,118.0,5.15,37.0,911.0,659.75,477.9
2016,7,5,14,30,859.0,117.0,5.1,37.0,886.0,634.28,459.35
2016,7,5,14,45,847.0,117.5,5.1,37.0,853.5,603.46,436.88
2016,7,5,15,0,835.0,118.0,5.1,37.0,821.0,570.53,412.49
2016,7,5,15,15,825.0,116.0,5.1,37.0,783.5,534.83,385.67
2016,7,5,15,30,815.0,114.0,5.1,37.0,746.0,497.29,356.92
2016,7,5,15,45,803.0,111.0,5.1,37.0,703.5,456.67,325.31
2016,7,5,16,0,791.0,108.0,5.1,37.0,661.0,413.84,291.39
2016,7,5,16,15,773.5,105.0,5.1,36.5,614.0,368.07,255.24
2016,7,5,16,30,756.0,102.0,5.1,36.0,567.0,322.09,218.24
2016,7,5,16,45,734.0,98.0,5.1,35.5,516.5,274.18,179.59
2016,7,5,17,0,712.0,94.0,5.1,35.0,466.0,227.05,141.89
2016,7,5,17,15,681.5,89.5,5.0,34.5,414.0,175.17,102.51
2016,7,5,17,30,651.0,85.0,4.9,34.0,362.0,129.18,71.39
2016,7,5,17,45,608.5,79.5,4.8,34.0,309.5,84.35,48.45
2016,7,5,18,0,566.0,74.0,4.7,34.0,257.0,58.31,42.77
2016,7,5,18,15,505.5,66.5,4.55,33.0,207.0,52.78,38.37
2016,7,5,18,30,445.0,59.0,4.4,32.0,157.0,47.24,33.75
2016,7,5,18,45,350.5,48.5,4.3,31.5,112.5,39.03,26.59
2016,7,5,19,0,256.0,38.0,4.2,31.0,68.0,28.9,17.56
2016,7,5,19,15,128.0,19.0,4.25,30.5,34.0,14.51,2.11
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,5,45,33.0,12.5,4.7,25.0,14.5,9.83,0.0
2016,7,6,6,0,66.0,25.0,4.8,25.0,29.0,18.71,4.69
2016,7,6,6,15,157.0,43.0,4.9,25.5,66.0,31.94,20.56
2016,7,6,6,30,248.0,61.0,5.0,26.0,103.0,45.06,32.37
2016,7,6,6,45,153.5,81.0,5.15,26.5,110.5,57.96,43.68
2016,7,6,7,0,59.0,101.0,5.3,27.0,118.0,72.02,55.73
2016,7,6,7,15,299.0,99.5,5.4,27.5,209.5,70.39,54.25
2016,7,6,7,30,539.0,98.0,5.5,28.0,301.0,95.43,59.83
2016,7,6,7,45,589.5,100.5,5.6,28.5,354.5,135.25,80.23
2016,7,6,8,0,640.0,103.0,5.7,29.0,408.0,179.81,110.46
2016,7,6,8,15,668.0,108.0,5.75,29.5,459.5,225.9,146.34
2016,7,6,8,30,696.0,113.0,5.8,30.0,511.0,273.73,185.16
2016,7,6,8,45,722.0,115.0,5.9,30.5,560.5,323.08,225.66
2016,7,6,9,0,748.0,117.0,6.0,31.0,610.0,369.82,263.95
2016,7,6,9,15,764.0,120.0,6.0,31.5,655.0,413.92,299.79
2016,7,6,9,30,780.0,123.0,6.0,32.0,700.0,457.47,334.4
2016,7,6,9,45,795.0,124.0,6.05,32.5,741.0,498.08,366.11
2016,7,6,10,0,810.0,125.0,6.1,33.0,782.0,537.52,396.2
2016,7,6,10,15,819.5,127.0,6.05,33.0,816.5,570.0,421.31
2016,7,6,10,30,829.0,129.0,6.0,33.0,851.0,602.87,446.14
2016,7,6,10,45,838.0,129.0,6.0,33.5,880.0,631.7,466.8
2016,7,6,11,0,847.0,129.0,6.0,34.0,909.0,658.12,485.31
2016,7,6,11,15,852.0,130.0,5.95,34.5,930.0,680.01,500.11
2016,7,6,11,30,857.0,131.0,5.9,35.0,951.0,699.0,512.58
2016,7,6,11,45,863.5,129.0,5.9,35.5,966.0,713.88,522.19
2016,7,6,12,0,870.0,127.0,5.9,36.0,981.0,725.79,529.58
2016,7,6,12,15,871.5,127.5,5.85,36.0,987.0,732.93,534.45
2016,7,6,12,30,873.0,128.0,5.8,36.0,993.0,737.14,537.22
2016,7,6,12,45,874.5,126.5,5.8,36.5,991.5,737.16,536.13
2016,7,6,13,0,876.0,125.0,5.8,37.0,990.0,734.4,533.06
2016,7,6,13,15,874.5,124.5,5.75,37.0,980.5,727.22,527.83
2016,7,6,13,30,873.0,124.0,5.7,37.0,971.0,716.94,520.38
2016,7,6,13,45,870.0,123.0,5.7,37.0,953.5,702.09,509.87
2016,7,6,14,0,867.0,122.0,5.7,37.0,936.0,684.16,497.08
2016,7,6,14,15,861.5,120.5,5.7,37.0,911.5,661.21,480.61
2016,7,6,14,30,856.0,119.0,5.7,37.0,887.0,635.45,461.91
2016,7,6,14,45,841.0,122.0,5.7,37.5,853.5,604.83,438.48
2016,7,6,15,0,826.0,125.0,5.7,38.0,820.0,572.28,413.37
2016,7,6,15,15,815.5,123.0,5.7,37.5,782.5,536.63,387.39
2016,7,6,15,30,805.0,121.0,5.7,37.0,745.0,500.67,360.46
2016,7,6,15,45,787.0,120.0,5.7,37.0,701.0,458.34,327.59
2016,7,6,16,0,769.0,119.0,5.7,37.0,657.0,415.31,293.54
2016,7,6,16,15,750.5,115.5,5.7,36.5,610.0,369.69,257.53
2016,7,6,16,30,732.0,112.0,5.7,36.0,563.0,323.98,220.79
2016,7,6,16,45,701.5,110.5,5.75,36.0,511.5,273.41,180.11
2016,7,6,17,0,671.0,109.0,5.8,36.0,460.0,227.47,143.46
2016,7,6,17,15,638.0,103.5,5.7,35.0,407.5,180.04,107.93
2016,7,6,17,30,605.0,98.0,5.6,34.0,355.0,135.16,77.67
2016,7,6,17,45,552.0,93.0,5.55,33.5,302.0,92.51,55.78
2016,7,6,18,0,499.0,88.0,5.5,33.0,249.0,67.76,50.79
2016,7,6,18,15,434.0,78.5,5.3,32.5,199.5,58.62,43.3
2016,7,6,18,30,369.0,69.0,5.1,32.0,150.0,51.54,37.31
2016,7,6,18,45,272.0,56.0,4.95,31.5,106.5,41.77,28.85
2016,7,6,19,0,175.0,43.0,4.8,31.0,63.0,32.04,20.06
2016,7,6,19,15,87.5,21.5,4.7,30.5,31.5,16.36,2.95
2016,7,6,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,29.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.5,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,8.0,4.9,25.0,8.0,6.29,0.0
2016,7,7,6,0,0.0,16.0,5.0,25.0,16.0,12.2,0.71
2016,7,7,6,15,5.5,36.0,5.1,25.5,37.0,26.91,16.4
2016,7,7,6,30,11.0,56.0,5.2,26.0,58.0,41.26,29.15
2016,7,7,6,45,29.0,78.0,5.35,26.5,85.5,56.25,42.23
2016,7,7,7,0,47.0,100.0,5.5,27.0,113.0,71.25,55.08
2016,7,7,7,15,171.0,117.5,5.55,27.5,179.5,83.46,65.29
2016,7,7,7,30,295.0,135.0,5.6,28.0,246.0,107.13,74.51
2016,7,7,7,45,297.5,159.0,5.65,29.0,286.0,143.24,97.59
2016,7,7,8,0,300.0,183.0,5.7,30.0,326.0,179.61,124.07
2016,7,7,8,15,524.0,139.5,5.75,30.5,424.0,216.92,144.42
2016,7,7,8,30,748.0,96.0,5.8,31.0,522.0,277.9,186.0
2016,7,7,8,45,773.0,96.5,5.85,31.5,572.5,324.7,224.75
2016,7,7,9,0,798.0,97.0,5.9,32.0,623.0,372.21,263.8
2016,7,7,9,15,812.5,99.5,5.9,32.5,668.0,418.43,301.34
2016,7,7,9,30,827.0,102.0,5.9,33.0,713.0,462.24,336.23
2016,7,7,9,45,839.5,103.0,5.9,33.5,753.5,502.8,367.88
2016,7,7,10,0,852.0,104.0,5.9,34.0,794.0,541.88,397.61
2016,7,7,10,15,860.0,105.5,5.85,34.5,828.5,577.12,423.73
2016,7,7,10,30,868.0,107.0,5.8,35.0,863.0,610.12,447.57
2016,7,7,10,45,874.0,108.0,5.8,35.5,891.0,639.09,468.1
2016,7,7,11,0,880.0,109.0,5.8,36.0,919.0,665.37,486.29
2016,7,7,11,15,884.0,110.0,5.75,36.0,940.0,687.48,502.11
2016,7,7,11,30,888.0,111.0,5.7,36.0,961.0,706.57,515.59
2016,7,7,11,45,881.0,118.5,5.7,36.5,972.0,719.72,523.68
2016,7,7,12,0,874.0,126.0,5.7,37.0,983.0,729.28,529.16
2016,7,7,12,15,875.0,126.0,5.65,37.0,988.5,735.79,533.57
2016,7,7,12,30,876.0,126.0,5.6,37.0,994.0,739.34,535.87
2016,7,7,12,45,873.0,127.5,5.55,37.5,991.0,738.28,533.79
2016,7,7,13,0,870.0,129.0,5.5,38.0,988.0,734.47,529.77
2016,7,7,13,15,868.0,128.5,5.45,38.0,978.0,727.02,524.39
2016,7,7,13,30,866.0,128.0,5.4,38.0,968.0,716.5,516.84
2016,7,7,13,45,859.5,128.5,5.4,38.0,949.5,700.5,505.6
2016,7,7,14,0,853.0,129.0,5.4,38.0,931.0,681.57,492.21
2016,7,7,14,15,847.0,128.0,5.4,38.0,906.0,659.02,476.15
2016,7,7,14,30,841.0,127.0,5.4,38.0,881.0,633.73,457.94
2016,7,7,14,45,830.5,126.5,5.4,38.0,848.5,603.54,435.98
2016,7,7,15,0,820.0,126.0,5.4,38.0,816.0,571.19,412.09
2016,7,7,15,15,809.5,124.0,5.4,37.5,778.5,538.13,388.0
2016,7,7,15,30,799.0,122.0,5.4,37.0,741.0,500.08,359.73
2016,7,7,15,45,782.5,120.5,5.4,37.0,698.0,458.21,327.3
2016,7,7,16,0,766.0,119.0,5.4,37.0,655.0,415.54,293.6
2016,7,7,16,15,747.5,115.5,5.45,36.5,608.0,370.01,257.79
2016,7,7,16,30,729.0,112.0,5.5,36.0,561.0,324.4,221.23
2016,7,7,16,45,700.5,110.0,5.55,36.0,510.0,274.07,180.71
2016,7,7,17,0,672.0,108.0,5.6,36.0,459.0,228.16,144.0
2016,7,7,17,15,639.5,102.5,5.55,35.5,407.0,180.69,108.13
2016,7,7,17,30,607.0,97.0,5.5,35.0,355.0,135.72,77.54
2016,7,7,17,45,562.5,90.0,5.45,34.5,303.0,91.82,54.37
2016,7,7,18,0,518.0,83.0,5.4,34.0,251.0,64.3,47.71
2016,7,7,18,15,455.0,74.5,5.25,33.0,201.5,58.32,42.97
2016,7,7,18,30,392.0,66.0,5.1,32.0,152.0,49.71,35.79
2016,7,7,18,45,301.0,53.5,5.0,31.5,108.5,40.24,27.58
2016,7,7,19,0,210.0,41.0,4.9,31.0,65.0,30.79,19.05
2016,7,7,19,15,105.0,20.5,4.75,30.5,32.5,15.54,2.34
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,28.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,0.0,3.0,3.85,24.5,3.0,2.36,0.0
2016,7,8,6,0,0.0,6.0,4.0,25.0,6.0,4.54,0.0
2016,7,8,6,15,0.0,15.0,4.15,25.5,15.0,11.39,3.68
2016,7,8,6,30,0.0,24.0,4.3,26.0,24.0,18.27,9.79
2016,7,8,6,45,0.0,35.5,4.5,27.0,35.5,27.09,17.42
2016,7,8,7,0,0.0,47.0,4.7,28.0,47.0,35.94,24.96
2016,7,8,7,15,0.0,59.0,4.75,28.5,59.0,45.2,32.76
2016,7,8,7,30,0.0,71.0,4.8,29.0,71.0,54.48,38.49
2016,7,8,7,45,0.0,94.5,4.85,29.5,94.5,71.82,52.16
2016,7,8,8,0,0.0,118.0,4.9,30.0,118.0,89.24,65.67
2016,7,8,8,15,59.5,183.5,4.9,30.5,217.5,148.43,109.29
2016,7,8,8,30,119.0,249.0,4.9,31.0,317.0,215.18,158.35
2016,7,8,8,45,442.0,180.5,4.95,31.5,466.0,280.6,199.63
2016,7,8,9,0,765.0,112.0,5.0,32.0,615.0,373.29,264.62
2016,7,8,9,15,780.5,115.0,5.0,32.5,660.5,418.08,300.54
2016,7,8,9,30,796.0,118.0,5.0,33.0,706.0,462.23,335.23
2016,7,8,9,45,814.0,117.0,5.0,33.5,747.5,502.12,365.99
2016,7,8,10,0,832.0,116.0,5.0,34.0,789.0,541.69,395.73
2016,7,8,10,15,840.5,118.0,4.95,34.0,824.0,576.95,422.38
2016,7,8,10,30,849.0,120.0,4.9,34.0,859.0,610.05,446.92
2016,7,8,10,45,859.0,119.0,4.9,34.5,888.0,639.45,467.61
2016,7,8,11,0,869.0,118.0,4.9,35.0,917.0,666.43,486.16
2016,7,8,11,15,873.5,119.0,4.85,35.0,938.0,688.65,501.86
2016,7,8,11,30,878.0,120.0,4.8,35.0,959.0,707.88,515.26
2016,7,8,11,45,879.5,121.5,4.8,35.5,972.5,722.31,524.28
2016,7,8,12,0,881.0,123.0,4.8,36.0,986.0,733.54,530.97
2016,7,8,12,15,882.0,123.0,4.8,36.0,992.0,740.17,535.57
2016,7,8,12,30,883.0,123.0,4.8,36.0,998.0,743.79,538.08
2016,7,8,12,45,884.0,122.5,4.8,36.5,996.0,744.22,537.24
2016,7,8,13,0,885.0,122.0,4.8,37.0,994.0,741.81,534.41
2016,7,8,13,15,883.0,121.5,4.8,37.0,984.5,734.22,529.14
2016,7,8,13,30,881.0,121.0,4.8,37.0,975.0,723.49,521.68
2016,7,8,13,45,877.0,120.5,4.8,37.5,957.0,708.21,509.94
2016,7,8,14,0,873.0,120.0,4.8,38.0,939.0,689.85,496.01
2016,7,8,14,15,867.5,118.5,4.8,38.0,914.5,666.76,479.74
2016,7,8,14,30,862.0,117.0,4.8,38.0,890.0,640.84,461.27
2016,7,8,14,45,848.5,119.0,4.8,38.0,857.0,610.15,439.1
2016,7,8,15,0,835.0,121.0,4.8,38.0,824.0,577.42,415.1
2016,7,8,15,15,825.0,119.0,4.8,37.5,786.5,541.67,389.35
2016,7,8,15,30,815.0,117.0,4.8,37.0,749.0,504.07,361.55
2016,7,8,15,45,799.0,115.5,4.8,37.0,705.5,463.1,329.9
2016,7,8,16,0,783.0,114.0,4.8,37.0,662.0,419.91,295.95
2016,7,8,16,15,765.0,111.0,4.8,36.5,614.5,374.17,260.05
2016,7,8,16,30,747.0,108.0,4.8,36.0,567.0,328.26,223.29
2016,7,8,16,45,719.0,105.5,4.8,36.0,515.5,280.2,184.47
2016,7,8,17,0,691.0,103.0,4.8,36.0,464.0,229.68,144.28
2016,7,8,17,15,659.5,98.0,4.7,35.5,412.0,181.72,107.95
2016,7,8,17,30,628.0,93.0,4.6,35.0,360.0,136.12,76.81
2016,7,8,17,45,580.0,87.5,4.5,34.5,307.0,91.91,53.61
2016,7,8,18,0,532.0,82.0,4.4,34.0,254.0,63.76,47.25
2016,7,8,18,15,468.5,73.5,4.15,33.0,204.0,57.72,42.46
2016,7,8,18,30,405.0,65.0,3.9,32.0,154.0,49.15,35.32
2016,7,8,18,45,309.5,53.0,3.7,31.5,109.5,39.95,27.34
2016,7,8,19,0,214.0,41.0,3.5,31.0,65.0,30.81,19.05
2016,7,8,19,15,107.0,20.5,3.55,30.5,32.5,15.54,2.14
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,6.5,3.45,24.5,6.5,5.11,0.0
2016,7,9,6,0,0.0,13.0,3.6,25.0,13.0,9.89,0.0
2016,7,9,6,15,0.0,31.0,3.75,25.5,31.0,23.46,13.51
2016,7,9,6,30,0.0,49.0,3.9,26.0,49.0,36.55,25.17
2016,7,9,6,45,4.5,70.5,4.05,26.5,72.0,51.85,38.49
2016,7,9,7,0,9.0,92.0,4.2,27.0,95.0,67.04,51.49
2016,7,9,7,15,17.0,113.5,4.2,27.5,119.5,82.18,64.18
2016,7,9,7,30,25.0,135.0,4.2,28.0,144.0,97.07,72.35
2016,7,9,7,45,140.5,161.5,4.2,28.5,227.0,129.77,93.06
2016,7,9,8,0,256.0,188.0,4.2,29.0,310.0,176.45,123.74
2016,7,9,8,15,486.5,148.5,4.2,29.5,413.5,216.33,145.7
2016,7,9,8,30,717.0,109.0,4.2,30.0,517.0,277.96,187.26
2016,7,9,8,45,359.0,134.5,4.2,30.5,339.0,220.68,156.84
2016,7,9,9,0,1.0,160.0,4.2,31.0,161.0,122.55,90.08
2016,7,9,9,15,3.5,177.0,4.15,31.5,180.0,136.77,100.61
2016,7,9,9,30,6.0,194.0,4.1,32.0,199.0,151.27,111.16
2016,7,9,9,45,8.5,215.0,4.1,32.5,222.5,169.07,124.12
2016,7,9,10,0,11.0,236.0,4.1,33.0,246.0,187.13,137.17
2016,7,9,10,15,25.0,299.5,4.05,33.5,321.5,247.62,181.53
2016,7,9,10,30,39.0,363.0,4.0,34.0,397.0,306.75,223.98
2016,7,9,10,45,101.0,411.5,4.0,34.5,503.5,385.43,280.29
2016,7,9,11,0,163.0,460.0,4.0,35.0,610.0,472.39,341.18
2016,7,9,11,15,253.5,450.5,3.95,35.0,690.0,535.98,386.14
2016,7,9,11,30,344.0,441.0,3.9,35.0,770.0,597.49,429.24
2016,7,9,11,45,239.5,469.0,3.85,35.5,700.0,551.53,394.96
2016,7,9,12,0,135.0,497.0,3.8,36.0,630.0,497.49,355.26
2016,7,9,12,15,220.5,488.5,3.75,36.0,706.5,554.66,396.05
2016,7,9,12,30,306.0,480.0,3.7,36.0,783.0,615.68,438.39
2016,7,9,12,45,303.0,483.5,3.65,36.5,783.0,616.23,437.35
2016,7,9,13,0,300.0,487.0,3.6,37.0,783.0,615.37,435.66
2016,7,9,13,15,247.0,489.5,3.55,37.0,731.5,576.44,408.58
2016,7,9,13,30,194.0,492.0,3.5,37.0,680.0,532.96,378.43
2016,7,9,13,45,497.0,327.0,3.5,37.0,796.5,621.81,444.14
2016,7,9,14,0,800.0,162.0,3.5,37.0,913.0,682.39,488.74
2016,7,9,14,15,793.5,160.0,3.45,37.0,888.5,659.11,472.0
2016,7,9,14,30,787.0,158.0,3.4,37.0,864.0,633.24,453.72
2016,7,9,14,45,785.5,151.5,3.35,37.0,834.0,604.34,433.14
2016,7,9,15,0,784.0,145.0,3.3,37.0,804.0,572.84,410.34
2016,7,9,15,15,772.5,142.5,3.2,36.5,767.0,536.76,384.54
2016,7,9,15,30,761.0,140.0,3.1,36.0,730.0,499.1,356.97
2016,7,9,15,45,743.0,138.5,3.05,36.0,686.5,457.92,325.65
2016,7,9,16,0,725.0,137.0,3.0,36.0,643.0,414.23,291.9
2016,7,9,16,15,705.5,133.0,3.0,35.5,596.5,369.07,257.05
2016,7,9,16,30,686.0,129.0,3.0,35.0,550.0,324.02,221.56
2016,7,9,16,45,376.0,172.0,3.0,35.0,400.0,233.81,160.83
2016,7,9,17,0,66.0,215.0,3.0,35.0,250.0,171.44,124.04
2016,7,9,17,15,309.5,163.0,2.85,34.5,297.5,169.63,113.28
2016,7,9,17,30,553.0,111.0,2.7,34.0,345.0,142.57,84.7
2016,7,9,17,45,502.0,103.5,2.55,33.5,293.5,98.19,60.12
2016,7,9,18,0,451.0,96.0,2.4,33.0,242.0,70.23,52.77
2016,7,9,18,15,386.5,85.0,2.35,32.5,193.5,62.4,46.41
2016,7,9,18,30,322.0,74.0,2.3,32.0,145.0,54.5,39.73
2016,7,9,18,45,232.5,58.5,2.25,31.5,102.5,43.22,30.02
2016,7,9,19,0,143.0,43.0,2.2,31.0,60.0,31.82,19.84
2016,7,9,19,15,71.5,21.5,2.5,30.5,30.0,16.29,2.27
2016,7,9,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,9.5,10.0,2.35,24.5,11.0,7.87,0.0
2016,7,10,6,0,19.0,20.0,2.5,25.0,22.0,15.25,0.42
2016,7,10,6,15,86.0,43.0,2.75,25.0,56.5,31.55,20.09
2016,7,10,6,30,153.0,66.0,3.0,25.0,91.0,47.57,34.55
2016,7,10,6,45,221.0,84.0,3.3,25.5,135.5,60.36,45.86
2016,7,10,7,0,289.0,102.0,3.6,26.0,180.0,73.03,56.79
2016,7,10,7,15,144.5,105.0,3.7,26.5,144.0,75.65,58.92
2016,7,10,7,30,0.0,108.0,3.8,27.0,108.0,80.17,59.62
2016,7,10,7,45,4.5,132.5,3.9,27.5,134.5,98.71,73.99
2016,7,10,8,0,9.0,157.0,4.0,28.0,161.0,118.02,88.67
2016,7,10,8,15,6.0,161.0,4.0,28.5,164.0,122.03,91.44
2016,7,10,8,30,3.0,165.0,4.0,29.0,167.0,125.42,93.7
2016,7,10,8,45,65.5,231.5,4.0,29.5,274.5,194.4,144.93
2016,7,10,9,0,128.0,298.0,4.0,30.0,382.0,271.73,201.94
2016,7,10,9,15,172.0,320.0,3.95,30.5,441.5,314.55,232.96
2016,7,10,9,30,216.0,342.0,3.9,31.0,501.0,360.91,266.52
2016,7,10,9,45,242.5,359.0,3.9,31.5,547.5,401.65,295.79
2016,7,10,10,0,269.0,376.0,3.9,32.0,594.0,440.58,323.43
2016,7,10,10,15,221.0,402.0,3.9,32.5,586.5,441.04,322.97
2016,7,10,10,30,173.0,428.0,3.9,33.0,579.0,441.41,322.16
2016,7,10,10,45,245.5,429.5,3.9,33.5,651.0,499.74,363.29
2016,7,10,11,0,318.0,431.0,3.9,34.0,723.0,556.56,402.65
2016,7,10,11,15,199.0,445.5,3.9,34.0,629.5,491.68,355.88
2016,7,10,11,30,80.0,460.0,3.9,34.0,536.0,419.79,303.64
2016,7,10,11,45,122.5,479.5,3.9,34.5,598.5,473.24,341.24
2016,7,10,12,0,165.0,499.0,3.9,35.0,661.0,521.26,374.15
2016,7,10,12,15,208.0,497.0,3.9,35.0,702.5,552.96,396.45
2016,7,10,12,30,251.0,495.0,3.9,35.0,744.0,588.1,420.99
2016,7,10,12,45,261.5,491.5,3.95,35.5,750.5,593.15,423.7
2016,7,10,13,0,272.0,488.0,4.0,36.0,757.0,596.89,425.65
2016,7,10,13,15,535.5,329.0,4.05,36.0,851.0,666.76,478.14
2016,7,10,13,30,799.0,170.0,4.1,36.0,945.0,715.66,515.51
2016,7,10,13,45,794.5,169.0,4.15,36.0,927.5,700.31,504.73
2016,7,10,14,0,790.0,168.0,4.2,36.0,910.0,682.1,492.18
2016,7,10,14,15,783.5,166.5,4.2,36.0,885.5,659.43,476.26
2016,7,10,14,30,777.0,165.0,4.2,36.0,861.0,634.2,458.34
2016,7,10,14,45,765.0,164.5,4.2,36.0,829.5,604.05,436.68
2016,7,10,15,0,753.0,164.0,4.2,36.0,798.0,571.99,413.31
2016,7,10,15,15,741.0,161.0,4.2,36.0,761.0,536.27,386.94
2016,7,10,15,30,729.0,158.0,4.2,36.0,724.0,498.63,358.67
2016,7,10,15,45,705.0,158.5,4.25,36.0,679.5,456.88,326.97
2016,7,10,16,0,681.0,159.0,4.3,36.0,635.0,415.07,294.63
2016,7,10,16,15,660.0,154.5,4.3,35.5,588.5,370.74,260.37
2016,7,10,16,30,639.0,150.0,4.3,35.0,542.0,326.75,225.73
2016,7,10,16,45,595.5,150.0,4.3,35.0,490.0,280.73,189.53
2016,7,10,17,0,552.0,150.0,4.3,35.0,438.0,234.56,153.79
2016,7,10,17,15,514.5,141.5,4.1,34.5,387.0,189.68,120.35
2016,7,10,17,30,477.0,133.0,3.9,34.0,336.0,147.97,91.8
2016,7,10,17,45,407.0,127.0,3.75,33.5,283.0,109.49,70.99
2016,7,10,18,0,337.0,121.0,3.6,33.0,230.0,85.93,65.74
2016,7,10,18,15,273.0,105.0,3.4,32.0,182.5,74.73,56.73
2016,7,10,18,30,209.0,89.0,3.2,31.0,135.0,63.39,47.29
2016,7,10,18,45,128.0,67.5,3.0,30.5,93.0,48.5,34.49
2016,7,10,19,0,47.0,46.0,2.8,30.0,51.0,33.28,21.08
2016,7,10,19,15,23.5,23.0,2.9,29.5,25.5,17.29,2.47
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.5,10.0,7.47,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,20.0,14.52,0.0
2016,7,11,6,15,67.5,44.0,4.75,25.5,54.5,32.01,20.33
2016,7,11,6,30,126.0,69.0,4.9,26.0,89.0,49.14,35.67
2016,7,11,6,45,213.0,85.5,5.1,26.5,135.5,61.19,46.35
2016,7,11,7,0,300.0,102.0,5.3,27.0,182.0,73.13,56.65
2016,7,11,7,15,358.0,114.5,5.45,27.5,231.5,81.02,63.23
2016,7,11,7,30,416.0,127.0,5.6,28.0,281.0,108.12,72.2
2016,7,11,7,45,479.5,130.5,5.75,28.5,335.0,144.55,91.67
2016,7,11,8,0,543.0,134.0,5.9,29.0,389.0,187.01,120.28
2016,7,11,8,15,575.5,141.0,6.0,29.5,440.5,234.15,156.64
2016,7,11,8,30,608.0,148.0,6.1,30.0,492.0,280.57,193.76
2016,7,11,8,45,642.5,149.0,6.2,30.5,542.5,325.14,229.86
2016,7,11,9,0,677.0,150.0,6.3,31.0,593.0,371.59,267.31
2016,7,11,9,15,696.5,154.5,6.35,31.5,639.0,416.19,303.11
2016,7,11,9,30,716.0,159.0,6.4,32.0,685.0,460.71,338.12
2016,7,11,9,45,734.5,160.0,6.5,33.0,727.0,501.58,369.04
2016,7,11,10,0,753.0,161.0,6.6,34.0,769.0,541.52,398.49
2016,7,11,10,15,764.5,164.0,6.6,34.0,804.5,577.61,425.98
2016,7,11,10,30,776.0,167.0,6.6,34.0,840.0,611.95,451.72
2016,7,11,10,45,785.5,168.5,6.65,34.5,869.5,641.9,473.08
2016,7,11,11,0,795.0,170.0,6.7,35.0,899.0,669.58,492.42
2016,7,11,11,15,801.0,171.5,6.65,35.0,921.0,692.45,508.86
2016,7,11,11,30,807.0,173.0,6.6,35.0,943.0,712.59,523.15
2016,7,11,11,45,797.5,183.5,6.6,35.5,953.5,725.83,531.27
2016,7,11,12,0,788.0,194.0,6.6,36.0,964.0,735.63,536.86
2016,7,11,12,15,789.5,194.0,6.55,36.0,970.5,742.34,541.45
2016,7,11,12,30,791.0,194.0,6.5,36.0,977.0,746.24,544.05
2016,7,11,12,45,789.0,195.5,6.45,36.5,975.0,746.03,542.56
2016,7,11,13,0,787.0,197.0,6.4,37.0,973.0,743.18,539.21
2016,7,11,13,15,784.5,196.0,6.3,37.0,963.5,735.32,533.41
2016,7,11,13,30,782.0,195.0,6.2,37.0,954.0,724.58,525.57
2016,7,11,13,45,776.5,195.0,6.15,37.5,936.0,709.59,513.76
2016,7,11,14,0,771.0,195.0,6.1,38.0,918.0,691.83,499.98
2016,7,11,14,15,763.5,193.0,6.05,38.0,893.0,668.56,483.36
2016,7,11,14,30,756.0,191.0,6.0,38.0,868.0,642.82,464.82
2016,7,11,14,45,752.0,185.0,5.95,38.0,838.0,613.83,443.8
2016,7,11,15,0,748.0,179.0,5.9,38.0,808.0,583.87,421.71
2016,7,11,15,15,735.0,176.0,5.85,37.5,770.0,547.02,395.18
2016,7,11,15,30,722.0,173.0,5.8,37.0,732.0,508.78,367.03
