Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,15,45,704.5,169.5,5.8,37.0,688.5,466.94,335.02
2016,7,11,16,0,687.0,166.0,5.8,37.0,645.0,424.56,301.99
2016,7,11,16,15,665.0,161.0,5.75,36.5,598.0,379.08,266.72
2016,7,11,16,30,643.0,156.0,5.7,36.0,551.0,334.03,231.17
2016,7,11,16,45,612.0,151.0,5.7,35.5,500.0,287.26,194.33
2016,7,11,17,0,581.0,146.0,5.7,35.0,449.0,242.4,159.2
2016,7,11,17,15,543.5,138.0,5.6,34.5,396.5,193.13,122.12
2016,7,11,17,30,506.0,130.0,5.5,34.0,344.0,150.16,92.44
2016,7,11,17,45,451.0,121.0,5.45,33.5,292.0,108.87,69.22
2016,7,11,18,0,396.0,112.0,5.4,33.0,240.0,79.87,60.8
2016,7,11,18,15,328.5,98.5,5.3,32.5,191.0,70.69,53.31
2016,7,11,18,30,261.0,85.0,5.2,32.0,142.0,61.4,45.45
2016,7,11,18,45,173.5,66.0,5.1,31.5,99.5,47.76,33.73
2016,7,11,19,0,86.0,47.0,5.0,31.0,57.0,34.04,21.54
2016,7,11,19,15,43.0,23.5,5.0,30.5,28.5,17.66,2.21
2016,7,11,19,30,0.0,0.0,5.0,30.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,29.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,5,45,19.5,11.0,4.9,24.0,12.0,8.65,0.0
2016,7,12,6,0,39.0,22.0,5.0,24.0,24.0,16.54,0.0
2016,7,12,6,15,129.0,41.5,5.15,24.5,60.5,30.63,19.24
2016,7,12,6,30,219.0,61.0,5.3,25.0,97.0,44.8,32.16
2016,7,12,6,45,317.0,72.0,5.45,25.5,145.0,53.11,39.68
2016,7,12,7,0,415.0,83.0,5.6,26.0,193.0,61.41,46.92
2016,7,12,7,15,236.5,112.5,5.6,26.5,178.0,79.37,62.11
2016,7,12,7,30,58.0,142.0,5.6,27.0,163.0,102.98,76.68
2016,7,12,7,45,111.5,169.0,5.7,28.0,218.0,131.75,96.05
2016,7,12,8,0,165.0,196.0,5.8,29.0,273.0,167.95,121.2
2016,7,12,8,15,220.0,215.0,5.85,29.5,331.5,205.13,147.84
2016,7,12,8,30,275.0,234.0,5.9,30.0,390.0,248.83,180.16
2016,7,12,8,45,514.0,175.5,5.95,30.5,500.0,302.18,215.74
2016,7,12,9,0,753.0,117.0,6.0,31.0,610.0,376.62,269.74
2016,7,12,9,15,769.0,120.5,6.0,31.5,655.0,421.78,306.29
2016,7,12,9,30,785.0,124.0,6.0,32.0,700.0,466.39,341.62
2016,7,12,9,45,800.0,125.0,6.0,32.5,741.5,507.63,373.65
2016,7,12,10,0,815.0,126.0,6.0,33.0,783.0,547.69,404.01
2016,7,12,10,15,824.0,128.0,5.95,33.5,817.5,580.18,428.15
2016,7,12,10,30,833.0,130.0,5.9,34.0,852.0,613.28,452.06
2016,7,12,10,45,842.0,130.0,5.9,34.5,881.0,642.62,472.87
2016,7,12,11,0,851.0,130.0,5.9,35.0,910.0,669.51,491.52
2016,7,12,11,15,855.5,131.0,5.85,35.0,931.0,691.49,507.27
2016,7,12,11,30,860.0,132.0,5.8,35.0,952.0,710.55,520.75
2016,7,12,11,45,596.5,296.5,5.8,35.5,869.5,677.65,492.32
2016,7,12,12,0,333.0,461.0,5.8,36.0,787.0,619.4,446.3
2016,7,12,12,15,607.0,292.5,5.75,36.0,891.0,693.97,503.09
2016,7,12,12,30,881.0,124.0,5.7,36.0,995.0,750.01,546.44
2016,7,12,12,45,589.5,302.0,5.7,36.5,884.5,690.53,498.78
2016,7,12,13,0,298.0,480.0,5.7,37.0,774.0,611.97,438.35
2016,7,12,13,15,590.0,299.0,5.65,37.0,873.0,682.44,492.51
2016,7,12,13,30,882.0,118.0,5.6,37.0,972.0,729.1,529.24
2016,7,12,13,45,879.5,116.5,5.6,37.5,955.0,714.07,517.35
2016,7,12,14,0,877.0,115.0,5.6,38.0,938.0,695.88,503.43
2016,7,12,14,15,871.0,113.5,5.55,38.0,913.0,672.31,486.55
2016,7,12,14,30,865.0,112.0,5.5,38.0,888.0,645.91,467.47
2016,7,12,14,45,858.5,110.0,5.5,38.0,856.0,616.13,445.86
2016,7,12,15,0,852.0,108.0,5.5,38.0,824.0,583.86,422.07
2016,7,12,15,15,842.0,106.0,5.5,37.5,786.5,547.38,395.64
2016,7,12,15,30,832.0,104.0,5.5,37.0,749.0,509.02,367.13
2016,7,12,15,45,815.0,103.5,5.5,37.0,705.0,466.95,334.48
2016,7,12,16,0,798.0,103.0,5.5,37.0,661.0,423.51,300.12
2016,7,12,16,15,780.5,100.5,5.5,36.5,613.5,377.51,263.78
2016,7,12,16,30,763.0,98.0,5.5,36.0,566.0,331.27,226.48
2016,7,12,16,45,733.0,96.5,5.55,36.0,514.0,282.45,186.82
2016,7,12,17,0,703.0,95.0,5.6,36.0,462.0,231.6,146.05
2016,7,12,17,15,672.0,90.5,5.55,35.5,409.5,183.24,108.87
2016,7,12,17,30,641.0,86.0,5.5,35.0,357.0,137.14,76.64
2016,7,12,17,45,590.5,81.5,5.5,34.5,304.0,92.44,52.21
2016,7,12,18,0,540.0,77.0,5.5,34.0,251.0,60.21,44.35
2016,7,12,18,15,477.5,69.0,5.4,33.5,201.0,54.43,39.64
2016,7,12,18,30,415.0,61.0,5.3,33.0,151.0,48.62,34.71
2016,7,12,18,45,320.5,49.5,5.25,32.5,107.0,37.58,25.23
2016,7,12,19,0,226.0,38.0,5.2,32.0,63.0,28.73,17.19
2016,7,12,19,15,113.0,19.0,5.15,31.5,31.5,14.46,0.38
2016,7,12,19,30,0.0,0.0,5.1,31.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,28.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,27.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,5,45,41.0,10.5,4.05,25.0,13.0,8.26,0.0
2016,7,13,6,0,82.0,21.0,4.2,25.0,26.0,15.86,0.0
2016,7,13,6,15,191.5,36.5,4.35,25.5,63.0,27.48,16.53
2016,7,13,6,30,301.0,52.0,4.5,26.0,100.0,39.17,27.28
2016,7,13,6,45,403.5,59.0,4.65,27.0,149.5,47.06,34.31
2016,7,13,7,0,506.0,66.0,4.8,28.0,199.0,52.58,39.04
2016,7,13,7,15,558.0,72.5,4.9,28.5,251.0,57.25,42.95
2016,7,13,7,30,610.0,79.0,5.0,29.0,303.0,88.14,50.97
2016,7,13,7,45,661.5,80.0,5.15,29.5,358.5,131.24,73.49
2016,7,13,8,0,713.0,81.0,5.3,30.0,414.0,182.7,109.31
2016,7,13,8,15,738.5,84.5,5.4,30.5,466.0,230.83,147.26
2016,7,13,8,30,764.0,88.0,5.5,31.0,518.0,280.34,187.89
2016,7,13,8,45,787.5,89.0,5.6,32.0,568.5,328.25,227.26
2016,7,13,9,0,811.0,90.0,5.7,33.0,619.0,378.36,267.75
2016,7,13,9,15,825.0,92.5,5.7,33.5,664.5,423.8,304.58
2016,7,13,9,30,839.0,95.0,5.7,34.0,710.0,468.35,339.82
2016,7,13,9,45,850.5,96.5,5.75,34.5,750.5,509.71,371.92
2016,7,13,10,0,862.0,98.0,5.8,35.0,791.0,549.49,402.04
2016,7,13,10,15,870.0,99.5,5.85,35.5,826.0,585.48,428.7
2016,7,13,10,30,878.0,101.0,5.9,36.0,861.0,619.22,453.11
2016,7,13,10,45,883.0,102.5,5.95,36.5,889.5,648.64,473.93
2016,7,13,11,0,888.0,104.0,6.0,37.0,918.0,675.28,492.38
2016,7,13,11,15,892.0,105.0,6.0,37.0,939.0,697.95,508.65
2016,7,13,11,30,896.0,106.0,6.0,37.0,960.0,717.56,522.58
2016,7,13,11,45,875.5,122.5,6.0,37.5,967.5,728.41,528.79
2016,7,13,12,0,855.0,139.0,6.0,38.0,975.0,734.88,531.89
2016,7,13,12,15,856.0,139.5,6.0,38.0,981.0,741.8,536.74
2016,7,13,12,30,857.0,140.0,6.0,38.0,987.0,745.82,539.52
2016,7,13,12,45,856.0,140.5,6.05,38.5,985.0,745.62,538.38
2016,7,13,13,0,855.0,141.0,6.1,39.0,983.0,742.69,535.33
2016,7,13,13,15,852.5,140.5,6.1,39.0,973.0,735.08,530.03
2016,7,13,13,30,850.0,140.0,6.1,39.0,963.0,724.47,522.61
2016,7,13,13,45,845.0,139.5,6.1,39.0,945.0,709.06,511.8
2016,7,13,14,0,840.0,139.0,6.1,39.0,927.0,690.69,498.82
2016,7,13,14,15,834.5,137.5,6.05,39.0,902.5,668.38,482.84
2016,7,13,14,30,829.0,136.0,6.0,39.0,878.0,643.32,464.71
2016,7,13,14,45,810.0,140.5,6.0,39.0,844.0,617.34,445.54
2016,7,13,15,0,791.0,145.0,6.0,39.0,810.0,583.86,420.93
2016,7,13,15,15,779.5,142.5,5.95,38.5,772.5,547.39,394.63
2016,7,13,15,30,768.0,140.0,5.9,38.0,735.0,509.3,366.52
2016,7,13,15,45,748.0,139.5,5.9,38.0,691.0,467.51,334.43
2016,7,13,16,0,728.0,139.0,5.9,38.0,647.0,423.48,300.13
2016,7,13,16,15,708.0,135.0,5.85,37.5,600.0,377.74,264.48
2016,7,13,16,30,688.0,131.0,5.8,37.0,553.0,332.13,228.27
2016,7,13,16,45,654.0,129.0,5.75,36.5,501.5,284.64,190.69
2016,7,13,17,0,620.0,127.0,5.7,36.0,450.0,239.23,154.98
2016,7,13,17,15,585.0,120.5,5.6,35.5,398.0,192.64,119.63
2016,7,13,17,30,550.0,114.0,5.5,35.0,346.0,148.95,89.21
2016,7,13,17,45,494.0,107.5,5.4,34.5,293.5,104.29,63.62
2016,7,13,18,0,438.0,101.0,5.3,34.0,241.0,73.32,55.15
2016,7,13,18,15,371.0,89.0,5.0,33.5,192.0,64.9,48.29
2016,7,13,18,30,304.0,77.0,4.7,33.0,143.0,56.37,41.09
2016,7,13,18,45,212.5,60.5,4.45,32.5,100.5,44.51,30.89
2016,7,13,19,0,121.0,44.0,4.2,32.0,58.0,32.3,19.98
2016,7,13,19,15,60.5,22.0,4.05,31.5,29.0,16.56,0.77
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,58.5,10.0,3.6,24.5,13.0,7.87,0.0
2016,7,14,6,0,117.0,20.0,3.8,25.0,26.0,15.18,0.0
2016,7,14,6,15,239.0,33.5,3.95,25.5,64.5,25.55,14.91
2016,7,14,6,30,361.0,47.0,4.1,26.0,103.0,38.12,26.38
2016,7,14,6,45,444.0,55.0,4.25,26.5,152.5,44.29,32.02
2016,7,14,7,0,527.0,63.0,4.4,27.0,202.0,50.55,37.49
2016,7,14,7,15,579.0,69.5,4.5,27.5,254.5,55.35,41.53
2016,7,14,7,30,631.0,76.0,4.6,28.0,307.0,87.73,50.09
2016,7,14,7,45,667.5,81.0,4.75,29.0,360.5,133.42,75.03
2016,7,14,8,0,704.0,86.0,4.9,30.0,414.0,186.09,112.29
2016,7,14,8,15,730.5,90.0,4.9,30.5,466.5,234.48,150.32
2016,7,14,8,30,757.0,94.0,4.9,31.0,519.0,284.39,191.03
2016,7,14,8,45,775.0,98.0,4.95,31.5,568.5,332.8,231.14
2016,7,14,9,0,793.0,102.0,5.0,32.0,618.0,381.3,270.83
2016,7,14,9,15,808.0,104.5,4.95,32.5,664.0,427.14,307.69
2016,7,14,9,30,823.0,107.0,4.9,33.0,710.0,471.92,342.8
2016,7,14,9,45,832.0,110.5,4.85,34.0,750.0,513.06,373.56
2016,7,14,10,0,841.0,114.0,4.8,35.0,790.0,552.45,402.0
2016,7,14,10,15,849.5,115.5,4.75,35.5,825.0,588.04,427.74
2016,7,14,10,30,858.0,117.0,4.7,36.0,860.0,621.45,451.24
2016,7,14,10,45,862.0,120.0,4.7,36.5,888.0,650.81,471.48
2016,7,14,11,0,866.0,123.0,4.7,37.0,916.0,677.38,489.4
2016,7,14,11,15,870.0,124.0,4.7,37.0,937.0,699.51,504.98
2016,7,14,11,30,874.0,125.0,4.7,37.0,958.0,718.64,518.32
2016,7,14,11,45,875.0,126.5,4.7,37.5,971.0,732.92,527.09
2016,7,14,12,0,876.0,128.0,4.7,38.0,984.0,744.0,533.57
2016,7,14,12,15,876.5,128.5,4.7,38.0,989.5,750.83,538.24
2016,7,14,12,30,877.0,129.0,4.7,38.0,995.0,754.64,540.83
2016,7,14,12,45,874.5,130.0,4.75,38.5,992.5,753.73,539.19
2016,7,14,13,0,872.0,131.0,4.8,39.0,990.0,749.98,535.58
2016,7,14,13,15,869.5,130.5,4.85,39.0,979.5,742.19,530.48
2016,7,14,13,30,867.0,130.0,4.9,39.0,969.0,731.32,523.24
2016,7,14,13,45,861.0,130.5,4.95,39.0,950.5,715.63,512.6
2016,7,14,14,0,855.0,131.0,5.0,39.0,932.0,696.97,499.81
2016,7,14,14,15,849.0,129.5,5.05,38.5,907.5,673.94,484.91
2016,7,14,14,30,843.0,128.0,5.1,38.0,883.0,648.13,467.75
2016,7,14,14,45,832.5,128.0,5.15,38.0,850.5,618.1,446.25
2016,7,14,15,0,822.0,128.0,5.2,38.0,818.0,585.87,422.78
2016,7,14,15,15,811.5,126.0,5.25,37.5,780.5,553.04,399.18
2016,7,14,15,30,801.0,124.0,5.3,37.0,743.0,514.66,371.02
2016,7,14,15,45,785.5,122.0,5.35,37.0,699.5,472.41,338.6
2016,7,14,16,0,770.0,120.0,5.4,37.0,656.0,429.26,304.78
2016,7,14,16,15,751.5,116.5,5.35,36.5,609.0,383.13,268.58
2016,7,14,16,30,733.0,113.0,5.3,36.0,562.0,336.91,231.57
2016,7,14,16,45,706.5,109.5,5.25,36.0,511.0,285.37,190.01
2016,7,14,17,0,680.0,106.0,5.2,36.0,460.0,237.9,151.77
2016,7,14,17,15,647.5,101.0,5.05,35.5,407.5,189.79,114.86
2016,7,14,17,30,615.0,96.0,4.9,35.0,355.0,144.16,82.78
2016,7,14,17,45,565.5,90.0,4.8,34.5,302.0,99.5,57.62
2016,7,14,18,0,516.0,84.0,4.7,34.0,249.0,65.13,48.39
2016,7,14,18,15,450.5,75.0,4.45,33.5,199.0,58.78,43.23
2016,7,14,18,30,385.0,66.0,4.2,33.0,149.0,49.64,35.53
2016,7,14,18,45,284.5,53.0,4.0,32.5,105.0,39.77,27.0
2016,7,14,19,0,184.0,40.0,3.8,32.0,61.0,29.95,18.09
2016,7,14,19,15,92.0,20.0,3.8,31.5,30.5,15.13,0.0
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.5,9.5,3.65,24.5,10.5,7.47,0.0
2016,7,15,6,0,27.0,19.0,3.8,25.0,21.0,14.43,0.0
2016,7,15,6,15,115.5,40.0,3.85,25.5,57.0,29.49,17.98
2016,7,15,6,30,204.0,61.0,3.9,26.0,93.0,44.59,31.77
2016,7,15,6,45,303.0,72.5,4.0,26.5,141.0,53.33,39.66
2016,7,15,7,0,402.0,84.0,4.1,27.0,189.0,61.95,47.15
2016,7,15,7,15,460.5,94.0,4.15,27.5,241.0,69.1,53.16
2016,7,15,7,30,519.0,104.0,4.2,28.0,293.0,100.45,62.79
2016,7,15,7,45,568.5,109.0,4.3,29.0,347.0,144.41,87.51
2016,7,15,8,0,618.0,114.0,4.4,30.0,401.0,190.37,119.12
2016,7,15,8,15,648.5,119.5,4.4,30.5,453.5,236.99,155.26
2016,7,15,8,30,679.0,125.0,4.4,31.0,506.0,285.7,194.32
2016,7,15,8,45,697.5,131.5,4.45,31.5,554.5,333.13,232.98
2016,7,15,9,0,716.0,138.0,4.5,32.0,603.0,380.88,271.4
2016,7,15,9,15,733.5,141.5,4.45,32.5,649.0,425.87,307.0
2016,7,15,9,30,751.0,145.0,4.4,33.0,695.0,471.69,342.29
2016,7,15,9,45,757.5,152.0,4.35,34.0,734.0,512.41,372.27
2016,7,15,10,0,764.0,159.0,4.3,35.0,773.0,551.39,400.01
2016,7,15,10,15,774.0,161.5,4.15,35.5,807.5,586.91,425.16
2016,7,15,10,30,784.0,164.0,4.0,36.0,842.0,620.54,448.3
2016,7,15,10,45,783.5,171.0,3.85,36.5,868.0,648.99,467.16
2016,7,15,11,0,783.0,178.0,3.7,37.0,894.0,674.59,483.57
2016,7,15,11,15,788.0,179.5,3.55,37.0,915.0,696.74,498.38
2016,7,15,11,30,793.0,181.0,3.4,37.0,936.0,716.15,511.08
2016,7,15,11,45,783.5,190.5,3.3,37.5,946.0,728.48,517.75
2016,7,15,12,0,774.0,200.0,3.2,38.0,956.0,737.44,522.05
2016,7,15,12,15,775.0,200.5,3.2,38.0,961.5,744.2,526.55
2016,7,15,12,30,776.0,201.0,3.2,38.0,967.0,748.19,529.18
2016,7,15,12,45,772.0,203.0,3.2,38.5,964.0,746.93,527.17
2016,7,15,13,0,768.0,205.0,3.2,39.0,961.0,743.04,523.43
2016,7,15,13,15,765.0,204.0,3.3,39.0,951.0,734.95,518.46
2016,7,15,13,30,762.0,203.0,3.4,39.0,941.0,724.05,511.57
2016,7,15,13,45,755.5,203.0,3.5,39.5,923.0,708.6,500.47
2016,7,15,14,0,749.0,203.0,3.6,40.0,905.0,690.47,487.48
2016,7,15,14,15,741.5,201.0,3.7,39.5,880.0,672.1,476.13
2016,7,15,14,30,734.0,199.0,3.8,39.0,855.0,646.06,459.42
2016,7,15,14,45,717.0,200.0,3.95,39.0,822.0,614.37,437.62
2016,7,15,15,0,700.0,201.0,4.1,39.0,789.0,581.14,414.33
2016,7,15,15,15,686.0,197.5,4.1,39.0,751.5,544.73,388.15
2016,7,15,15,30,672.0,194.0,4.1,39.0,714.0,507.12,360.61
2016,7,15,15,45,656.0,188.5,4.2,39.0,671.5,466.07,330.25
2016,7,15,16,0,640.0,183.0,4.3,39.0,629.0,424.49,298.84
2016,7,15,16,15,617.0,177.0,4.3,38.5,582.0,379.6,265.02
2016,7,15,16,30,594.0,171.0,4.3,38.0,535.0,335.35,231.03
2016,7,15,16,45,565.0,164.0,4.3,37.5,485.0,286.17,193.22
2016,7,15,17,0,536.0,157.0,4.3,37.0,435.0,242.06,159.22
2016,7,15,17,15,497.0,148.0,4.15,36.5,383.5,196.8,125.59
2016,7,15,17,30,458.0,139.0,4.0,36.0,332.0,154.91,96.62
2016,7,15,17,45,406.0,128.0,3.85,35.5,281.0,114.45,72.93
2016,7,15,18,0,354.0,117.0,3.7,35.0,230.0,82.57,62.43
2016,7,15,18,15,288.0,101.5,3.4,34.0,182.0,72.7,54.57
2016,7,15,18,30,222.0,86.0,3.1,33.0,134.0,61.58,45.35
2016,7,15,18,45,144.0,65.0,2.8,32.5,92.5,46.85,32.76
2016,7,15,19,0,66.0,44.0,2.5,32.0,51.0,31.99,19.66
2016,7,15,19,15,33.0,22.0,2.55,31.5,25.5,16.55,0.0
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,31.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,3.0,2.7,23.5,3.0,2.36,0.0
2016,7,16,6,0,0.0,6.0,2.9,24.0,6.0,4.54,0.0
2016,7,16,6,15,0.0,17.5,2.95,24.5,17.5,13.32,5.03
2016,7,16,6,30,0.0,29.0,3.0,25.0,29.0,22.12,13.02
2016,7,16,6,45,0.0,44.5,3.15,25.5,44.5,34.05,23.45
2016,7,16,7,0,0.0,60.0,3.3,26.0,60.0,45.59,33.43
2016,7,16,7,15,0.0,76.5,3.3,26.5,76.5,57.66,43.68
2016,7,16,7,30,0.0,93.0,3.3,27.0,93.0,69.92,51.36
2016,7,16,7,45,67.5,143.5,3.35,28.0,174.5,112.02,81.95
2016,7,16,8,0,135.0,194.0,3.4,29.0,256.0,162.89,118.24
2016,7,16,8,15,240.0,206.0,3.4,29.5,333.5,205.82,147.22
2016,7,16,8,30,345.0,218.0,3.4,30.0,411.0,258.94,184.99
2016,7,16,8,45,336.5,244.0,3.45,31.0,447.0,295.51,213.56
2016,7,16,9,0,328.0,270.0,3.5,32.0,483.0,330.75,240.45
2016,7,16,9,15,556.5,197.0,3.45,32.5,590.5,396.9,287.15
2016,7,16,9,30,785.0,124.0,3.4,33.0,698.0,471.82,341.23
2016,7,16,9,45,800.5,125.0,3.4,33.5,739.5,513.62,372.6
2016,7,16,10,0,816.0,126.0,3.4,34.0,781.0,554.29,402.43
2016,7,16,10,15,825.5,128.0,3.35,34.5,816.5,587.18,426.01
2016,7,16,10,30,835.0,130.0,3.3,35.0,852.0,620.91,449.46
2016,7,16,10,45,843.5,130.5,3.3,35.5,881.0,650.62,469.73
2016,7,16,11,0,852.0,131.0,3.3,36.0,910.0,677.85,487.86
2016,7,16,11,15,857.0,132.5,3.3,36.5,932.0,700.8,502.71
2016,7,16,11,30,862.0,134.0,3.3,37.0,954.0,720.82,515.32
2016,7,16,11,45,851.5,144.0,3.3,37.5,964.0,732.86,522.21
2016,7,16,12,0,841.0,154.0,3.3,38.0,974.0,741.23,526.56
2016,7,16,12,15,842.0,154.0,3.35,38.0,980.0,747.75,531.16
2016,7,16,12,30,843.0,154.0,3.4,38.0,986.0,751.41,533.81
2016,7,16,12,45,841.5,154.5,3.5,38.0,984.0,750.87,533.83
2016,7,16,13,0,840.0,155.0,3.6,38.0,982.0,747.66,532.01
2016,7,16,13,15,657.5,285.5,3.65,38.0,928.5,729.1,515.77
2016,7,16,13,30,475.0,416.0,3.7,38.0,875.0,692.0,487.72
2016,7,16,13,45,650.5,284.5,3.8,38.5,900.5,705.93,499.86
2016,7,16,14,0,826.0,153.0,3.9,39.0,926.0,706.37,502.44
2016,7,16,14,15,819.5,151.5,4.0,39.0,901.0,682.77,486.44
2016,7,16,14,30,813.0,150.0,4.1,39.0,876.0,656.48,468.44
2016,7,16,14,45,807.0,146.0,4.2,39.0,845.0,625.94,447.21
2016,7,16,15,0,801.0,142.0,4.3,39.0,814.0,593.0,423.87
2016,7,16,15,15,789.5,139.5,4.35,38.5,776.0,556.04,397.93
2016,7,16,15,30,778.0,137.0,4.4,38.0,738.0,517.44,370.1
2016,7,16,15,45,763.5,133.5,4.45,38.0,695.0,475.2,338.22
2016,7,16,16,0,749.0,130.0,4.5,38.0,652.0,432.03,304.92
2016,7,16,16,15,729.5,126.5,4.55,37.5,604.0,384.0,268.03
2016,7,16,16,30,710.0,123.0,4.6,37.0,556.0,337.79,231.63
2016,7,16,16,45,684.0,118.0,4.65,37.0,505.5,288.89,192.51
2016,7,16,17,0,658.0,113.0,4.7,37.0,455.0,241.26,154.53
2016,7,16,17,15,624.0,107.0,4.65,36.5,402.0,193.01,117.77
2016,7,16,17,30,590.0,101.0,4.6,36.0,349.0,147.47,85.71
2016,7,16,17,45,543.0,94.0,4.55,35.5,296.5,103.33,60.25
2016,7,16,18,0,496.0,87.0,4.5,35.0,244.0,67.16,49.84
2016,7,16,18,15,431.0,77.0,4.25,34.0,194.5,57.58,42.14
2016,7,16,18,30,366.0,67.0,4.0,33.0,145.0,50.14,35.93
2016,7,16,18,45,274.0,53.0,3.75,32.5,101.5,39.69,26.91
2016,7,16,19,0,182.0,39.0,3.5,32.0,58.0,29.22,17.42
2016,7,16,19,15,91.0,19.5,3.4,31.5,29.0,14.75,0.0
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.5,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,32.5,9.0,2.65,23.5,11.0,7.08,0.0
2016,7,17,6,0,65.0,18.0,2.9,24.0,22.0,13.65,0.0
2016,7,17,6,15,171.5,35.0,2.95,24.5,58.5,26.31,15.33
2016,7,17,6,30,278.0,52.0,3.0,25.0,95.0,39.0,27.18
2016,7,17,6,45,370.0,62.5,3.15,26.0,143.5,47.08,34.43
2016,7,17,7,0,462.0,73.0,3.3,27.0,192.0,57.63,43.49
2016,7,17,7,15,517.5,81.0,3.3,27.5,244.0,63.16,48.14
2016,7,17,7,30,573.0,89.0,3.3,28.0,296.0,96.54,57.75
2016,7,17,7,45,416.0,136.0,3.3,28.5,299.5,145.05,94.02
2016,7,17,8,0,259.0,183.0,3.3,29.0,303.0,177.0,124.03
2016,7,17,8,15,490.0,145.5,3.3,29.5,406.5,220.56,149.16
2016,7,17,8,30,721.0,108.0,3.3,30.0,510.0,286.15,194.02
2016,7,17,8,45,744.0,111.0,3.35,31.0,560.5,337.16,235.04
2016,7,17,9,0,767.0,114.0,3.4,32.0,611.0,385.54,273.45
2016,7,17,9,15,783.0,117.5,3.4,32.5,657.0,431.74,310.0
2016,7,17,9,30,799.0,121.0,3.4,33.0,703.0,477.36,345.14
2016,7,17,9,45,812.0,123.0,3.45,33.5,744.5,519.37,376.88
2016,7,17,10,0,825.0,125.0,3.5,34.0,786.0,560.03,406.8
2016,7,17,10,15,834.0,127.0,3.5,34.5,821.5,593.04,430.58
2016,7,17,10,30,843.0,129.0,3.5,35.0,857.0,626.82,454.21
2016,7,17,10,45,850.0,130.0,3.55,35.5,885.5,656.25,474.45
2016,7,17,11,0,857.0,131.0,3.6,36.0,914.0,683.1,492.5
2016,7,17,11,15,861.5,132.0,3.65,36.0,935.5,705.49,508.24
2016,7,17,11,30,866.0,133.0,3.7,36.0,957.0,724.93,521.8
2016,7,17,11,45,872.5,131.0,3.75,36.5,971.5,740.54,531.62
2016,7,17,12,0,879.0,129.0,3.8,37.0,986.0,753.13,539.28
2016,7,17,12,15,879.5,129.0,3.85,37.0,991.5,759.73,543.93
2016,7,17,12,30,880.0,129.0,3.9,37.0,997.0,763.28,546.51
2016,7,17,12,45,880.0,128.0,4.0,37.5,994.5,762.8,545.42
2016,7,17,13,0,880.0,127.0,4.1,38.0,992.0,759.41,542.35
2016,7,17,13,15,877.0,126.5,4.1,38.0,981.5,751.14,536.74
2016,7,17,13,30,874.0,126.0,4.1,38.0,971.0,739.77,529.01
2016,7,17,13,45,870.0,125.0,4.2,38.0,953.0,724.18,518.67
2016,7,17,14,0,866.0,124.0,4.3,38.0,935.0,705.51,506.09
2016,7,17,14,15,860.0,123.0,4.3,38.0,910.0,682.5,490.09
2016,7,17,14,30,854.0,122.0,4.3,38.0,885.0,656.69,471.92
2016,7,17,14,45,845.5,120.0,4.35,38.0,852.5,625.9,450.14
2016,7,17,15,0,837.0,118.0,4.4,38.0,820.0,592.74,426.29
2016,7,17,15,15,826.5,116.0,4.4,37.5,782.0,556.32,400.37
2016,7,17,15,30,816.0,114.0,4.4,37.0,744.0,518.06,372.43
2016,7,17,15,45,802.0,111.5,4.4,37.0,700.5,476.97,340.97
2016,7,17,16,0,788.0,109.0,4.4,37.0,657.0,433.19,306.86
2016,7,17,16,15,770.0,106.0,4.4,36.5,609.5,386.67,270.61
2016,7,17,16,30,752.0,103.0,4.4,36.0,562.0,339.97,233.4
2016,7,17,16,45,728.0,99.5,4.4,36.0,511.0,291.25,193.89
2016,7,17,17,0,704.0,96.0,4.4,36.0,460.0,240.04,152.69
2016,7,17,17,15,672.5,91.0,4.3,35.5,407.5,190.64,114.52
2016,7,17,17,30,641.0,86.0,4.2,35.0,355.0,143.59,80.93
2016,7,17,17,45,595.0,80.5,4.15,35.0,302.0,97.81,54.25
2016,7,17,18,0,549.0,75.0,4.1,35.0,249.0,58.95,43.09
2016,7,17,18,15,486.0,66.5,3.85,34.0,198.5,52.71,38.11
2016,7,17,18,30,423.0,58.0,3.6,33.0,148.0,46.42,32.85
2016,7,17,18,45,325.5,47.0,3.35,32.5,104.0,35.85,23.75
2016,7,17,19,0,228.0,36.0,3.1,32.0,60.0,27.3,15.86
2016,7,17,19,15,114.0,18.0,3.05,31.5,30.0,13.71,0.0
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,30.0,8.5,1.75,24.5,10.0,6.69,0.0
2016,7,18,6,0,60.0,17.0,2.0,25.0,20.0,12.93,0.0
2016,7,18,6,15,165.5,33.5,2.15,25.5,55.5,25.21,14.28
2016,7,18,6,30,271.0,50.0,2.3,26.0,91.0,37.56,25.83
2016,7,18,6,45,358.0,60.5,2.5,26.5,138.0,45.6,33.09
2016,7,18,7,0,445.0,71.0,2.7,27.0,185.0,55.93,42.04
2016,7,18,7,15,500.0,79.0,2.75,27.5,236.0,61.47,46.7
2016,7,18,7,30,555.0,87.0,2.8,28.0,287.0,94.88,56.58
2016,7,18,7,45,356.0,139.5,2.85,28.5,275.5,141.36,93.4
2016,7,18,8,0,157.0,192.0,2.9,29.0,264.0,165.97,119.64
2016,7,18,8,15,434.0,147.5,2.9,29.5,381.5,210.48,143.52
2016,7,18,8,30,711.0,103.0,2.9,30.0,499.0,280.73,190.24
2016,7,18,8,45,420.0,198.0,2.95,30.5,437.5,293.98,210.79
2016,7,18,9,0,129.0,293.0,3.0,31.0,376.0,271.94,200.88
2016,7,18,9,15,459.0,204.0,2.95,31.5,532.5,360.7,262.98
2016,7,18,9,30,789.0,115.0,2.9,32.0,689.0,469.39,340.64
2016,7,18,9,45,799.5,118.5,2.9,32.5,729.5,511.04,371.73
2016,7,18,10,0,810.0,122.0,2.9,33.0,770.0,551.18,401.13
2016,7,18,10,15,819.5,124.0,2.9,33.5,805.0,584.16,424.84
2016,7,18,10,30,829.0,126.0,2.9,34.0,840.0,617.85,448.35
2016,7,18,10,45,834.5,128.0,2.9,34.5,868.5,646.75,468.0
2016,7,18,11,0,840.0,130.0,2.9,35.0,897.0,673.02,485.42
2016,7,18,11,15,542.0,300.5,2.9,35.0,800.0,633.62,454.39
2016,7,18,11,30,244.0,471.0,2.9,35.0,703.0,560.82,400.14
2016,7,18,11,45,544.5,306.0,2.9,35.5,834.0,660.56,472.5
2016,7,18,12,0,845.0,141.0,2.9,36.0,965.0,739.18,528.82
2016,7,18,12,15,577.0,308.5,2.9,36.0,873.0,694.66,493.59
2016,7,18,12,30,309.0,476.0,2.9,36.0,781.0,626.24,442.89
2016,7,18,12,45,577.5,309.0,2.95,36.0,877.0,697.99,496.74
2016,7,18,13,0,846.0,142.0,3.0,36.0,973.0,747.37,534.59
2016,7,18,13,15,843.5,141.5,3.05,36.0,963.5,739.78,529.34
2016,7,18,13,30,841.0,141.0,3.1,36.0,954.0,729.21,522.39
2016,7,18,13,45,839.0,139.0,3.15,36.0,937.0,714.86,512.85
2016,7,18,14,0,837.0,137.0,3.2,36.0,920.0,697.46,501.12
2016,7,18,14,15,831.0,135.5,3.25,36.0,895.5,674.74,485.58
2016,7,18,14,30,825.0,134.0,3.3,36.0,871.0,649.3,467.93
2016,7,18,14,45,809.0,136.5,3.35,36.0,837.5,623.53,449.5
2016,7,18,15,0,793.0,139.0,3.4,36.0,804.0,589.96,425.45
2016,7,18,15,15,781.5,136.5,3.45,36.0,766.5,553.18,398.76
2016,7,18,15,30,770.0,134.0,3.5,36.0,729.0,514.77,370.29
2016,7,18,15,45,753.0,132.5,3.55,36.0,685.5,473.18,338.89
2016,7,18,16,0,736.0,131.0,3.6,36.0,642.0,430.88,306.23
2016,7,18,16,15,716.5,127.0,3.65,35.5,595.0,382.95,269.4
2016,7,18,16,30,697.0,123.0,3.7,35.0,548.0,336.79,233.0
2016,7,18,16,45,670.0,118.5,3.8,35.0,497.5,288.46,194.24
2016,7,18,17,0,643.0,114.0,3.9,35.0,447.0,241.52,156.62
2016,7,18,17,15,606.5,108.0,3.9,34.5,394.0,193.39,119.76
2016,7,18,17,30,570.0,102.0,3.9,34.0,341.0,148.28,87.63
2016,7,18,17,45,522.5,95.0,3.95,34.0,289.5,104.96,61.86
2016,7,18,18,0,475.0,88.0,4.0,34.0,238.0,65.35,48.56
2016,7,18,18,15,410.5,77.5,3.9,33.5,189.0,57.69,42.31
2016,7,18,18,30,346.0,67.0,3.8,33.0,140.0,49.96,35.76
2016,7,18,18,45,259.0,52.5,3.75,32.5,98.0,39.24,26.5
2016,7,18,19,0,172.0,38.0,3.7,32.0,56.0,28.46,16.71
2016,7,18,19,15,86.0,19.0,3.7,31.5,28.0,14.37,0.0
2016,7,18,19,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.5,1.2,25.5,10.5,8.26,0.0
2016,7,19,6,0,0.0,21.0,1.4,26.0,21.0,15.36,0.0
2016,7,19,6,15,167.5,32.0,1.35,26.0,57.0,24.14,13.29
2016,7,19,6,30,335.0,43.0,1.3,26.0,93.0,34.82,23.54
2016,7,19,6,45,424.0,51.0,1.3,26.5,141.0,41.08,29.27
2016,7,19,7,0,513.0,59.0,1.3,27.0,189.0,47.45,34.86
2016,7,19,7,15,564.5,65.0,1.3,27.5,240.5,51.95,38.65
2016,7,19,7,30,616.0,71.0,1.3,28.0,292.0,87.47,48.64
2016,7,19,7,45,658.5,74.5,1.3,29.0,346.0,132.28,73.68
2016,7,19,8,0,701.0,78.0,1.3,30.0,400.0,184.36,110.47
2016,7,19,8,15,727.0,81.5,1.35,30.5,451.5,232.48,148.13
2016,7,19,8,30,753.0,85.0,1.4,31.0,503.0,282.07,188.08
2016,7,19,8,45,775.0,87.0,1.5,31.5,553.0,330.28,227.22
2016,7,19,9,0,797.0,89.0,1.6,32.0,603.0,380.36,267.13
2016,7,19,9,15,811.5,91.5,1.75,32.5,649.0,425.84,303.11
2016,7,19,9,30,826.0,94.0,1.9,33.0,695.0,470.51,337.59
2016,7,19,9,45,838.5,95.0,2.1,33.5,736.5,511.88,369.03
2016,7,19,10,0,851.0,96.0,2.3,34.0,778.0,551.79,398.66
2016,7,19,10,15,859.5,98.0,2.45,34.5,813.0,588.5,425.2
2016,7,19,10,30,868.0,100.0,2.6,35.0,848.0,623.03,449.62
2016,7,19,10,45,874.5,101.0,2.8,35.5,876.5,653.07,470.68
2016,7,19,11,0,881.0,102.0,3.0,36.0,905.0,680.45,489.56
2016,7,19,11,15,885.5,103.0,3.15,36.0,927.0,703.65,506.15
2016,7,19,11,30,890.0,104.0,3.3,36.0,949.0,723.82,520.54
2016,7,19,11,45,890.5,106.0,3.45,36.5,962.5,738.76,530.16
2016,7,19,12,0,891.0,108.0,3.6,37.0,976.0,750.43,537.48
2016,7,19,12,15,892.0,108.0,3.75,37.0,982.0,757.66,542.93
2016,7,19,12,30,893.0,108.0,3.9,37.0,988.0,761.76,546.24
2016,7,19,12,45,891.5,108.5,4.05,37.5,986.0,761.31,545.31
2016,7,19,13,0,890.0,109.0,4.2,38.0,984.0,757.84,542.3
2016,7,19,13,15,888.0,109.0,4.25,38.0,974.5,750.49,537.46
2016,7,19,13,30,886.0,109.0,4.3,38.0,965.0,739.98,530.43
2016,7,19,13,45,881.0,109.0,4.4,38.0,947.0,724.12,519.85
2016,7,19,14,0,876.0,109.0,4.5,38.0,929.0,705.2,507.04
2016,7,19,14,15,871.0,108.0,4.55,37.5,904.5,682.5,492.37
2016,7,19,14,30,866.0,107.0,4.6,37.0,880.0,656.92,475.38
2016,7,19,14,45,857.0,106.5,4.65,37.0,848.0,626.53,453.68
2016,7,19,15,0,848.0,106.0,4.7,37.0,816.0,593.79,429.89
2016,7,19,15,15,838.0,104.0,4.7,36.5,778.5,557.12,403.64
2016,7,19,15,30,828.0,102.0,4.7,36.0,741.0,518.57,375.31
2016,7,19,15,45,614.0,189.0,4.75,36.0,647.5,453.63,327.24
2016,7,19,16,0,400.0,276.0,4.8,36.0,554.0,390.55,281.53
2016,7,19,16,15,391.0,255.0,4.8,35.5,510.5,350.2,251.53
2016,7,19,16,30,382.0,234.0,4.8,35.0,467.0,309.89,220.89
2016,7,19,16,45,518.0,172.5,4.8,35.0,457.5,284.51,196.35
2016,7,19,17,0,654.0,111.0,4.8,35.0,448.0,243.23,157.98
2016,7,19,17,15,487.5,131.0,4.7,34.5,366.5,187.62,120.35
2016,7,19,17,30,321.0,151.0,4.6,34.0,285.0,149.73,98.77
2016,7,19,17,45,300.5,130.5,4.6,33.5,242.0,112.86,74.57
2016,7,19,18,0,280.0,110.0,4.6,33.0,199.0,78.42,59.58
2016,7,19,18,15,347.5,83.5,4.35,32.5,171.5,61.0,45.24
2016,7,19,18,30,415.0,57.0,4.1,32.0,144.0,45.61,32.31
2016,7,19,18,45,315.0,46.0,3.95,31.5,100.5,35.06,23.19
2016,7,19,19,0,215.0,35.0,3.8,31.0,57.0,26.51,15.2
2016,7,19,19,15,107.5,17.5,3.7,30.5,28.5,13.32,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,5,45,29.0,8.0,1.45,25.5,9.5,6.29,0.0
2016,7,20,6,0,58.0,16.0,1.7,26.0,19.0,12.18,0.0
2016,7,20,6,15,168.5,32.0,1.75,26.0,54.0,24.14,13.16
2016,7,20,6,30,279.0,48.0,1.8,26.0,89.0,36.2,24.65
2016,7,20,6,45,376.0,57.0,1.85,26.5,137.0,43.34,31.16
2016,7,20,7,0,473.0,66.0,1.9,27.0,185.0,52.42,39.06
2016,7,20,7,15,528.0,73.5,1.9,27.5,237.0,57.78,43.58
2016,7,20,7,30,583.0,81.0,1.9,28.0,289.0,93.94,54.41
2016,7,20,7,45,629.5,84.5,1.9,29.0,343.0,137.62,79.04
2016,7,20,8,0,676.0,88.0,1.9,30.0,397.0,185.61,112.73
2016,7,20,8,15,703.5,92.0,1.95,30.5,449.0,237.08,153.03
2016,7,20,8,30,731.0,96.0,2.0,31.0,501.0,286.46,192.81
2016,7,20,8,45,753.5,99.0,2.05,31.5,551.5,334.75,231.97
2016,7,20,9,0,776.0,102.0,2.1,32.0,602.0,383.62,270.94
2016,7,20,9,15,791.5,104.5,2.2,32.5,647.5,429.39,307.01
2016,7,20,9,30,807.0,107.0,2.3,33.0,693.0,474.51,341.66
2016,7,20,9,45,821.0,108.5,2.45,33.5,735.0,515.75,372.84
2016,7,20,10,0,835.0,110.0,2.6,34.0,777.0,556.3,402.72
2016,7,20,10,15,843.5,111.5,2.75,34.5,812.0,592.09,428.6
2016,7,20,10,30,852.0,113.0,2.9,35.0,847.0,625.72,452.41
2016,7,20,10,45,859.5,114.0,3.05,35.5,876.0,655.96,473.4
2016,7,20,11,0,867.0,115.0,3.2,36.0,905.0,683.63,492.26
2016,7,20,11,15,624.0,266.0,3.3,36.0,842.0,666.56,477.29
2016,7,20,11,30,381.0,417.0,3.4,36.0,779.0,618.66,441.27
2016,7,20,11,45,616.5,278.0,3.5,36.5,874.0,693.02,495.23
2016,7,20,12,0,852.0,139.0,3.6,37.0,969.0,747.41,535.05
2016,7,20,12,15,853.5,139.0,3.65,37.0,975.0,754.61,539.83
2016,7,20,12,30,855.0,139.0,3.7,37.0,981.0,758.85,542.87
2016,7,20,12,45,855.0,138.5,3.8,37.5,979.5,758.77,542.06
2016,7,20,13,0,855.0,138.0,3.9,38.0,978.0,755.86,539.32
2016,7,20,13,15,546.0,310.0,3.95,38.0,845.0,676.79,480.93
2016,7,20,13,30,237.0,482.0,4.0,38.0,712.0,567.05,401.67
2016,7,20,13,45,538.0,309.5,4.05,38.0,817.0,655.05,467.3
2016,7,20,14,0,839.0,137.0,4.1,38.0,922.0,703.32,504.45
2016,7,20,14,15,833.0,136.0,4.1,38.0,897.0,680.86,488.55
2016,7,20,14,30,827.0,135.0,4.1,38.0,872.0,655.67,470.9
2016,7,20,14,45,793.5,148.0,4.2,38.0,834.5,627.74,450.88
2016,7,20,15,0,760.0,161.0,4.3,38.0,797.0,592.6,425.72
2016,7,20,15,15,748.0,158.0,4.3,37.5,759.5,556.14,400.1
2016,7,20,15,30,736.0,155.0,4.3,37.0,722.0,518.15,372.73
2016,7,20,15,45,624.0,192.0,4.3,37.0,653.0,462.46,331.66
2016,7,20,16,0,512.0,229.0,4.3,37.0,584.0,409.58,292.74
2016,7,20,16,15,548.0,198.0,4.25,36.5,553.0,373.6,264.89
2016,7,20,16,30,584.0,167.0,4.2,36.0,522.0,336.5,234.96
2016,7,20,16,45,541.0,162.5,4.2,36.0,468.0,285.07,195.13
2016,7,20,17,0,498.0,158.0,4.2,36.0,414.0,240.26,160.49
2016,7,20,17,15,462.0,145.0,4.1,35.5,362.0,194.14,125.77
2016,7,20,17,30,426.0,132.0,4.0,35.0,310.0,151.27,95.21
2016,7,20,17,45,382.5,120.5,3.95,34.5,262.5,112.34,71.14
2016,7,20,18,0,339.0,109.0,3.9,34.0,215.0,77.82,58.82
2016,7,20,18,15,319.5,91.0,3.6,33.5,175.5,65.7,48.9
2016,7,20,18,30,300.0,73.0,3.3,33.0,136.0,53.65,38.77
2016,7,20,18,45,215.5,56.0,3.0,32.5,94.0,41.38,28.21
2016,7,20,19,0,131.0,39.0,2.7,32.0,52.0,28.89,16.9
2016,7,20,19,15,65.5,19.5,2.7,31.5,26.0,14.73,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,48.0,8.0,2.25,24.5,9.5,6.29,0.0
2016,7,21,6,0,96.0,16.0,2.5,25.0,19.0,12.59,0.0
2016,7,21,6,15,219.0,29.5,2.6,25.5,56.0,22.53,11.8
2016,7,21,6,30,342.0,43.0,2.7,26.0,93.0,34.93,23.56
2016,7,21,6,45,432.5,51.0,2.8,27.0,141.5,41.21,29.27
2016,7,21,7,0,523.0,59.0,2.9,28.0,190.0,47.6,34.81
2016,7,21,7,15,576.0,65.5,2.8,28.5,242.5,52.5,38.95
2016,7,21,7,30,629.0,72.0,2.7,29.0,295.0,91.09,50.32
2016,7,21,7,45,669.5,76.0,2.6,30.0,349.5,137.03,76.62
2016,7,21,8,0,710.0,80.0,2.5,31.0,404.0,190.06,114.54
2016,7,21,8,15,736.0,83.5,2.3,31.5,456.5,238.88,152.92
2016,7,21,8,30,762.0,87.0,2.1,32.0,509.0,289.17,193.42
2016,7,21,8,45,782.5,90.0,1.9,33.0,559.0,338.39,232.58
2016,7,21,9,0,803.0,93.0,1.7,34.0,609.0,387.94,270.89
2016,7,21,9,15,817.5,95.5,1.7,34.5,655.5,435.03,307.29
2016,7,21,9,30,832.0,98.0,1.7,35.0,702.0,480.15,341.21
2016,7,21,9,45,842.5,100.5,1.75,35.5,743.0,522.14,372.12
2016,7,21,10,0,853.0,103.0,1.8,36.0,784.0,562.49,401.01
2016,7,21,10,15,861.5,104.5,1.95,36.0,819.5,598.99,427.86
2016,7,21,10,30,870.0,106.0,2.1,36.0,855.0,633.29,452.73
2016,7,21,10,45,875.5,108.0,2.25,36.5,884.0,663.66,473.56
2016,7,21,11,0,881.0,110.0,2.4,37.0,913.0,691.28,492.18
2016,7,21,11,15,885.5,111.0,2.45,37.0,934.5,714.53,508.16
2016,7,21,11,30,890.0,112.0,2.5,37.0,956.0,734.75,521.96
2016,7,21,11,45,891.0,114.0,2.65,37.5,970.0,750.08,531.8
2016,7,21,12,0,892.0,116.0,2.8,38.0,984.0,762.13,539.37
2016,7,21,12,15,893.0,116.0,2.9,38.0,990.0,769.39,544.67
2016,7,21,12,30,894.0,116.0,3.0,38.0,996.0,773.52,547.87
2016,7,21,12,45,893.0,116.0,3.1,38.5,994.0,773.08,546.89
