Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,13,0,892.0,116.0,3.2,39.0,992.0,769.59,543.89
2016,7,21,13,15,890.0,116.0,3.25,39.0,982.0,762.23,539.21
2016,7,21,13,30,888.0,116.0,3.3,39.0,972.0,751.69,532.37
2016,7,21,13,45,887.5,113.0,3.4,39.0,955.0,736.66,522.75
2016,7,21,14,0,887.0,110.0,3.5,39.0,938.0,718.34,510.78
2016,7,21,14,15,881.5,109.0,3.55,39.0,913.0,694.99,495.01
2016,7,21,14,30,876.0,108.0,3.6,39.0,888.0,668.75,477.01
2016,7,21,14,45,869.5,105.5,3.65,39.0,856.5,637.91,455.58
2016,7,21,15,0,863.0,103.0,3.7,39.0,825.0,604.51,431.93
2016,7,21,15,15,853.5,101.5,3.7,38.5,787.0,567.88,406.23
2016,7,21,15,30,844.0,100.0,3.7,38.0,749.0,529.28,378.4
2016,7,21,15,45,831.5,97.5,3.7,38.0,705.5,486.67,346.2
2016,7,21,16,0,819.0,95.0,3.7,38.0,662.0,442.76,312.27
2016,7,21,16,15,802.5,92.0,3.65,37.5,614.0,395.84,275.91
2016,7,21,16,30,786.0,89.0,3.6,37.0,566.0,346.79,237.11
2016,7,21,16,45,764.0,86.0,3.6,37.0,515.0,297.08,196.87
2016,7,21,17,0,742.0,83.0,3.6,37.0,464.0,248.08,157.15
2016,7,21,17,15,712.5,78.5,3.5,36.5,411.0,197.45,117.74
2016,7,21,17,30,683.0,74.0,3.4,36.0,358.0,148.9,82.56
2016,7,21,17,45,641.5,69.0,3.35,36.0,304.5,97.48,50.93
2016,7,21,18,0,600.0,64.0,3.3,36.0,251.0,53.65,38.55
2016,7,21,18,15,539.5,57.0,2.9,35.0,200.0,46.17,32.54
2016,7,21,18,30,479.0,50.0,2.5,34.0,149.0,40.71,27.97
2016,7,21,18,45,384.0,40.0,2.15,33.0,104.0,32.62,21.0
2016,7,21,19,0,289.0,30.0,1.8,32.0,59.0,24.55,13.45
2016,7,21,19,15,144.5,15.0,1.8,31.5,29.5,12.12,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,58.0,7.5,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,116.0,15.0,2.4,25.0,19.0,11.8,0.0
2016,7,22,6,15,242.0,27.5,2.35,26.0,55.5,22.42,11.52
2016,7,22,6,30,368.0,40.0,2.3,27.0,92.0,32.66,21.53
2016,7,22,6,45,452.5,48.0,2.3,28.0,140.5,39.03,27.29
2016,7,22,7,0,537.0,56.0,2.3,29.0,189.0,45.48,32.86
2016,7,22,7,15,588.5,62.0,2.15,29.5,241.5,50.11,36.76
2016,7,22,7,30,640.0,68.0,2.0,30.0,294.0,89.95,48.48
2016,7,22,7,45,679.0,71.5,1.9,31.0,348.0,139.62,77.77
2016,7,22,8,0,718.0,75.0,1.8,32.0,402.0,188.76,112.58
2016,7,22,8,15,743.5,79.0,1.85,32.5,454.5,238.36,151.54
2016,7,22,8,30,769.0,83.0,1.9,33.0,507.0,289.38,192.62
2016,7,22,8,45,790.0,85.0,2.0,33.5,557.5,338.35,232.3
2016,7,22,9,0,811.0,87.0,2.1,34.0,608.0,388.96,272.54
2016,7,22,9,15,825.5,89.5,2.2,34.5,654.0,435.34,308.9
2016,7,22,9,30,840.0,92.0,2.3,35.0,700.0,480.88,343.68
2016,7,22,9,45,852.0,93.5,2.4,35.5,741.5,523.22,375.27
2016,7,22,10,0,864.0,95.0,2.5,36.0,783.0,564.02,404.93
2016,7,22,10,15,872.0,96.5,2.55,36.5,818.5,600.7,430.83
2016,7,22,10,30,880.0,98.0,2.6,37.0,854.0,635.11,454.52
2016,7,22,10,45,886.5,99.0,2.65,37.5,883.0,665.7,475.09
2016,7,22,11,0,893.0,100.0,2.7,38.0,912.0,693.58,493.41
2016,7,22,11,15,897.0,101.0,2.75,38.0,934.0,716.86,509.4
2016,7,22,11,30,901.0,102.0,2.8,38.0,956.0,737.05,523.16
2016,7,22,11,45,898.0,106.5,2.85,38.5,968.5,751.73,531.96
2016,7,22,12,0,895.0,111.0,2.9,39.0,981.0,762.95,538.38
2016,7,22,12,15,896.0,111.0,2.95,39.0,987.5,770.29,543.4
2016,7,22,12,30,897.0,111.0,3.0,39.0,994.0,774.46,546.21
2016,7,22,12,45,896.5,111.0,3.05,39.5,992.0,774.41,545.22
2016,7,22,13,0,896.0,111.0,3.1,40.0,990.0,771.26,542.36
2016,7,22,13,15,894.0,111.0,3.15,40.0,980.5,763.83,537.77
2016,7,22,13,30,892.0,111.0,3.2,40.0,971.0,753.2,530.93
2016,7,22,13,45,888.5,110.0,3.25,40.0,953.5,737.46,520.67
2016,7,22,14,0,885.0,109.0,3.3,40.0,936.0,718.56,508.19
2016,7,22,14,15,880.0,108.0,3.3,40.0,911.0,695.55,492.59
2016,7,22,14,30,875.0,107.0,3.3,40.0,886.0,669.62,474.8
2016,7,22,14,45,860.0,110.0,3.35,40.0,852.5,637.89,452.86
2016,7,22,15,0,845.0,113.0,3.4,40.0,819.0,604.14,429.12
2016,7,22,15,15,835.0,111.0,3.4,39.5,781.0,567.41,403.62
2016,7,22,15,30,825.0,109.0,3.4,39.0,743.0,528.78,376.06
2016,7,22,15,45,812.0,106.5,3.4,39.0,699.5,486.62,344.5
2016,7,22,16,0,799.0,104.0,3.4,39.0,656.0,443.37,311.36
2016,7,22,16,15,781.5,101.0,3.4,38.5,608.5,396.14,275.23
2016,7,22,16,30,764.0,98.0,3.4,38.0,561.0,348.66,237.99
2016,7,22,16,45,740.5,94.5,3.4,38.0,509.5,299.03,198.22
2016,7,22,17,0,717.0,91.0,3.4,38.0,458.0,250.3,159.1
2016,7,22,17,15,686.0,86.0,3.3,37.5,405.5,196.59,117.68
2016,7,22,17,30,655.0,81.0,3.2,37.0,353.0,148.39,82.83
2016,7,22,17,45,611.0,75.5,3.15,36.5,299.5,101.38,54.45
2016,7,22,18,0,567.0,70.0,3.1,36.0,246.0,58.65,42.64
2016,7,22,18,15,504.5,62.0,2.75,35.0,195.5,49.59,35.35
2016,7,22,18,30,442.0,54.0,2.4,34.0,145.0,43.55,30.29
2016,7,22,18,45,344.5,43.0,2.05,33.5,100.5,34.82,22.71
2016,7,22,19,0,247.0,32.0,1.7,33.0,56.0,24.48,13.22
2016,7,22,19,15,123.5,16.0,1.75,32.5,28.0,12.24,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,5,45,38.5,7.0,2.35,25.5,8.0,0.0,0.0
2016,7,23,6,0,77.0,14.0,2.6,26.0,16.0,11.02,0.0
2016,7,23,6,15,188.5,29.0,2.6,26.5,51.5,22.04,11.03
2016,7,23,6,30,300.0,44.0,2.6,27.0,87.0,33.49,22.19
2016,7,23,6,45,385.5,54.5,2.65,27.5,134.5,43.66,31.24
2016,7,23,7,0,471.0,65.0,2.7,28.0,182.0,51.72,38.27
2016,7,23,7,15,525.5,73.0,2.55,28.5,233.5,57.47,43.13
2016,7,23,7,30,580.0,81.0,2.4,29.0,285.0,97.02,55.72
2016,7,23,7,45,624.5,85.0,2.3,30.0,339.0,141.06,81.37
2016,7,23,8,0,669.0,89.0,2.2,31.0,393.0,189.21,115.6
2016,7,23,8,15,697.0,93.5,2.2,31.5,445.5,237.75,153.76
2016,7,23,8,30,725.0,98.0,2.2,32.0,498.0,291.03,196.42
2016,7,23,8,45,750.5,100.0,2.2,33.0,548.5,339.51,234.97
2016,7,23,9,0,776.0,102.0,2.2,34.0,599.0,388.85,273.38
2016,7,23,9,15,792.0,104.5,2.25,34.5,645.5,435.1,309.35
2016,7,23,9,30,808.0,107.0,2.3,35.0,692.0,480.74,343.89
2016,7,23,9,45,823.5,107.5,2.35,35.5,734.0,522.06,374.5
2016,7,23,10,0,839.0,108.0,2.4,36.0,776.0,562.98,403.96
2016,7,23,10,15,848.0,110.0,2.45,36.5,811.5,599.82,429.85
2016,7,23,10,30,857.0,112.0,2.5,37.0,847.0,634.51,453.62
2016,7,23,10,45,866.0,111.5,2.65,37.5,877.0,664.85,474.41
2016,7,23,11,0,875.0,111.0,2.8,38.0,907.0,692.7,493.14
2016,7,23,11,15,879.5,112.0,2.9,38.0,928.5,715.91,509.31
2016,7,23,11,30,884.0,113.0,3.0,38.0,950.0,736.1,523.31
2016,7,23,11,45,887.0,113.5,3.1,38.5,964.5,751.7,533.04
2016,7,23,12,0,890.0,114.0,3.2,39.0,979.0,764.1,540.57
2016,7,23,12,15,891.0,114.5,3.25,39.0,985.0,771.81,545.8
2016,7,23,12,30,892.0,115.0,3.3,39.0,991.0,776.36,548.84
2016,7,23,12,45,892.0,114.5,3.4,39.5,989.5,776.29,548.05
2016,7,23,13,0,892.0,114.0,3.5,40.0,988.0,773.15,545.35
2016,7,23,13,15,890.0,113.5,3.55,40.0,978.5,765.35,540.51
2016,7,23,13,30,888.0,113.0,3.6,40.0,969.0,754.36,533.38
2016,7,23,13,45,884.5,112.5,3.65,40.0,951.0,739.05,523.32
2016,7,23,14,0,881.0,112.0,3.7,40.0,933.0,720.6,511.04
2016,7,23,14,15,875.5,110.5,3.7,40.0,908.0,696.91,494.93
2016,7,23,14,30,870.0,109.0,3.7,40.0,883.0,670.33,476.65
2016,7,23,14,45,854.5,112.0,3.7,40.0,849.5,638.35,454.31
2016,7,23,15,0,839.0,115.0,3.7,40.0,816.0,604.4,430.22
2016,7,23,15,15,828.5,113.0,3.7,39.5,777.5,567.54,404.57
2016,7,23,15,30,818.0,111.0,3.7,39.0,739.0,528.83,376.91
2016,7,23,15,45,804.0,108.5,3.75,39.0,695.5,487.43,345.89
2016,7,23,16,0,790.0,106.0,3.8,39.0,652.0,443.13,312.06
2016,7,23,16,15,772.5,103.0,3.8,38.5,604.0,396.21,276.09
2016,7,23,16,30,755.0,100.0,3.8,38.0,556.0,349.06,239.04
2016,7,23,16,45,731.5,96.0,3.8,38.0,505.0,299.35,199.16
2016,7,23,17,0,708.0,92.0,3.8,38.0,454.0,250.57,159.94
2016,7,23,17,15,676.5,87.5,3.75,37.5,401.0,197.5,118.94
2016,7,23,17,30,645.0,83.0,3.7,37.0,348.0,150.01,84.47
2016,7,23,17,45,600.5,77.0,3.65,36.5,295.5,102.98,55.73
2016,7,23,18,0,556.0,71.0,3.6,36.0,243.0,60.32,44.01
2016,7,23,18,15,493.0,62.5,3.3,35.5,192.5,49.87,35.5
2016,7,23,18,30,430.0,54.0,3.0,35.0,142.0,43.47,30.07
2016,7,23,18,45,333.5,42.5,2.75,34.5,98.0,34.37,22.21
2016,7,23,19,0,237.0,31.0,2.5,34.0,54.0,23.71,12.45
2016,7,23,19,15,118.5,15.5,2.6,33.5,27.0,11.85,0.0
2016,7,23,19,30,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,45,28.5,6.5,2.35,25.5,7.5,0.0,0.0
2016,7,24,6,0,57.0,13.0,2.6,26.0,15.0,10.23,0.0
2016,7,24,6,15,168.0,29.0,2.65,26.0,49.5,21.96,10.8
2016,7,24,6,30,279.0,45.0,2.7,26.0,84.0,34.06,22.74
2016,7,24,6,45,367.0,56.0,2.75,26.5,131.5,42.55,30.42
2016,7,24,7,0,455.0,67.0,2.8,27.0,179.0,53.15,39.65
2016,7,24,7,15,511.0,75.0,2.75,27.5,230.5,58.82,44.46
2016,7,24,7,30,567.0,83.0,2.7,28.0,282.0,98.86,57.48
2016,7,24,7,45,614.5,87.0,2.65,29.0,336.0,142.69,83.36
2016,7,24,8,0,662.0,91.0,2.6,30.0,390.0,190.98,117.93
2016,7,24,8,15,690.5,95.5,2.55,30.5,442.5,239.41,156.23
2016,7,24,8,30,719.0,100.0,2.5,31.0,495.0,292.63,199.06
2016,7,24,8,45,745.5,101.5,2.45,32.0,546.0,340.85,237.57
2016,7,24,9,0,772.0,103.0,2.4,33.0,597.0,390.04,275.99
2016,7,24,9,15,788.0,105.5,2.35,33.5,643.0,436.2,311.89
2016,7,24,9,30,804.0,108.0,2.3,34.0,689.0,481.76,346.28
2016,7,24,9,45,818.5,109.0,2.3,34.5,730.5,522.77,376.61
2016,7,24,10,0,833.0,110.0,2.3,35.0,772.0,563.43,405.8
2016,7,24,10,15,841.5,112.0,2.3,35.5,807.5,599.82,431.23
2016,7,24,10,30,850.0,114.0,2.3,36.0,843.0,634.05,454.5
2016,7,24,10,45,857.0,115.0,2.35,36.5,872.0,664.15,474.68
2016,7,24,11,0,864.0,116.0,2.4,37.0,901.0,691.64,492.7
2016,7,24,11,15,868.5,117.0,2.45,37.0,922.5,714.63,508.47
2016,7,24,11,30,873.0,118.0,2.5,37.0,944.0,734.63,522.09
2016,7,24,11,45,872.0,121.5,2.6,37.5,957.0,749.45,531.27
2016,7,24,12,0,871.0,125.0,2.7,38.0,970.0,760.97,538.19
2016,7,24,12,15,872.0,125.0,2.7,38.0,976.5,768.11,542.88
2016,7,24,12,30,873.0,125.0,2.7,38.0,983.0,772.19,545.53
2016,7,24,12,45,870.5,126.5,2.75,38.5,980.5,771.73,544.31
2016,7,24,13,0,868.0,128.0,2.8,39.0,978.0,768.3,541.12
2016,7,24,13,15,865.5,127.5,2.8,39.0,968.0,760.35,535.89
2016,7,24,13,30,863.0,127.0,2.8,39.0,958.0,749.3,528.59
2016,7,24,13,45,858.0,126.5,2.85,39.0,940.0,733.31,518.23
2016,7,24,14,0,853.0,126.0,2.9,39.0,922.0,714.32,505.74
2016,7,24,14,15,847.0,125.0,2.9,39.0,897.0,691.32,490.22
2016,7,24,14,30,841.0,124.0,2.9,39.0,872.0,665.55,472.6
2016,7,24,14,45,822.0,129.0,2.9,39.0,837.5,633.61,450.42
2016,7,24,15,0,803.0,134.0,2.9,39.0,803.0,604.83,429.88
2016,7,24,15,15,791.5,131.5,2.9,38.5,765.0,567.3,404.04
2016,7,24,15,30,780.0,129.0,2.9,38.0,727.0,528.11,376.35
2016,7,24,15,45,762.5,127.0,2.9,38.0,683.0,485.0,344.42
2016,7,24,16,0,745.0,125.0,2.9,38.0,639.0,441.19,311.23
2016,7,24,16,15,725.5,121.0,2.9,37.5,591.5,394.54,275.86
2016,7,24,16,30,706.0,117.0,2.9,37.0,544.0,345.43,237.85
2016,7,24,16,45,675.5,114.5,2.95,37.0,492.5,296.64,199.23
2016,7,24,17,0,645.0,112.0,3.0,37.0,441.0,249.55,161.85
2016,7,24,17,15,611.0,105.5,3.0,36.5,388.5,200.68,124.34
2016,7,24,17,30,577.0,99.0,3.0,36.0,336.0,154.58,90.94
2016,7,24,17,45,525.0,92.0,3.0,36.0,283.5,109.72,63.2
2016,7,24,18,0,473.0,85.0,3.0,36.0,231.0,70.26,52.11
2016,7,24,18,15,408.0,74.5,2.85,35.5,182.0,55.65,40.22
2016,7,24,18,30,343.0,64.0,2.7,35.0,133.0,47.88,33.65
2016,7,24,18,45,249.0,49.0,2.55,34.5,91.0,36.71,24.08
2016,7,24,19,0,155.0,34.0,2.4,34.0,49.0,25.52,13.7
2016,7,24,19,15,77.5,17.0,2.45,33.5,24.5,12.87,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.5,2.15,27.0,3.5,0.0,0.0
2016,7,25,6,0,0.0,7.0,2.1,27.0,7.0,5.51,0.0
2016,7,25,6,15,28.5,29.5,2.05,27.0,33.0,22.05,10.6
2016,7,25,6,30,57.0,52.0,2.0,27.0,59.0,37.74,25.65
2016,7,25,6,45,95.5,77.0,2.0,27.0,96.5,54.7,40.56
2016,7,25,7,0,134.0,102.0,2.0,27.0,134.0,71.38,55.02
2016,7,25,7,15,198.0,115.0,2.0,27.0,176.5,80.18,62.58
2016,7,25,7,30,262.0,128.0,2.0,27.0,219.0,108.4,74.29
2016,7,25,7,45,329.0,148.5,2.0,27.5,283.5,149.28,100.67
2016,7,25,8,0,396.0,169.0,2.0,28.0,348.0,198.94,135.91
2016,7,25,8,15,430.0,181.0,1.9,28.0,397.5,241.05,168.24
2016,7,25,8,30,464.0,193.0,1.8,28.0,447.0,286.02,203.4
2016,7,25,8,45,501.5,197.5,1.75,28.5,496.5,329.22,236.8
2016,7,25,9,0,539.0,202.0,1.7,29.0,546.0,374.89,271.67
2016,7,25,9,15,560.5,209.0,1.6,29.5,590.5,417.69,303.87
2016,7,25,9,30,582.0,216.0,1.5,30.0,635.0,464.07,337.67
2016,7,25,9,45,621.5,208.0,1.4,30.5,680.0,505.07,366.81
2016,7,25,10,0,661.0,200.0,1.3,31.0,725.0,547.02,395.85
2016,7,25,10,15,673.5,204.0,1.35,31.5,760.5,583.15,420.84
2016,7,25,10,30,686.0,208.0,1.4,32.0,796.0,617.85,444.34
2016,7,25,10,45,715.5,197.5,1.45,33.0,829.5,650.25,465.19
2016,7,25,11,0,745.0,187.0,1.5,34.0,863.0,677.3,482.18
2016,7,25,11,15,751.0,188.5,1.65,34.5,884.5,699.85,497.24
2016,7,25,11,30,757.0,190.0,1.8,35.0,906.0,719.79,510.4
2016,7,25,11,45,783.0,175.5,1.95,36.0,926.5,739.2,522.41
2016,7,25,12,0,809.0,161.0,2.1,37.0,947.0,756.07,532.57
2016,7,25,12,15,811.0,161.5,2.2,37.0,953.5,764.28,538.49
2016,7,25,12,30,813.0,162.0,2.3,37.0,960.0,769.49,542.47
2016,7,25,12,45,817.5,158.5,2.45,37.5,960.0,770.39,542.91
2016,7,25,13,0,822.0,155.0,2.6,38.0,960.0,755.78,533.56
2016,7,25,13,15,820.0,154.5,2.7,38.0,950.5,748.62,529.44
2016,7,25,13,30,818.0,154.0,2.8,38.0,941.0,749.86,530.34
2016,7,25,13,45,816.5,151.0,2.9,38.5,924.5,724.05,512.93
2016,7,25,14,0,815.0,148.0,3.0,39.0,908.0,706.52,500.66
2016,7,25,14,15,808.5,146.5,3.1,38.5,883.0,692.03,491.96
2016,7,25,14,30,802.0,145.0,3.2,38.0,858.0,665.62,475.21
2016,7,25,14,45,535.5,269.0,3.35,38.0,737.5,573.81,409.97
2016,7,25,15,0,269.0,393.0,3.5,38.0,617.0,483.87,345.67
2016,7,25,15,15,339.5,350.0,3.6,37.5,619.0,478.36,343.51
2016,7,25,15,30,410.0,307.0,3.7,37.0,621.0,472.09,339.77
2016,7,25,15,45,536.5,234.5,3.8,37.0,620.0,458.91,329.69
2016,7,25,16,0,663.0,162.0,3.9,37.0,619.0,435.66,310.85
2016,7,25,16,15,331.5,139.5,4.0,36.5,368.0,249.8,178.58
2016,7,25,16,30,0.0,117.0,4.1,36.0,117.0,89.84,63.64
2016,7,25,16,45,0.0,121.5,4.2,35.5,121.5,92.96,66.53
2016,7,25,17,0,0.0,126.0,4.3,35.0,126.0,95.88,69.19
2016,7,25,17,15,0.0,66.0,4.25,34.5,66.0,50.63,34.27
2016,7,25,17,30,0.0,6.0,4.2,34.0,6.0,4.56,0.0
2016,7,25,17,45,0.0,5.0,4.2,33.5,5.0,3.8,0.0
2016,7,25,18,0,0.0,4.0,4.2,33.0,4.0,3.03,0.0
2016,7,25,18,15,0.0,3.0,4.05,32.0,3.0,2.27,0.0
2016,7,25,18,30,0.0,2.0,3.9,31.0,2.0,1.51,0.0
2016,7,25,18,45,0.0,1.0,3.8,30.5,1.0,0.76,0.0
2016,7,25,19,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,24.5,4.0,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,25.0,8.0,5.51,0.0
2016,7,26,6,15,60.5,29.5,2.25,25.0,38.0,22.1,10.5
2016,7,26,6,30,112.0,52.0,2.3,25.0,68.0,37.86,25.95
2016,7,26,6,45,173.5,74.5,2.4,25.5,111.0,53.54,39.82
2016,7,26,7,0,235.0,97.0,2.5,26.0,154.0,68.95,53.2
2016,7,26,7,15,131.5,111.5,2.5,26.0,145.0,78.62,61.54
2016,7,26,7,30,28.0,126.0,2.5,26.0,136.0,92.73,69.18
2016,7,26,7,45,21.0,141.0,2.55,26.5,149.5,106.79,80.12
2016,7,26,8,0,14.0,156.0,2.6,27.0,163.0,118.8,89.5
2016,7,26,8,15,81.0,197.0,2.6,27.0,241.0,165.95,123.9
2016,7,26,8,30,148.0,238.0,2.6,27.0,319.0,223.11,166.27
2016,7,26,8,45,163.5,263.0,2.65,27.5,361.0,257.16,191.98
2016,7,26,9,0,179.0,288.0,2.7,28.0,403.0,292.59,218.54
2016,7,26,9,15,388.5,247.0,2.7,28.0,519.5,373.3,277.34
2016,7,26,9,30,598.0,206.0,2.7,28.0,636.0,465.98,345.37
2016,7,26,9,45,623.0,206.0,2.75,28.5,678.0,506.31,375.2
2016,7,26,10,0,648.0,206.0,2.8,29.0,720.0,546.64,404.64
2016,7,26,10,15,660.5,210.0,2.8,29.0,755.0,582.42,430.88
2016,7,26,10,30,673.0,214.0,2.8,29.0,790.0,616.8,455.66
2016,7,26,10,45,689.5,212.0,2.8,29.5,820.0,647.36,476.56
2016,7,26,11,0,706.0,210.0,2.8,30.0,850.0,676.26,495.92
2016,7,26,11,15,712.5,212.0,2.8,30.0,871.5,699.46,511.96
2016,7,26,11,30,719.0,214.0,2.8,30.0,893.0,720.19,526.15
2016,7,26,11,45,735.5,206.0,2.8,30.5,910.0,737.46,537.07
2016,7,26,12,0,752.0,198.0,2.8,31.0,927.0,745.18,541.64
2016,7,26,12,15,423.5,342.0,2.8,31.0,753.0,625.34,454.57
2016,7,26,12,30,95.0,486.0,2.8,31.0,579.0,467.74,339.21
2016,7,26,12,45,67.5,454.5,2.8,31.0,520.5,420.88,306.5
2016,7,26,13,0,40.0,423.0,2.8,31.0,462.0,373.62,272.62
2016,7,26,13,15,85.0,454.0,2.8,31.0,536.5,432.23,315.42
2016,7,26,13,30,130.0,485.0,2.8,31.0,611.0,497.41,361.71
2016,7,26,13,45,442.0,335.0,2.85,31.0,749.0,617.42,451.02
2016,7,26,14,0,754.0,185.0,2.9,31.0,887.0,704.97,515.45
2016,7,26,14,15,484.0,311.5,2.9,31.0,757.5,606.91,443.24
2016,7,26,14,30,214.0,438.0,2.9,31.0,628.0,498.7,364.14
2016,7,26,14,45,125.0,389.5,2.9,31.0,500.0,395.91,291.03
2016,7,26,15,0,36.0,341.0,2.9,31.0,372.0,291.43,214.92
2016,7,26,15,15,196.0,334.5,2.85,30.5,486.5,380.75,282.41
2016,7,26,15,30,356.0,328.0,2.8,30.0,601.0,455.79,336.8
2016,7,26,15,45,520.0,239.0,2.8,30.0,610.5,456.05,335.84
2016,7,26,16,0,684.0,150.0,2.8,30.0,620.0,437.2,319.54
2016,7,26,16,15,620.0,162.0,2.75,29.5,564.0,387.47,281.46
2016,7,26,16,30,556.0,174.0,2.7,29.0,508.0,337.95,243.39
2016,7,26,16,45,482.0,176.0,2.7,29.0,446.5,286.03,203.37
2016,7,26,17,0,408.0,178.0,2.7,29.0,385.0,240.3,168.58
2016,7,26,17,15,393.5,158.0,2.6,28.5,339.0,197.2,134.67
2016,7,26,17,30,379.0,138.0,2.5,28.0,293.0,155.25,102.72
2016,7,26,17,45,410.5,113.5,2.4,28.0,258.5,115.31,73.25
2016,7,26,18,0,442.0,89.0,2.3,28.0,224.0,71.79,48.74
2016,7,26,18,15,376.0,77.0,2.1,27.5,175.5,56.99,42.81
2016,7,26,18,30,310.0,65.0,1.9,27.0,127.0,48.28,35.22
2016,7,26,18,45,225.0,48.5,1.7,27.0,86.0,36.21,24.5
2016,7,26,19,0,140.0,32.0,1.5,27.0,45.0,24.02,12.78
2016,7,26,19,15,70.0,16.0,1.5,26.5,22.5,12.59,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,1.0,3.0,0.5,23.5,3.0,0.0,0.0
2016,7,27,6,0,2.0,6.0,0.6,24.0,6.0,4.72,0.0
2016,7,27,6,15,45.0,30.0,0.8,24.0,36.0,22.31,10.45
2016,7,27,6,30,88.0,54.0,1.0,24.0,66.0,38.97,26.98
2016,7,27,6,45,120.0,77.0,1.2,24.5,101.0,54.75,41.01
2016,7,27,7,0,152.0,100.0,1.4,25.0,136.0,70.3,54.55
2016,7,27,7,15,221.0,111.5,1.45,25.5,179.5,78.95,61.91
2016,7,27,7,30,290.0,123.0,1.5,26.0,223.0,108.55,73.46
2016,7,27,7,45,243.0,153.0,1.55,26.5,247.0,142.99,99.52
2016,7,27,8,0,196.0,183.0,1.6,27.0,271.0,171.47,123.22
2016,7,27,8,15,196.5,209.0,1.6,27.5,306.5,203.69,148.35
2016,7,27,8,30,197.0,235.0,1.6,28.0,342.0,235.93,173.37
2016,7,27,8,45,211.5,259.0,1.65,28.5,384.5,271.46,200.23
2016,7,27,9,0,226.0,283.0,1.7,29.0,427.0,308.16,227.61
2016,7,27,9,15,152.5,303.0,1.75,29.5,403.5,304.38,225.58
2016,7,27,9,30,79.0,323.0,1.8,30.0,380.0,288.77,214.07
2016,7,27,9,45,146.0,350.5,1.85,30.5,463.5,355.53,262.32
2016,7,27,10,0,213.0,378.0,1.9,31.0,547.0,422.62,309.79
2016,7,27,10,15,175.0,398.5,2.0,31.0,542.0,425.92,311.69
2016,7,27,10,30,137.0,419.0,2.1,31.0,537.0,426.03,311.38
2016,7,27,10,45,78.5,368.5,2.25,31.0,437.0,346.05,253.95
2016,7,27,11,0,20.0,318.0,2.4,31.0,337.0,261.76,192.12
2016,7,27,11,15,85.5,397.5,2.5,31.0,478.5,380.42,279.31
2016,7,27,11,30,151.0,477.0,2.6,31.0,620.0,503.36,366.3
2016,7,27,11,45,392.0,380.5,2.75,31.5,759.0,623.85,452.98
2016,7,27,12,0,633.0,284.0,2.9,32.0,898.0,733.93,530.49
2016,7,27,12,15,635.0,285.0,2.95,32.0,904.5,741.57,535.13
2016,7,27,12,30,637.0,286.0,3.0,32.0,911.0,746.66,538.73
2016,7,27,12,45,640.5,283.0,3.15,32.0,910.0,747.32,539.91
2016,7,27,13,0,644.0,280.0,3.3,32.0,909.0,745.42,539.35
2016,7,27,13,15,641.0,278.5,3.35,32.0,899.5,737.11,533.94
2016,7,27,13,30,638.0,277.0,3.4,32.0,890.0,726.24,526.79
2016,7,27,13,45,636.5,272.0,3.45,32.0,874.0,711.24,516.85
2016,7,27,14,0,635.0,267.0,3.5,32.0,858.0,693.69,505.08
2016,7,27,14,15,626.5,264.0,3.5,31.5,833.5,670.35,489.94
2016,7,27,14,30,618.0,261.0,3.5,31.0,809.0,644.96,473.14
2016,7,27,14,45,634.5,239.5,3.5,31.0,784.0,619.36,455.37
2016,7,27,15,0,651.0,218.0,3.5,31.0,759.0,590.27,434.74
2016,7,27,15,15,344.0,264.0,3.45,31.0,549.0,423.66,313.85
2016,7,27,15,30,37.0,310.0,3.4,31.0,339.0,262.62,194.58
2016,7,27,15,45,26.5,271.5,3.35,31.0,291.5,224.81,167.02
2016,7,27,16,0,16.0,233.0,3.3,31.0,244.0,185.44,137.73
2016,7,27,16,15,167.0,239.5,3.15,30.5,340.5,255.32,189.44
2016,7,27,16,30,318.0,246.0,3.0,30.0,437.0,305.46,223.65
2016,7,27,16,45,401.5,205.0,2.85,30.0,423.5,284.41,203.82
2016,7,27,17,0,485.0,164.0,2.7,30.0,410.0,250.5,173.18
2016,7,27,17,15,445.5,154.0,2.3,29.5,359.5,205.58,138.46
2016,7,27,17,30,406.0,144.0,1.9,29.0,309.0,164.21,108.0
2016,7,27,17,45,360.5,129.0,1.55,29.0,259.5,122.71,80.22
2016,7,27,18,0,315.0,114.0,1.2,29.0,210.0,86.52,60.96
2016,7,27,18,15,249.0,97.0,1.1,28.5,163.0,69.22,52.83
2016,7,27,18,30,183.0,80.0,1.0,28.0,116.0,57.17,42.46
2016,7,27,18,45,114.5,57.0,0.9,27.5,77.0,41.26,28.57
2016,7,27,19,0,46.0,34.0,0.8,27.0,38.0,25.09,13.4
2016,7,27,19,15,23.0,17.0,0.8,26.5,19.0,13.38,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,3.0,2.1,24.5,3.0,0.0,0.0
2016,7,28,6,0,0.0,6.0,2.3,25.0,6.0,4.72,0.0
2016,7,28,6,15,16.0,25.5,2.4,25.0,28.0,19.28,7.89
2016,7,28,6,30,32.0,45.0,2.5,25.0,50.0,33.23,22.03
2016,7,28,6,45,60.5,67.5,2.7,25.5,81.0,48.65,35.65
2016,7,28,7,0,89.0,90.0,2.9,26.0,112.0,63.9,48.91
2016,7,28,7,15,111.0,112.5,2.95,26.0,146.5,79.52,62.31
2016,7,28,7,30,133.0,135.0,3.0,26.0,181.0,105.91,76.37
2016,7,28,7,45,181.5,157.0,3.15,26.5,231.5,138.12,98.44
2016,7,28,8,0,230.0,179.0,3.3,27.0,282.0,176.75,126.47
2016,7,28,8,15,232.5,204.5,3.25,27.5,320.0,211.69,154.0
2016,7,28,8,30,235.0,230.0,3.2,28.0,358.0,246.77,181.58
2016,7,28,8,45,308.5,239.5,3.2,28.5,424.5,294.62,217.01
2016,7,28,9,0,382.0,249.0,3.2,29.0,491.0,348.96,257.47
2016,7,28,9,15,567.5,189.0,3.1,29.5,580.5,414.25,305.03
2016,7,28,9,30,753.0,129.0,3.0,30.0,670.0,483.69,356.1
2016,7,28,9,45,477.0,254.0,2.9,30.5,604.0,468.03,345.27
2016,7,28,10,0,201.0,379.0,2.8,31.0,538.0,417.7,307.52
2016,7,28,10,15,505.0,257.0,2.75,31.0,682.0,528.17,389.22
2016,7,28,10,30,809.0,135.0,2.7,31.0,826.0,640.29,470.44
2016,7,28,10,45,818.5,135.5,2.7,31.5,855.5,664.78,486.63
2016,7,28,11,0,828.0,136.0,2.7,32.0,885.0,692.76,505.21
2016,7,28,11,15,833.0,137.0,2.75,32.0,907.0,715.38,521.04
2016,7,28,11,30,838.0,138.0,2.8,32.0,929.0,735.14,534.78
2016,7,28,11,45,843.5,137.5,2.85,32.5,943.5,751.19,544.83
2016,7,28,12,0,849.0,137.0,2.9,33.0,958.0,764.27,552.79
2016,7,28,12,15,850.5,137.0,2.95,33.0,964.5,771.66,557.98
2016,7,28,12,30,852.0,137.0,3.0,33.0,971.0,776.06,561.11
2016,7,28,12,45,531.0,316.5,3.1,33.0,836.0,694.23,500.18
2016,7,28,13,0,210.0,496.0,3.2,33.0,701.0,574.17,412.65
2016,7,28,13,15,326.0,454.5,3.25,33.0,769.0,634.4,456.82
2016,7,28,13,30,442.0,413.0,3.3,33.0,837.0,689.43,495.92
2016,7,28,13,45,232.5,378.5,3.4,33.0,601.5,493.61,359.14
2016,7,28,14,0,23.0,344.0,3.5,33.0,366.0,285.72,208.15
2016,7,28,14,15,177.0,376.0,3.55,32.5,534.0,433.52,318.52
2016,7,28,14,30,331.0,408.0,3.6,32.0,702.0,562.76,411.49
2016,7,28,14,45,570.5,267.5,3.7,32.0,750.5,602.1,441.88
2016,7,28,15,0,810.0,127.0,3.8,32.0,799.0,607.89,448.3
2016,7,28,15,15,405.0,120.5,3.8,31.5,456.5,345.37,258.39
2016,7,28,15,30,0.0,114.0,3.8,31.0,114.0,88.1,62.85
2016,7,28,15,45,219.0,184.5,3.85,31.0,334.5,261.32,195.28
2016,7,28,16,0,438.0,255.0,3.9,31.0,555.0,408.74,301.51
2016,7,28,16,15,519.5,206.5,3.85,30.5,536.0,381.32,278.76
2016,7,28,16,30,601.0,158.0,3.8,30.0,517.0,348.43,250.8
2016,7,28,16,45,369.5,186.5,3.8,30.0,401.0,262.4,188.67
2016,7,28,17,0,138.0,215.0,3.8,30.0,285.0,196.68,144.3
2016,7,28,17,15,133.5,189.5,3.65,29.5,251.0,167.07,121.57
2016,7,28,17,30,129.0,164.0,3.5,29.0,217.0,138.06,99.41
2016,7,28,17,45,117.5,140.0,3.35,28.5,182.5,110.08,78.99
2016,7,28,18,0,106.0,116.0,3.2,28.0,148.0,83.65,61.03
2016,7,28,18,15,87.5,93.0,3.0,27.5,116.0,65.91,50.32
2016,7,28,18,30,69.0,70.0,2.8,27.0,84.0,50.49,37.03
2016,7,28,18,45,39.0,49.0,2.6,27.0,56.5,36.03,24.27
2016,7,28,19,0,9.0,28.0,2.4,27.0,29.0,21.08,10.15
2016,7,28,19,15,4.5,14.0,2.4,26.5,14.5,11.02,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.0,1.65,23.5,5.0,0.0,0.0
2016,7,29,6,0,0.0,10.0,1.8,24.0,10.0,7.87,0.0
2016,7,29,6,15,100.0,28.0,1.95,24.0,41.5,20.99,8.79
2016,7,29,6,30,200.0,46.0,2.1,24.0,73.0,34.29,22.98
2016,7,29,6,45,284.0,60.5,2.25,24.5,117.5,44.98,32.68
2016,7,29,7,0,368.0,75.0,2.4,25.0,162.0,55.59,42.04
2016,7,29,7,15,209.5,102.5,2.45,25.0,155.0,74.42,58.24
2016,7,29,7,30,51.0,130.0,2.5,25.0,148.0,97.33,72.38
2016,7,29,7,45,313.5,120.5,2.6,25.5,258.0,132.27,88.54
2016,7,29,8,0,576.0,111.0,2.7,26.0,368.0,198.65,129.98
2016,7,29,8,15,608.0,117.5,2.7,26.0,419.5,245.68,167.95
2016,7,29,8,30,640.0,124.0,2.7,26.0,471.0,295.08,208.62
2016,7,29,8,45,475.5,195.0,2.75,26.5,467.0,324.68,237.81
2016,7,29,9,0,311.0,266.0,2.8,27.0,463.0,334.98,249.66
2016,7,29,9,15,520.0,203.0,2.75,27.5,563.0,402.37,298.87
2016,7,29,9,30,729.0,140.0,2.7,28.0,663.0,483.36,358.44
2016,7,29,9,45,425.5,258.5,2.7,28.5,568.5,446.09,331.95
2016,7,29,10,0,122.0,377.0,2.7,29.0,474.0,372.38,276.65
2016,7,29,10,15,95.5,384.5,2.65,29.0,463.0,362.45,269.25
2016,7,29,10,30,69.0,392.0,2.6,29.0,452.0,356.27,264.14
2016,7,29,10,45,157.0,417.5,2.55,29.5,558.0,446.53,329.39
2016,7,29,11,0,245.0,443.0,2.5,30.0,664.0,541.12,395.55
2016,7,29,11,15,258.0,452.0,2.35,30.0,690.0,565.23,411.25
2016,7,29,11,30,271.0,461.0,2.2,30.0,716.0,588.7,426.69
2016,7,29,11,45,346.0,439.0,2.1,30.5,770.5,633.03,456.67
2016,7,29,12,0,421.0,417.0,2.0,31.0,825.0,683.63,489.99
2016,7,29,12,15,371.5,443.0,1.85,31.0,805.0,664.58,475.09
2016,7,29,12,30,322.0,469.0,1.7,31.0,785.0,649.19,463.01
2016,7,29,12,45,367.5,425.5,1.6,31.5,785.0,649.39,462.99
2016,7,29,13,0,413.0,382.0,1.5,32.0,785.0,655.41,466.52
2016,7,29,13,15,399.5,402.0,1.45,32.0,788.5,656.8,466.57
2016,7,29,13,30,386.0,422.0,1.4,32.0,792.0,650.6,461.77
2016,7,29,13,45,326.5,437.5,1.4,32.5,746.5,612.14,434.54
2016,7,29,14,0,267.0,453.0,1.4,33.0,701.0,573.96,407.63
2016,7,29,14,15,554.5,288.0,1.5,33.0,784.0,643.3,459.87
2016,7,29,14,30,842.0,123.0,1.6,33.0,867.0,677.72,487.13
2016,7,29,14,45,806.5,137.5,1.7,33.0,829.0,648.4,466.62
2016,7,29,15,0,771.0,152.0,1.8,33.0,791.0,612.16,441.64
2016,7,29,15,15,759.0,149.5,1.9,33.0,753.0,575.03,415.78
2016,7,29,15,30,747.0,147.0,2.0,33.0,715.0,536.34,388.09
2016,7,29,15,45,739.5,139.5,2.1,33.0,673.5,494.47,357.37
2016,7,29,16,0,732.0,132.0,2.2,33.0,632.0,451.12,324.64
2016,7,29,16,15,712.5,127.5,2.25,33.0,584.5,402.32,287.02
2016,7,29,16,30,693.0,123.0,2.3,33.0,537.0,354.88,249.48
2016,7,29,16,45,673.0,116.0,2.35,33.0,487.0,305.64,209.94
2016,7,29,17,0,653.0,109.0,2.4,33.0,437.0,257.13,170.61
2016,7,29,17,15,618.5,102.5,2.15,32.5,384.5,207.11,131.29
2016,7,29,17,30,584.0,96.0,1.9,32.0,332.0,159.92,95.99
2016,7,29,17,45,541.5,87.0,1.7,31.5,280.0,113.22,65.3
2016,7,29,18,0,499.0,78.0,1.5,31.0,228.0,70.85,45.01
2016,7,29,18,15,432.5,68.0,1.4,30.0,178.0,53.7,39.55
2016,7,29,18,30,366.0,58.0,1.3,29.0,128.0,43.92,31.21
2016,7,29,18,45,271.0,43.5,1.25,28.5,86.0,32.95,21.54
2016,7,29,19,0,176.0,29.0,1.2,28.0,44.0,21.98,10.51
2016,7,29,19,15,88.0,14.5,1.2,27.5,22.0,11.41,0.0
2016,7,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,9.0,4.5,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,18.0,9.0,2.1,24.0,9.0,7.08,0.0
2016,7,30,6,15,112.5,27.5,2.25,24.5,40.5,20.66,8.12
2016,7,30,6,30,207.0,46.0,2.4,25.0,72.0,34.33,22.85
2016,7,30,6,45,304.5,58.5,2.6,25.5,118.5,43.76,31.48
2016,7,30,7,0,402.0,71.0,2.8,26.0,165.0,53.22,39.83
2016,7,30,7,15,462.0,80.5,2.8,26.5,216.5,67.14,51.71
2016,7,30,7,30,522.0,90.0,2.8,27.0,268.0,108.89,65.18
2016,7,30,7,45,574.0,94.5,2.85,27.5,322.5,152.1,92.61
2016,7,30,8,0,626.0,99.0,2.9,28.0,377.0,200.42,128.42
2016,7,30,8,15,656.5,104.5,2.85,28.5,429.5,249.01,167.44
2016,7,30,8,30,687.0,110.0,2.8,29.0,482.0,299.73,208.7
2016,7,30,8,45,473.0,193.0,2.75,29.5,461.0,323.94,234.68
2016,7,30,9,0,259.0,276.0,2.7,30.0,440.0,323.01,238.53
2016,7,30,9,15,518.0,198.5,2.65,30.5,558.5,399.8,293.59
2016,7,30,9,30,777.0,121.0,2.6,31.0,677.0,493.39,361.32
2016,7,30,9,45,794.5,121.5,2.55,31.5,719.5,536.68,393.03
2016,7,30,10,0,812.0,122.0,2.5,32.0,762.0,578.99,423.35
2016,7,30,10,15,821.5,124.0,2.5,32.0,798.0,612.05,447.58
2016,7,30,10,30,831.0,126.0,2.5,32.0,834.0,646.62,472.27
2016,7,30,10,45,842.0,125.0,2.5,32.5,864.0,677.56,493.06
2016,7,30,11,0,853.0,124.0,2.5,33.0,894.0,706.15,511.81
2016,7,30,11,15,571.5,289.5,2.55,33.5,811.5,669.93,481.73
2016,7,30,11,30,290.0,455.0,2.6,34.0,729.0,599.64,428.48
2016,7,30,11,45,324.5,432.0,2.65,34.5,742.5,613.06,437.99
2016,7,30,12,0,359.0,409.0,2.7,35.0,756.0,625.63,446.41
2016,7,30,12,15,341.0,439.0,2.8,35.0,770.0,639.73,455.44
2016,7,30,12,30,323.0,469.0,2.9,35.0,784.0,651.88,463.13
2016,7,30,12,45,278.5,480.0,3.0,35.5,751.5,626.28,444.51
2016,7,30,13,0,234.0,491.0,3.1,36.0,719.0,591.53,419.97
2016,7,30,13,15,562.0,300.5,3.15,36.0,840.5,701.16,500.78
2016,7,30,13,30,890.0,110.0,3.2,36.0,962.0,772.4,553.83
2016,7,30,13,45,571.0,283.0,3.3,36.0,826.0,678.71,485.53
2016,7,30,14,0,252.0,456.0,3.4,36.0,690.0,567.14,404.82
2016,7,30,14,15,561.5,281.0,3.45,36.0,783.0,645.0,464.05
2016,7,30,14,30,871.0,106.0,3.5,36.0,876.0,686.02,496.24
2016,7,30,14,45,863.0,105.0,3.55,36.0,843.5,655.03,474.27
2016,7,30,15,0,855.0,104.0,3.6,36.0,811.0,621.58,450.54
2016,7,30,15,15,844.5,102.5,3.65,35.5,773.0,584.0,424.28
2016,7,30,15,30,834.0,101.0,3.7,35.0,735.0,544.53,395.91
2016,7,30,15,45,819.5,99.0,3.75,35.0,690.5,500.98,363.03
2016,7,30,16,0,805.0,97.0,3.8,35.0,646.0,456.33,328.49
2016,7,30,16,15,787.5,94.0,3.75,34.5,598.0,408.38,291.2
2016,7,30,16,30,770.0,91.0,3.7,34.0,550.0,359.86,252.51
2016,7,30,16,45,744.0,88.5,3.7,34.0,498.0,309.16,211.18
2016,7,30,17,0,718.0,86.0,3.7,34.0,446.0,259.62,170.53
2016,7,30,17,15,686.0,81.5,3.45,33.5,392.5,208.66,129.88
2016,7,30,17,30,654.0,77.0,3.2,33.0,339.0,156.58,90.36
2016,7,30,17,45,606.5,71.5,3.0,32.5,285.5,108.26,58.72
2016,7,30,18,0,559.0,66.0,2.8,32.0,232.0,64.66,38.56
2016,7,30,18,15,491.5,58.0,2.55,31.0,181.5,46.6,33.46
2016,7,30,18,30,424.0,50.0,2.3,30.0,131.0,40.46,28.17
2016,7,30,18,45,320.0,38.5,2.1,29.5,88.0,31.25,19.99
2016,7,30,19,0,216.0,27.0,1.9,29.0,45.0,22.03,10.17
2016,7,30,19,15,108.0,13.5,1.9,28.5,22.5,10.62,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,15.0,4.5,3.15,24.5,5.0,0.0,0.0
2016,7,31,6,0,30.0,9.0,3.3,25.0,10.0,7.08,0.0
2016,7,31,6,15,147.0,25.0,3.4,25.0,42.0,18.95,6.5
2016,7,31,6,30,264.0,41.0,3.5,25.0,74.0,31.1,20.13
2016,7,31,6,45,376.0,49.0,3.65,25.5,122.5,39.44,27.81
2016,7,31,7,0,488.0,57.0,3.8,26.0,171.0,45.92,33.62
2016,7,31,7,15,545.0,64.5,3.8,26.5,223.5,58.06,37.55
2016,7,31,7,30,602.0,72.0,3.8,27.0,276.0,102.9,57.32
2016,7,31,7,45,653.5,73.5,3.85,27.5,331.5,148.21,86.23
2016,7,31,8,0,705.0,75.0,3.9,28.0,387.0,201.42,126.37
2016,7,31,8,15,732.0,79.0,3.9,28.5,440.0,251.74,167.59
2016,7,31,8,30,759.0,83.0,3.9,29.0,493.0,303.66,210.72
2016,7,31,8,45,778.0,86.5,3.95,29.5,543.0,353.64,252.31
2016,7,31,9,0,797.0,90.0,4.0,30.0,593.0,403.83,293.22
2016,7,31,9,15,812.0,92.5,4.0,30.5,639.5,451.21,331.04
2016,7,31,9,30,827.0,95.0,4.0,31.0,686.0,497.2,366.76
2016,7,31,9,45,840.0,96.5,4.05,31.5,728.0,540.25,399.44
2016,7,31,10,0,853.0,98.0,4.1,32.0,770.0,581.85,430.19
2016,7,31,10,15,861.5,99.5,4.1,32.0,806.0,619.03,457.83
2016,7,31,10,30,870.0,101.0,4.1,32.0,842.0,653.98,483.34
