Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,10,45,877.5,101.5,4.15,32.5,871.5,685.0,504.78
2016,7,31,11,0,885.0,102.0,4.2,33.0,901.0,713.39,523.96
2016,7,31,11,15,889.5,103.0,4.2,33.5,922.5,737.22,539.5
2016,7,31,11,30,894.0,104.0,4.2,34.0,944.0,757.98,552.69
2016,7,31,11,45,899.0,103.0,4.25,34.5,959.0,774.32,562.42
2016,7,31,12,0,904.0,102.0,4.3,35.0,974.0,787.47,569.88
2016,7,31,12,15,905.0,102.0,4.35,35.0,980.0,795.09,574.88
2016,7,31,12,30,906.0,102.0,4.4,35.0,986.0,799.42,577.8
2016,7,31,12,45,904.5,103.0,4.45,35.5,984.0,799.36,576.71
2016,7,31,13,0,903.0,104.0,4.5,36.0,982.0,796.04,573.58
2016,7,31,13,15,900.5,103.5,4.55,36.0,972.0,787.47,568.22
2016,7,31,13,30,898.0,103.0,4.6,36.0,962.0,775.62,560.77
2016,7,31,13,45,892.5,103.5,4.65,36.0,943.5,759.09,550.19
2016,7,31,14,0,887.0,104.0,4.7,36.0,925.0,739.44,536.79
2016,7,31,14,15,881.5,103.0,4.7,36.0,900.0,715.52,520.21
2016,7,31,14,30,876.0,102.0,4.7,36.0,875.0,688.69,501.35
2016,7,31,14,45,854.0,109.5,4.7,36.0,839.5,655.46,477.6
2016,7,31,15,0,832.0,117.0,4.7,36.0,804.0,620.55,452.32
2016,7,31,15,15,821.0,114.5,4.7,35.5,765.5,582.61,425.51
2016,7,31,15,30,810.0,112.0,4.7,35.0,727.0,542.86,396.68
2016,7,31,15,45,792.5,111.5,4.75,35.0,682.5,501.64,365.27
2016,7,31,16,0,775.0,111.0,4.8,35.0,638.0,457.2,330.8
2016,7,31,16,15,756.5,107.5,4.8,34.5,590.0,409.29,293.56
2016,7,31,16,30,738.0,104.0,4.8,34.0,542.0,361.29,255.28
2016,7,31,16,45,709.5,101.0,4.8,34.0,490.0,308.13,212.17
2016,7,31,17,0,681.0,98.0,4.8,34.0,438.0,258.7,171.69
2016,7,31,17,15,647.0,92.5,4.65,33.5,385.0,207.92,131.24
2016,7,31,17,30,613.0,87.0,4.5,33.0,332.0,159.86,94.76
2016,7,31,17,45,562.0,81.0,4.35,32.5,278.5,112.87,63.79
2016,7,31,18,0,511.0,75.0,4.2,32.0,225.0,71.1,43.82
2016,7,31,18,15,441.5,65.0,4.05,31.5,175.0,51.55,37.49
2016,7,31,18,30,372.0,55.0,3.9,31.0,125.0,44.11,31.03
2016,7,31,18,45,265.0,41.5,3.75,30.5,83.0,31.49,20.04
2016,7,31,19,0,158.0,28.0,3.6,30.0,41.0,21.18,9.13
2016,7,31,19,15,79.0,14.0,3.7,29.5,20.5,11.02,0.0
2016,7,31,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,2.5,3.05,23.5,2.5,0.0,0.0
2016,8,1,6,0,1.0,5.0,3.3,24.0,5.0,3.93,0.0
2016,8,1,6,15,62.5,28.0,3.45,24.0,35.5,20.81,7.19
2016,8,1,6,30,124.0,51.0,3.6,24.0,66.0,37.06,25.11
2016,8,1,6,45,252.0,63.0,3.75,24.5,115.0,46.46,33.87
2016,8,1,7,0,380.0,75.0,3.9,25.0,164.0,55.71,42.11
2016,8,1,7,15,444.0,85.5,3.95,25.5,216.0,70.12,47.64
2016,8,1,7,30,508.0,96.0,4.0,26.0,268.0,115.33,70.55
2016,8,1,7,45,578.5,96.5,4.1,27.0,325.5,157.58,97.01
2016,8,1,8,0,649.0,97.0,4.2,28.0,383.0,206.98,133.16
2016,8,1,8,15,680.0,102.0,4.25,28.5,436.5,256.8,173.61
2016,8,1,8,30,711.0,107.0,4.3,29.0,490.0,308.74,216.32
2016,8,1,8,45,741.5,108.0,4.35,30.0,542.5,361.29,258.74
2016,8,1,9,0,772.0,109.0,4.4,31.0,595.0,412.48,299.3
2016,8,1,9,15,789.5,112.0,4.4,31.5,642.5,460.54,337.25
2016,8,1,9,30,807.0,115.0,4.4,32.0,690.0,508.13,373.81
2016,8,1,9,45,822.5,116.0,4.4,32.5,733.0,552.17,406.85
2016,8,1,10,0,838.0,117.0,4.4,33.0,776.0,591.6,435.79
2016,8,1,10,15,847.5,119.0,4.4,33.5,813.0,629.31,462.69
2016,8,1,10,30,857.0,121.0,4.4,34.0,850.0,664.87,487.43
2016,8,1,10,45,866.0,121.5,4.4,34.5,880.0,696.55,508.94
2016,8,1,11,0,875.0,122.0,4.4,35.0,910.0,725.68,528.27
2016,8,1,11,15,880.0,123.0,4.4,35.0,932.5,749.6,544.79
2016,8,1,11,30,885.0,124.0,4.4,35.0,955.0,770.48,559.08
2016,8,1,11,45,889.5,123.5,4.45,35.5,970.5,786.68,569.03
2016,8,1,12,0,894.0,123.0,4.5,36.0,986.0,799.7,576.33
2016,8,1,12,15,895.0,123.5,4.5,36.0,992.0,807.57,581.3
2016,8,1,12,30,896.0,124.0,4.5,36.0,998.0,812.21,584.24
2016,8,1,12,45,897.0,123.0,4.5,36.5,996.5,812.48,583.18
2016,8,1,13,0,898.0,122.0,4.5,37.0,995.0,809.55,580.12
2016,8,1,13,15,896.0,121.5,4.5,37.0,985.0,801.44,574.94
2016,8,1,13,30,894.0,121.0,4.5,37.0,975.0,790.05,567.71
2016,8,1,13,45,891.5,119.0,4.5,37.5,957.0,773.82,555.85
2016,8,1,14,0,889.0,117.0,4.5,38.0,939.0,754.34,541.53
2016,8,1,14,15,883.0,116.0,4.5,38.0,913.0,730.01,524.91
2016,8,1,14,30,877.0,115.0,4.5,38.0,887.0,702.78,506.09
2016,8,1,14,45,870.0,112.5,4.5,38.0,854.5,670.89,483.82
2016,8,1,15,0,863.0,110.0,4.5,38.0,822.0,636.44,459.37
2016,8,1,15,15,852.5,108.0,4.45,37.5,782.5,597.99,432.42
2016,8,1,15,30,842.0,106.0,4.4,37.0,743.0,557.61,403.4
2016,8,1,15,45,829.0,103.0,4.4,37.0,698.5,513.45,370.19
2016,8,1,16,0,816.0,100.0,4.4,37.0,654.0,468.61,335.64
2016,8,1,16,15,798.0,97.0,4.35,36.5,604.5,419.38,297.7
2016,8,1,16,30,780.0,94.0,4.3,36.0,555.0,369.93,258.58
2016,8,1,16,45,756.0,90.0,4.3,36.0,502.5,317.79,216.34
2016,8,1,17,0,732.0,86.0,4.3,36.0,450.0,266.61,174.54
2016,8,1,17,15,699.0,81.5,4.0,35.0,395.5,214.42,133.34
2016,8,1,17,30,666.0,77.0,3.7,34.0,341.0,161.27,93.16
2016,8,1,17,45,618.5,71.5,3.4,33.5,287.0,111.95,60.49
2016,8,1,18,0,571.0,66.0,3.1,33.0,233.0,67.37,39.21
2016,8,1,18,15,501.0,58.0,2.9,32.0,181.5,46.76,33.42
2016,8,1,18,30,431.0,50.0,2.7,31.0,130.0,40.59,28.1
2016,8,1,18,45,317.0,38.0,2.5,30.0,86.0,30.9,19.57
2016,8,1,19,0,203.0,26.0,2.3,29.0,42.0,19.88,7.88
2016,8,1,19,15,101.5,13.0,2.5,29.0,21.0,10.23,0.0
2016,8,1,19,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,29.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,110.5,22.0,2.55,23.5,35.5,16.65,4.13
2016,8,2,6,30,221.0,44.0,2.8,24.0,71.0,32.98,21.69
2016,8,2,6,45,339.5,53.5,3.1,25.0,119.5,40.54,28.77
2016,8,2,7,0,458.0,63.0,3.4,26.0,168.0,50.37,37.39
2016,8,2,7,15,518.0,71.0,3.45,26.5,220.5,65.24,41.9
2016,8,2,7,30,578.0,79.0,3.5,27.0,273.0,109.61,62.84
2016,8,2,7,45,635.5,80.5,3.55,28.0,329.5,154.86,91.97
2016,8,2,8,0,693.0,82.0,3.6,29.0,386.0,205.64,129.87
2016,8,2,8,15,721.0,86.5,3.55,29.5,439.5,259.51,173.65
2016,8,2,8,30,749.0,91.0,3.5,30.0,493.0,311.9,216.76
2016,8,2,8,45,775.5,92.0,3.5,30.5,545.0,362.2,258.0
2016,8,2,9,0,802.0,93.0,3.5,31.0,597.0,413.4,299.11
2016,8,2,9,15,817.0,95.5,3.45,31.5,644.0,460.94,336.56
2016,8,2,9,30,832.0,98.0,3.4,32.0,691.0,507.35,372.05
2016,8,2,9,45,846.0,99.0,3.35,33.0,733.5,550.9,403.62
2016,8,2,10,0,860.0,100.0,3.3,34.0,776.0,593.05,433.1
2016,8,2,10,15,868.5,102.0,3.25,34.0,812.0,631.02,460.55
2016,8,2,10,30,877.0,104.0,3.2,34.0,848.0,666.73,485.82
2016,8,2,10,45,884.5,104.0,3.2,34.5,877.5,697.64,506.5
2016,8,2,11,0,892.0,104.0,3.2,35.0,907.0,725.88,524.93
2016,8,2,11,15,896.5,105.0,3.2,35.5,929.0,749.94,540.16
2016,8,2,11,30,901.0,106.0,3.2,36.0,951.0,770.89,553.02
2016,8,2,11,45,902.5,107.0,3.25,36.5,965.0,786.36,561.77
2016,8,2,12,0,904.0,108.0,3.3,37.0,979.0,798.51,568.39
2016,8,2,12,15,905.0,108.5,3.35,37.0,985.0,806.53,573.59
2016,8,2,12,30,906.0,109.0,3.4,37.0,991.0,811.25,576.75
2016,8,2,12,45,905.5,108.5,3.45,37.0,989.0,810.71,576.6
2016,8,2,13,0,905.0,108.0,3.5,37.0,987.0,806.9,574.44
2016,8,2,13,15,903.0,107.5,3.55,37.0,976.5,798.63,569.45
2016,8,2,13,30,901.0,107.0,3.6,37.0,966.0,787.05,562.39
2016,8,2,13,45,897.0,106.0,3.7,37.5,948.0,770.25,551.0
2016,8,2,14,0,893.0,105.0,3.8,38.0,930.0,750.25,536.95
2016,8,2,14,15,887.5,104.0,3.85,37.5,904.5,726.06,521.81
2016,8,2,14,30,882.0,103.0,3.9,37.0,879.0,698.93,504.36
2016,8,2,14,45,874.5,101.5,3.95,37.0,846.5,667.26,482.39
2016,8,2,15,0,867.0,100.0,4.0,37.0,814.0,633.08,458.24
2016,8,2,15,15,857.0,98.0,4.0,37.0,775.0,594.67,430.51
2016,8,2,15,30,847.0,96.0,4.0,37.0,736.0,554.29,400.77
2016,8,2,15,45,834.0,94.0,4.05,37.0,691.5,510.66,368.08
2016,8,2,16,0,821.0,92.0,4.1,37.0,647.0,465.77,333.6
2016,8,2,16,15,803.5,89.0,4.05,36.5,598.5,417.16,296.1
2016,8,2,16,30,786.0,86.0,4.0,36.0,550.0,367.17,256.57
2016,8,2,16,45,762.5,83.0,4.0,35.5,498.0,315.68,215.22
2016,8,2,17,0,739.0,80.0,4.0,35.0,446.0,265.08,174.04
2016,8,2,17,15,707.5,75.5,3.8,34.5,392.0,212.73,132.13
2016,8,2,17,30,676.0,71.0,3.6,34.0,338.0,162.74,93.89
2016,8,2,17,45,630.0,66.0,3.45,34.0,284.0,110.08,58.26
2016,8,2,18,0,584.0,61.0,3.3,34.0,230.0,65.21,36.56
2016,8,2,18,15,515.5,53.5,3.0,33.0,179.0,43.48,30.53
2016,8,2,18,30,447.0,46.0,2.7,32.0,128.0,37.55,25.44
2016,8,2,18,45,333.5,35.0,2.4,31.0,84.5,28.56,17.53
2016,8,2,19,0,220.0,24.0,2.1,30.0,41.0,19.61,7.15
2016,8,2,19,15,110.0,12.0,2.2,29.5,20.5,9.44,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,147.5,18.5,2.35,25.5,36.5,14.2,2.11
2016,8,3,6,30,295.0,37.0,2.5,26.0,73.0,30.14,19.1
2016,8,3,6,45,398.0,46.0,2.65,26.5,121.0,37.29,25.82
2016,8,3,7,0,501.0,55.0,2.8,27.0,169.0,44.57,32.3
2016,8,3,7,15,559.0,62.0,2.75,27.5,222.0,61.07,36.91
2016,8,3,7,30,617.0,69.0,2.7,28.0,275.0,106.96,58.67
2016,8,3,7,45,663.0,72.5,2.7,29.0,330.5,154.39,89.94
2016,8,3,8,0,709.0,76.0,2.7,30.0,386.0,209.11,131.35
2016,8,3,8,15,737.0,80.0,2.7,30.5,439.5,260.29,172.92
2016,8,3,8,30,765.0,84.0,2.7,31.0,493.0,313.19,216.22
2016,8,3,8,45,786.0,86.5,2.7,31.5,544.5,363.67,257.42
2016,8,3,9,0,807.0,89.0,2.7,32.0,596.0,414.51,297.96
2016,8,3,9,15,822.5,91.5,2.65,32.5,643.0,462.68,335.39
2016,8,3,9,30,838.0,94.0,2.6,33.0,690.0,509.66,370.78
2016,8,3,9,45,849.5,96.0,2.6,34.0,732.0,553.01,401.84
2016,8,3,10,0,861.0,98.0,2.6,35.0,774.0,594.77,430.7
2016,8,3,10,15,870.0,100.0,2.6,35.0,810.5,633.15,458.16
2016,8,3,10,30,879.0,102.0,2.6,35.0,847.0,669.31,483.51
2016,8,3,10,45,885.5,103.0,2.65,35.5,876.5,700.49,504.24
2016,8,3,11,0,892.0,104.0,2.7,36.0,906.0,728.93,522.73
2016,8,3,11,15,896.5,105.0,2.75,36.0,928.0,753.02,539.11
2016,8,3,11,30,901.0,106.0,2.8,36.0,950.0,774.0,553.11
2016,8,3,11,45,902.0,107.5,2.85,36.5,964.0,789.52,561.84
2016,8,3,12,0,903.0,109.0,2.9,37.0,978.0,801.69,568.45
2016,8,3,12,15,904.0,109.0,2.95,37.0,984.5,809.29,573.37
2016,8,3,12,30,905.0,109.0,3.0,37.0,991.0,813.6,576.27
2016,8,3,12,45,905.0,108.5,3.1,37.5,989.0,813.43,575.46
2016,8,3,13,0,905.0,108.0,3.2,38.0,987.0,809.99,572.63
2016,8,3,13,15,903.0,108.0,3.25,38.0,976.5,802.08,567.95
2016,8,3,13,30,901.0,108.0,3.3,38.0,966.0,790.86,561.22
2016,8,3,13,45,898.0,106.5,3.4,38.0,948.0,774.34,551.31
2016,8,3,14,0,895.0,105.0,3.5,38.0,930.0,754.57,538.81
2016,8,3,14,15,889.5,104.0,3.55,38.0,904.5,730.26,522.61
2016,8,3,14,30,884.0,103.0,3.6,38.0,879.0,703.0,504.18
2016,8,3,14,45,873.5,103.0,3.65,38.0,846.0,670.49,481.83
2016,8,3,15,0,863.0,103.0,3.7,38.0,813.0,635.65,457.44
2016,8,3,15,15,853.0,101.0,3.75,38.0,774.0,597.29,430.12
2016,8,3,15,30,843.0,99.0,3.8,38.0,735.0,556.98,400.77
2016,8,3,15,45,830.0,96.5,3.9,38.0,690.5,512.99,368.17
2016,8,3,16,0,817.0,94.0,4.0,38.0,646.0,467.74,333.76
2016,8,3,16,15,799.5,91.0,4.0,37.5,597.5,418.94,296.41
2016,8,3,16,30,782.0,88.0,4.0,37.0,549.0,369.41,257.48
2016,8,3,16,45,759.5,84.5,4.0,36.5,496.5,317.87,216.27
2016,8,3,17,0,737.0,81.0,4.0,36.0,444.0,267.12,175.14
2016,8,3,17,15,705.0,76.5,3.9,35.5,390.0,214.63,133.29
2016,8,3,17,30,673.0,72.0,3.8,35.0,336.0,164.56,95.06
2016,8,3,17,45,627.0,66.5,3.7,34.5,282.0,111.5,59.15
2016,8,3,18,0,581.0,61.0,3.6,34.0,228.0,66.27,36.9
2016,8,3,18,15,512.5,53.5,3.3,33.0,177.0,43.47,30.52
2016,8,3,18,30,444.0,46.0,3.0,32.0,126.0,37.56,25.42
2016,8,3,18,45,332.0,35.0,2.7,31.5,83.0,28.58,17.45
2016,8,3,19,0,220.0,24.0,2.4,31.0,40.0,19.65,6.5
2016,8,3,19,15,110.0,12.0,2.3,30.5,20.0,9.44,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,162.0,17.5,2.65,24.5,36.5,14.1,1.49
2016,8,4,6,30,324.0,35.0,2.8,25.0,73.0,28.65,17.92
2016,8,4,6,45,424.0,43.0,3.0,26.0,121.5,35.1,24.02
2016,8,4,7,0,524.0,51.0,3.2,27.0,170.0,41.73,29.88
2016,8,4,7,15,581.0,57.5,3.2,27.5,223.0,59.97,34.82
2016,8,4,7,30,638.0,64.0,3.2,28.0,276.0,106.78,57.43
2016,8,4,7,45,679.0,68.0,3.25,29.0,331.0,158.31,92.43
2016,8,4,8,0,720.0,72.0,3.3,30.0,386.0,210.12,132.05
2016,8,4,8,15,747.0,75.5,3.3,30.5,439.5,261.31,173.95
2016,8,4,8,30,774.0,79.0,3.3,31.0,493.0,314.08,217.47
2016,8,4,8,45,793.0,82.5,3.3,32.0,544.0,365.23,258.93
2016,8,4,9,0,812.0,86.0,3.3,33.0,595.0,417.02,299.71
2016,8,4,9,15,827.0,88.5,3.3,33.5,642.0,464.84,337.06
2016,8,4,9,30,842.0,91.0,3.3,34.0,689.0,511.85,372.69
2016,8,4,9,45,851.0,94.5,3.3,34.5,730.5,555.37,404.78
2016,8,4,10,0,860.0,98.0,3.3,35.0,772.0,597.08,434.65
2016,8,4,10,15,869.0,99.5,3.3,35.0,808.0,635.06,462.09
2016,8,4,10,30,878.0,101.0,3.3,35.0,844.0,670.81,487.43
2016,8,4,10,45,880.0,105.0,3.35,35.5,872.5,701.46,507.89
2016,8,4,11,0,882.0,109.0,3.4,36.0,901.0,729.1,525.9
2016,8,4,11,15,886.5,110.0,3.45,36.0,923.0,752.97,542.27
2016,8,4,11,30,891.0,111.0,3.5,36.0,945.0,773.76,556.28
2016,8,4,11,45,891.5,113.0,3.6,36.5,958.5,789.13,565.19
2016,8,4,12,0,892.0,115.0,3.7,37.0,972.0,801.16,571.96
2016,8,4,12,15,893.5,115.0,3.75,37.0,978.5,809.06,577.09
2016,8,4,12,30,895.0,115.0,3.8,37.0,985.0,813.7,580.19
2016,8,4,12,45,889.0,118.5,3.9,37.5,981.5,811.96,578.23
2016,8,4,13,0,883.0,122.0,4.0,38.0,978.0,807.02,574.29
2016,8,4,13,15,880.5,121.5,4.05,38.0,967.5,798.48,569.09
2016,8,4,13,30,878.0,121.0,4.1,38.0,957.0,786.72,561.86
2016,8,4,13,45,869.0,123.5,4.15,38.0,937.5,769.25,550.76
2016,8,4,14,0,860.0,126.0,4.2,38.0,918.0,748.85,537.11
2016,8,4,14,15,854.0,124.5,4.2,38.0,892.5,724.57,520.63
2016,8,4,14,30,848.0,123.0,4.2,38.0,867.0,697.48,502.01
2016,8,4,14,45,838.5,122.0,4.25,38.0,834.0,665.79,480.08
2016,8,4,15,0,829.0,121.0,4.3,38.0,801.0,631.8,456.15
2016,8,4,15,15,818.0,118.5,4.3,37.5,762.0,593.58,429.6
2016,8,4,15,30,807.0,116.0,4.3,37.0,723.0,556.55,403.11
2016,8,4,15,45,795.5,112.0,4.3,37.0,679.5,512.56,370.22
2016,8,4,16,0,784.0,108.0,4.3,37.0,636.0,467.31,335.61
2016,8,4,16,15,765.5,104.5,4.2,36.5,587.5,418.54,298.16
2016,8,4,16,30,747.0,101.0,4.1,36.0,539.0,369.66,259.66
2016,8,4,16,45,569.0,138.0,4.1,36.0,453.0,300.87,208.99
2016,8,4,17,0,391.0,175.0,4.1,36.0,367.0,244.49,169.23
2016,8,4,17,15,516.0,127.0,3.95,35.5,348.0,210.1,137.15
2016,8,4,17,30,641.0,79.0,3.8,35.0,329.0,163.42,95.51
2016,8,4,17,45,600.5,71.5,3.7,34.5,276.5,114.15,62.01
2016,8,4,18,0,560.0,64.0,3.6,34.0,224.0,68.92,38.83
2016,8,4,18,15,490.5,55.5,3.25,33.0,173.0,44.82,31.62
2016,8,4,18,30,421.0,47.0,2.9,32.0,122.0,38.22,25.94
2016,8,4,18,45,315.0,35.0,2.6,31.5,79.5,28.53,17.35
2016,8,4,19,0,209.0,23.0,2.3,31.0,37.0,18.81,5.24
2016,8,4,19,15,104.5,11.5,2.4,30.5,18.5,9.05,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,153.0,18.0,2.35,25.5,35.5,14.52,0.96
2016,8,5,6,30,306.0,36.0,2.5,26.0,71.0,29.42,18.41
2016,8,5,6,45,401.5,46.0,2.65,26.5,119.0,37.37,25.85
2016,8,5,7,0,497.0,56.0,2.8,27.0,167.0,45.36,32.95
2016,8,5,7,15,556.5,63.0,2.8,27.5,220.5,65.04,38.43
2016,8,5,7,30,616.0,70.0,2.8,28.0,274.0,111.35,61.54
2016,8,5,7,45,658.5,75.0,2.8,28.5,329.5,159.76,94.55
2016,8,5,8,0,701.0,80.0,2.8,29.0,385.0,215.17,137.31
2016,8,5,8,15,729.5,84.0,2.75,29.5,439.0,266.35,179.11
2016,8,5,8,30,758.0,88.0,2.7,30.0,493.0,319.32,222.56
2016,8,5,8,45,779.5,91.5,2.65,30.5,544.5,370.75,264.45
2016,8,5,9,0,801.0,95.0,2.6,31.0,596.0,422.63,305.63
2016,8,5,9,15,817.0,98.0,2.55,31.5,643.5,471.67,343.6
2016,8,5,9,30,833.0,101.0,2.5,32.0,691.0,518.58,378.85
2016,8,5,9,45,844.5,103.0,2.45,32.5,733.0,561.89,410.46
2016,8,5,10,0,856.0,105.0,2.4,33.0,775.0,603.6,439.94
2016,8,5,10,15,865.0,107.0,2.4,33.0,811.5,641.91,467.36
2016,8,5,10,30,874.0,109.0,2.4,33.0,848.0,678.0,492.67
2016,8,5,10,45,880.0,110.5,2.4,33.5,877.0,709.17,513.14
2016,8,5,11,0,886.0,112.0,2.4,34.0,906.0,737.58,531.32
2016,8,5,11,15,890.0,113.0,2.45,34.0,928.0,761.19,547.39
2016,8,5,11,30,894.0,114.0,2.5,34.0,950.0,781.69,561.04
2016,8,5,11,45,891.0,118.0,2.55,34.5,962.5,796.02,569.02
2016,8,5,12,0,888.0,122.0,2.6,35.0,975.0,806.88,574.83
2016,8,5,12,15,888.5,122.5,2.65,35.0,980.5,814.33,579.69
2016,8,5,12,30,889.0,123.0,2.7,35.0,986.0,818.53,582.57
2016,8,5,12,45,886.5,123.5,2.8,35.5,983.0,817.13,581.02
2016,8,5,13,0,884.0,124.0,2.9,36.0,980.0,812.53,577.52
2016,8,5,13,15,881.0,123.5,2.95,36.0,969.0,803.54,572.16
2016,8,5,13,30,878.0,123.0,3.0,36.0,958.0,791.34,564.8
2016,8,5,13,45,872.5,123.0,3.1,36.0,939.0,774.43,554.65
2016,8,5,14,0,867.0,123.0,3.2,36.0,920.0,754.46,541.76
2016,8,5,14,15,860.5,121.5,3.25,35.5,894.0,729.58,526.27
2016,8,5,14,30,854.0,120.0,3.3,35.0,868.0,701.87,508.55
2016,8,5,14,45,832.0,126.0,3.35,35.0,831.5,667.32,484.54
2016,8,5,15,0,810.0,132.0,3.4,35.0,795.0,636.79,462.76
2016,8,5,15,15,798.0,129.5,3.45,35.0,756.0,597.64,434.83
2016,8,5,15,30,786.0,127.0,3.5,35.0,717.0,556.83,405.12
2016,8,5,15,45,769.5,124.0,3.55,35.0,672.0,511.87,371.74
2016,8,5,16,0,753.0,121.0,3.6,35.0,627.0,466.13,336.95
2016,8,5,16,15,732.5,117.5,3.65,34.5,578.0,417.77,300.04
2016,8,5,16,30,712.0,114.0,3.7,34.0,529.0,367.53,260.75
2016,8,5,16,45,685.0,109.0,3.75,34.0,477.5,315.98,219.26
2016,8,5,17,0,658.0,104.0,3.8,34.0,426.0,265.86,178.49
2016,8,5,17,15,621.5,98.0,3.7,33.5,372.5,214.62,137.82
2016,8,5,17,30,585.0,92.0,3.6,33.0,319.0,166.46,100.99
2016,8,5,17,45,539.0,83.0,3.5,33.0,266.5,118.37,67.84
2016,8,5,18,0,493.0,74.0,3.4,33.0,214.0,75.07,44.65
2016,8,5,18,15,418.5,64.0,3.15,32.5,164.0,50.81,36.64
2016,8,5,18,30,344.0,54.0,2.9,32.0,114.0,40.92,28.13
2016,8,5,18,45,242.0,39.0,2.65,31.5,73.5,29.55,18.1
2016,8,5,19,0,140.0,24.0,2.4,31.0,33.0,18.19,3.98
2016,8,5,19,15,70.0,12.0,2.35,30.5,16.5,9.44,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,117.5,19.0,2.45,25.5,32.5,14.46,0.1
2016,8,6,6,30,235.0,38.0,2.6,26.0,65.0,28.78,17.82
2016,8,6,6,45,329.5,50.0,2.8,26.5,110.5,38.0,26.36
2016,8,6,7,0,424.0,62.0,3.0,27.0,156.0,49.41,36.36
2016,8,6,7,15,486.0,70.5,3.05,27.5,208.0,69.96,42.82
2016,8,6,7,30,548.0,79.0,3.1,28.0,260.0,113.89,65.82
2016,8,6,7,45,595.5,84.5,3.15,28.5,314.0,159.86,97.34
2016,8,6,8,0,643.0,90.0,3.2,29.0,368.0,210.43,136.2
2016,8,6,8,15,673.5,94.5,3.15,29.5,421.0,259.98,176.56
2016,8,6,8,30,704.0,99.0,3.1,30.0,474.0,311.61,218.79
2016,8,6,8,45,730.5,101.5,3.1,30.5,525.0,363.94,261.15
2016,8,6,9,0,757.0,104.0,3.1,31.0,576.0,414.81,301.56
2016,8,6,9,15,774.0,107.0,3.05,31.5,623.0,462.4,338.53
2016,8,6,9,30,791.0,110.0,3.0,32.0,670.0,509.5,374.03
2016,8,6,9,45,805.0,112.5,3.0,33.0,712.5,553.75,405.74
2016,8,6,10,0,819.0,115.0,3.0,34.0,755.0,593.03,433.01
2016,8,6,10,15,829.0,117.0,3.0,34.5,791.0,630.68,459.17
2016,8,6,10,30,839.0,119.0,3.0,35.0,827.0,666.26,483.26
2016,8,6,10,45,845.5,121.0,3.0,35.5,856.5,697.16,503.61
2016,8,6,11,0,852.0,123.0,3.0,36.0,886.0,725.42,521.77
2016,8,6,11,15,857.0,124.0,3.0,36.0,908.0,748.97,537.59
2016,8,6,11,30,862.0,125.0,3.0,36.0,930.0,769.56,551.27
2016,8,6,11,45,864.5,126.0,3.05,36.5,944.5,785.16,560.15
2016,8,6,12,0,867.0,127.0,3.1,37.0,959.0,797.59,566.95
2016,8,6,12,15,868.0,127.5,3.1,37.0,965.0,805.25,571.66
2016,8,6,12,30,869.0,128.0,3.1,37.0,971.0,809.75,574.43
2016,8,6,12,45,867.0,129.0,3.15,37.5,968.5,809.1,573.03
2016,8,6,13,0,865.0,130.0,3.2,38.0,966.0,805.32,569.74
2016,8,6,13,15,862.5,129.5,3.2,38.0,956.0,796.83,564.44
2016,8,6,13,30,860.0,129.0,3.2,38.0,946.0,785.19,557.19
2016,8,6,13,45,854.5,129.0,3.25,38.0,927.5,768.5,546.85
2016,8,6,14,0,849.0,129.0,3.3,38.0,909.0,748.81,533.97
2016,8,6,14,15,842.5,128.0,3.25,38.0,883.0,724.68,517.59
2016,8,6,14,30,836.0,127.0,3.2,38.0,857.0,697.78,499.17
2016,8,6,14,45,825.0,126.5,3.2,38.0,824.0,665.68,477.13
2016,8,6,15,0,814.0,126.0,3.2,38.0,791.0,636.65,456.67
2016,8,6,15,15,802.5,123.5,3.15,37.5,752.0,597.56,429.82
2016,8,6,15,30,791.0,121.0,3.1,37.0,713.0,556.77,401.12
2016,8,6,15,45,775.5,118.0,3.1,37.0,669.0,512.03,368.2
2016,8,6,16,0,760.0,115.0,3.1,37.0,625.0,466.41,333.84
2016,8,6,16,15,740.0,111.5,3.05,36.5,576.0,417.84,297.08
2016,8,6,16,30,720.0,108.0,3.0,36.0,527.0,369.37,259.4
2016,8,6,16,45,694.0,103.5,3.0,36.0,475.5,316.06,217.04
2016,8,6,17,0,668.0,99.0,3.0,36.0,424.0,266.08,176.72
2016,8,6,17,15,631.5,93.0,2.9,35.5,370.5,214.22,135.9
2016,8,6,17,30,595.0,87.0,2.8,35.0,317.0,165.42,98.83
2016,8,6,17,45,545.0,79.5,2.7,35.0,264.0,117.43,66.08
2016,8,6,18,0,495.0,72.0,2.6,35.0,211.0,74.65,43.44
2016,8,6,18,15,420.0,62.0,2.3,34.0,161.5,49.3,35.13
2016,8,6,18,30,345.0,52.0,2.0,33.0,112.0,39.52,26.83
2016,8,6,18,45,234.5,37.5,1.75,32.5,71.5,28.43,17.04
2016,8,6,19,0,124.0,23.0,1.5,32.0,31.0,17.41,2.44
2016,8,6,19,15,62.0,11.5,1.55,31.5,15.5,9.05,0.0
2016,8,6,19,30,0.0,0.0,1.6,31.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,31.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.0,20.0,2.7,25.5,31.0,15.14,0.0
2016,8,7,6,30,194.0,40.0,2.9,26.0,62.0,30.0,18.74
2016,8,7,6,45,301.5,52.0,3.1,26.5,108.5,39.19,27.34
2016,8,7,7,0,409.0,64.0,3.3,27.0,155.0,48.5,35.58
2016,8,7,7,15,472.0,73.5,3.3,27.5,206.5,73.35,45.11
2016,8,7,7,30,535.0,83.0,3.3,28.0,258.0,117.58,69.0
2016,8,7,7,45,590.0,86.5,3.35,29.0,313.5,162.61,99.58
2016,8,7,8,0,645.0,90.0,3.4,30.0,369.0,213.05,137.85
2016,8,7,8,15,676.0,95.0,3.3,30.5,422.0,263.4,178.74
2016,8,7,8,30,707.0,100.0,3.2,31.0,475.0,315.89,221.45
2016,8,7,8,45,734.5,102.0,3.15,32.0,526.5,368.41,263.2
2016,8,7,9,0,762.0,104.0,3.1,33.0,578.0,419.61,302.88
2016,8,7,9,15,779.0,107.5,2.95,33.5,625.5,467.97,339.86
2016,8,7,9,30,796.0,111.0,2.8,34.0,673.0,515.83,375.26
2016,8,7,9,45,811.0,112.0,2.7,34.5,715.5,559.61,406.77
2016,8,7,10,0,826.0,113.0,2.6,35.0,758.0,598.5,433.98
2016,8,7,10,15,835.5,115.0,2.55,35.5,794.0,636.15,459.63
2016,8,7,10,30,845.0,117.0,2.5,36.0,830.0,671.68,483.11
2016,8,7,10,45,853.0,118.0,2.45,36.5,859.5,703.02,503.22
2016,8,7,11,0,861.0,119.0,2.4,37.0,889.0,731.79,521.15
2016,8,7,11,15,866.0,120.0,2.45,37.0,911.0,755.6,537.13
2016,8,7,11,30,871.0,121.0,2.5,37.0,933.0,776.4,550.82
2016,8,7,11,45,875.5,120.5,2.55,37.5,948.0,792.52,559.85
2016,8,7,12,0,880.0,120.0,2.6,38.0,963.0,805.48,566.9
2016,8,7,12,15,881.0,120.0,2.65,38.0,969.0,812.86,571.65
2016,8,7,12,30,882.0,120.0,2.7,38.0,975.0,817.01,574.46
2016,8,7,12,45,882.0,119.5,2.8,38.5,973.0,816.74,573.65
2016,8,7,13,0,882.0,119.0,2.9,39.0,971.0,813.26,570.87
2016,8,7,13,15,879.5,118.5,2.95,39.0,960.5,804.54,565.76
2016,8,7,13,30,877.0,118.0,3.0,39.0,950.0,792.6,558.66
2016,8,7,13,45,873.0,117.0,3.1,39.0,931.5,775.87,548.77
2016,8,7,14,0,869.0,116.0,3.2,39.0,913.0,756.01,536.52
2016,8,7,14,15,863.5,115.0,3.2,39.0,887.5,732.01,520.55
2016,8,7,14,30,858.0,114.0,3.2,39.0,862.0,705.14,502.45
2016,8,7,14,45,841.5,117.0,3.25,39.0,827.0,671.51,479.6
2016,8,7,15,0,825.0,120.0,3.3,39.0,792.0,635.98,455.05
2016,8,7,15,15,813.5,117.5,3.3,38.5,753.0,597.3,428.69
2016,8,7,15,30,802.0,115.0,3.3,38.0,714.0,560.02,402.51
2016,8,7,15,45,786.5,112.5,3.3,38.0,669.5,515.17,369.55
2016,8,7,16,0,771.0,110.0,3.3,38.0,625.0,469.41,335.13
2016,8,7,16,15,751.5,106.5,3.3,37.5,576.0,420.44,298.22
2016,8,7,16,30,732.0,103.0,3.3,37.0,527.0,371.5,260.28
2016,8,7,16,45,705.0,99.0,3.3,37.0,475.0,317.62,217.53
2016,8,7,17,0,678.0,95.0,3.3,37.0,423.0,267.14,176.84
2016,8,7,17,15,642.0,89.5,3.2,36.5,369.5,215.15,135.9
2016,8,7,17,30,606.0,84.0,3.1,36.0,316.0,166.14,98.6
2016,8,7,17,45,554.5,77.0,3.05,36.0,262.5,117.64,65.48
2016,8,7,18,0,503.0,70.0,3.0,36.0,209.0,74.5,42.56
2016,8,7,18,15,428.5,60.0,2.7,35.0,159.5,47.86,33.77
2016,8,7,18,30,354.0,50.0,2.4,34.0,110.0,40.3,27.3
2016,8,7,18,45,240.5,36.0,2.1,33.5,70.0,27.38,16.04
2016,8,7,19,0,127.0,22.0,1.8,33.0,30.0,16.68,0.74
2016,8,7,19,15,63.5,11.0,1.85,32.5,15.0,8.65,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,6,15,71.0,21.0,2.7,26.0,29.0,15.85,0.0
2016,8,8,6,30,142.0,42.0,2.8,26.0,58.0,31.05,19.52
2016,8,8,6,45,243.5,57.0,2.95,26.5,103.0,42.26,29.89
2016,8,8,7,0,345.0,72.0,3.1,27.0,148.0,53.36,39.67
2016,8,8,7,15,410.0,83.5,3.1,27.5,199.0,77.02,48.63
2016,8,8,7,30,475.0,95.0,3.1,28.0,250.0,119.58,72.65
2016,8,8,7,45,534.5,99.5,3.1,29.0,304.5,166.23,104.76
2016,8,8,8,0,594.0,104.0,3.1,30.0,359.0,215.7,141.97
2016,8,8,8,15,627.0,110.0,3.05,30.5,412.0,264.93,181.61
2016,8,8,8,30,660.0,116.0,3.0,31.0,465.0,316.63,223.28
2016,8,8,8,45,689.5,119.0,2.95,32.0,516.5,366.65,262.73
2016,8,8,9,0,719.0,122.0,2.9,33.0,568.0,418.05,302.18
2016,8,8,9,15,737.5,125.5,2.85,33.5,615.0,466.72,339.22
2016,8,8,9,30,756.0,129.0,2.8,34.0,662.0,513.69,373.96
2016,8,8,9,45,771.0,131.5,2.8,34.5,704.0,557.3,405.46
2016,8,8,10,0,786.0,134.0,2.8,35.0,746.0,599.79,435.31
2016,8,8,10,15,796.5,136.5,2.8,35.5,782.0,638.03,461.46
2016,8,8,10,30,807.0,139.0,2.8,36.0,818.0,674.34,485.65
2016,8,8,10,45,814.5,140.5,2.8,36.5,847.5,705.54,505.89
2016,8,8,11,0,822.0,142.0,2.8,37.0,877.0,725.25,518.36
2016,8,8,11,15,827.5,143.5,2.85,37.0,899.0,748.88,534.35
2016,8,8,11,30,833.0,145.0,2.9,37.0,921.0,769.64,548.26
2016,8,8,11,45,841.0,142.5,2.95,37.5,936.5,786.32,558.14
2016,8,8,12,0,849.0,140.0,3.0,38.0,952.0,800.07,565.74
2016,8,8,12,15,850.0,140.0,3.0,38.0,958.0,807.15,570.04
2016,8,8,12,30,851.0,140.0,3.0,38.0,964.0,811.14,572.46
2016,8,8,12,45,848.0,141.5,3.05,38.5,961.0,809.98,570.75
2016,8,8,13,0,845.0,143.0,3.1,39.0,958.0,805.77,567.2
2016,8,8,13,15,842.5,142.5,3.1,39.0,947.5,797.35,561.99
2016,8,8,13,30,840.0,142.0,3.1,39.0,937.0,785.86,554.89
2016,8,8,13,45,832.0,143.5,3.1,39.0,918.0,768.61,543.79
2016,8,8,14,0,824.0,145.0,3.1,39.0,899.0,748.51,530.51
2016,8,8,14,15,817.0,143.0,3.1,39.0,873.0,732.79,519.81
2016,8,8,14,30,810.0,141.0,3.1,39.0,847.0,704.32,500.74
2016,8,8,14,45,797.0,141.5,3.1,39.0,813.5,671.47,478.43
2016,8,8,15,0,784.0,142.0,3.1,39.0,780.0,636.62,454.41
2016,8,8,15,15,771.5,139.0,3.1,38.5,741.0,597.32,427.84
2016,8,8,15,30,759.0,136.0,3.1,38.0,702.0,556.47,399.5
2016,8,8,15,45,579.0,199.0,3.15,38.0,615.0,482.05,345.95
2016,8,8,16,0,399.0,262.0,3.2,38.0,528.0,406.94,292.17
2016,8,8,16,15,538.5,192.5,3.15,37.5,521.0,396.6,283.19
2016,8,8,16,30,678.0,123.0,3.1,37.0,514.0,368.01,258.69
2016,8,8,16,45,648.5,118.0,3.1,36.5,462.5,316.88,218.8
2016,8,8,17,0,619.0,113.0,3.1,36.0,411.0,267.52,179.74
2016,8,8,17,15,580.0,106.0,3.0,35.5,358.0,216.53,139.88
2016,8,8,17,30,541.0,99.0,2.9,35.0,305.0,169.0,103.88
2016,8,8,17,45,489.0,89.5,2.8,35.0,252.5,121.91,71.42
2016,8,8,18,0,437.0,80.0,2.7,35.0,200.0,77.56,46.14
2016,8,8,18,15,359.5,68.0,2.5,34.5,151.5,50.77,36.22
2016,8,8,18,30,282.0,56.0,2.3,34.0,103.0,41.84,28.52
2016,8,8,18,45,179.5,39.0,2.15,33.5,64.5,29.21,17.38
2016,8,8,19,0,77.0,22.0,2.0,33.0,26.0,16.56,0.0
2016,8,8,19,15,38.5,11.0,2.1,32.5,13.0,8.65,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,99.0,19.0,2.85,26.5,30.0,14.4,0.0
2016,8,9,6,30,198.0,38.0,3.0,27.0,60.0,28.58,17.35
2016,8,9,6,45,303.0,50.5,3.2,27.5,105.5,38.15,26.29
2016,8,9,7,0,408.0,63.0,3.4,28.0,151.0,50.18,36.81
2016,8,9,7,15,472.0,72.0,3.4,28.5,203.0,75.43,45.22
2016,8,9,7,30,536.0,81.0,3.4,29.0,255.0,119.83,69.97
2016,8,9,7,45,590.0,85.0,3.4,29.5,310.0,165.54,101.76
2016,8,9,8,0,644.0,89.0,3.4,30.0,365.0,216.57,141.06
2016,8,9,8,15,675.5,94.0,3.35,30.5,418.5,267.28,182.37
2016,8,9,8,30,707.0,99.0,3.3,31.0,472.0,320.2,225.47
2016,8,9,8,45,736.5,100.5,3.25,32.0,524.5,373.2,267.53
2016,8,9,9,0,766.0,102.0,3.2,33.0,577.0,425.16,307.72
2016,8,9,9,15,783.0,105.0,3.15,33.5,624.0,473.45,344.8
2016,8,9,9,30,800.0,108.0,3.1,34.0,671.0,521.23,380.37
2016,8,9,9,45,816.0,109.0,3.05,34.5,714.0,562.96,410.71
2016,8,9,10,0,832.0,110.0,3.0,35.0,757.0,605.7,440.79
2016,8,9,10,15,841.5,112.0,2.95,35.5,793.5,643.68,466.74
2016,8,9,10,30,851.0,114.0,2.9,36.0,830.0,679.52,490.53
2016,8,9,10,45,860.0,114.0,2.9,36.5,860.0,711.0,511.06
2016,8,9,11,0,869.0,114.0,2.9,37.0,890.0,739.94,529.48
2016,8,9,11,15,874.0,115.0,2.95,37.0,912.0,763.99,545.69
2016,8,9,11,30,879.0,116.0,3.0,37.0,934.0,785.02,559.16
2016,8,9,11,45,888.0,112.5,3.1,37.5,950.0,802.34,569.25
2016,8,9,12,0,897.0,109.0,3.2,38.0,966.0,816.57,577.38
2016,8,9,12,15,898.0,109.5,3.3,38.0,972.5,824.51,582.73
2016,8,9,12,30,899.0,110.0,3.4,38.0,979.0,829.12,586.05
2016,8,9,12,45,899.5,109.0,3.5,38.5,977.0,828.77,585.05
2016,8,9,13,0,900.0,108.0,3.6,39.0,975.0,825.09,582.01
2016,8,9,13,15,898.0,107.5,3.65,39.0,964.5,816.47,576.88
2016,8,9,13,30,896.0,107.0,3.7,39.0,954.0,804.53,569.67
2016,8,9,13,45,892.5,106.0,3.8,39.0,936.0,787.68,559.54
2016,8,9,14,0,889.0,105.0,3.9,39.0,918.0,767.61,547.32
2016,8,9,14,15,883.5,104.0,3.95,39.0,892.0,742.94,531.21
2016,8,9,14,30,878.0,103.0,4.0,39.0,866.0,715.33,512.65
2016,8,9,14,45,870.0,101.5,4.05,39.0,833.0,682.81,490.44
2016,8,9,15,0,862.0,100.0,4.1,39.0,800.0,647.81,466.12
2016,8,9,15,15,851.5,98.0,4.1,38.5,760.5,608.56,439.15
2016,8,9,15,30,841.0,96.0,4.1,38.0,721.0,567.41,410.11
2016,8,9,15,45,827.0,94.0,4.15,38.0,676.0,522.75,377.03
2016,8,9,16,0,813.0,92.0,4.2,38.0,631.0,476.94,342.25
2016,8,9,16,15,795.0,89.0,4.15,37.5,582.0,427.75,304.69
2016,8,9,16,30,777.0,86.0,4.1,37.0,533.0,377.56,265.33
2016,8,9,16,45,751.0,83.0,4.1,37.0,480.0,324.81,222.86
2016,8,9,17,0,725.0,80.0,4.1,37.0,427.0,273.26,180.82
2016,8,9,17,15,691.5,75.5,4.0,36.5,373.0,220.26,138.49
2016,8,9,17,30,658.0,71.0,3.9,36.0,319.0,166.85,97.23
2016,8,9,17,45,606.5,65.5,3.8,35.5,265.0,116.43,62.46
2016,8,9,18,0,555.0,60.0,3.7,35.0,211.0,71.27,38.25
2016,8,9,18,15,480.0,51.5,3.35,34.5,160.5,41.78,28.83
2016,8,9,18,30,405.0,43.0,3.0,34.0,110.0,35.08,22.98
2016,8,9,18,45,282.0,31.0,2.65,33.5,69.0,25.26,14.17
2016,8,9,19,0,159.0,19.0,2.3,33.0,28.0,15.48,0.0
2016,8,9,19,15,79.5,9.5,2.25,32.5,14.0,7.47,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,6,15,98.5,19.0,2.5,26.0,29.5,14.4,0.0
2016,8,10,6,30,197.0,38.0,2.7,26.0,59.0,28.57,17.35
2016,8,10,6,45,296.5,51.5,2.9,26.5,104.5,38.8,26.94
2016,8,10,7,0,396.0,65.0,3.1,27.0,150.0,49.05,36.01
2016,8,10,7,15,460.0,74.5,3.15,27.5,201.5,78.52,47.52
2016,8,10,7,30,524.0,84.0,3.2,28.0,253.0,122.86,72.92
2016,8,10,7,45,577.5,88.5,3.3,28.5,308.0,168.44,105.04
2016,8,10,8,0,631.0,93.0,3.4,29.0,363.0,219.34,144.51
2016,8,10,8,15,662.5,98.5,3.4,29.5,416.0,269.95,185.89
2016,8,10,8,30,694.0,104.0,3.4,30.0,469.0,322.81,229.07
2016,8,10,8,45,721.0,106.5,3.45,31.0,520.5,375.17,270.87
2016,8,10,9,0,748.0,109.0,3.5,32.0,572.0,426.36,310.74
2016,8,10,9,15,765.5,112.5,3.45,32.5,619.0,474.62,347.92
2016,8,10,9,30,783.0,116.0,3.4,33.0,666.0,522.46,383.67
2016,8,10,9,45,797.5,117.5,3.35,33.5,708.0,566.13,415.45
2016,8,10,10,0,812.0,119.0,3.3,34.0,750.0,608.56,445.44
2016,8,10,10,15,822.0,121.0,3.25,34.5,786.0,641.85,468.41
2016,8,10,10,30,832.0,123.0,3.2,35.0,822.0,677.42,492.24
2016,8,10,10,45,840.5,124.0,3.2,35.5,851.5,708.85,512.89
2016,8,10,11,0,849.0,125.0,3.2,36.0,881.0,737.75,531.42
2016,8,10,11,15,854.0,126.0,3.2,36.5,903.0,761.33,546.08
2016,8,10,11,30,859.0,127.0,3.2,37.0,925.0,781.95,558.18
2016,8,10,11,45,863.5,127.0,3.2,37.5,939.5,798.3,567.18
2016,8,10,12,0,868.0,127.0,3.2,38.0,954.0,811.53,574.18
2016,8,10,12,15,869.0,127.0,3.25,38.0,960.0,818.78,578.84
