Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,12,30,870.0,127.0,3.3,38.0,966.0,822.82,581.55
2016,8,10,12,45,869.5,127.0,3.4,38.5,964.0,822.45,580.56
2016,8,10,13,0,869.0,127.0,3.5,39.0,962.0,818.89,577.62
2016,8,10,13,15,866.5,126.5,3.55,39.0,951.5,810.11,572.38
2016,8,10,13,30,864.0,126.0,3.6,39.0,941.0,798.13,565.17
2016,8,10,13,45,860.5,124.5,3.65,39.0,923.0,781.39,554.9
2016,8,10,14,0,857.0,123.0,3.7,39.0,905.0,761.52,542.43
2016,8,10,14,15,851.0,121.5,3.7,39.0,879.0,736.78,525.91
2016,8,10,14,30,845.0,120.0,3.7,39.0,853.0,709.22,507.31
2016,8,10,14,45,837.0,118.0,3.75,39.0,820.0,677.21,485.57
2016,8,10,15,0,829.0,116.0,3.8,39.0,787.0,642.8,461.79
2016,8,10,15,15,817.5,113.5,3.8,39.0,747.5,603.64,434.11
2016,8,10,15,30,806.0,111.0,3.8,39.0,708.0,565.87,406.72
2016,8,10,15,45,791.5,108.0,3.85,39.0,663.5,520.59,373.6
2016,8,10,16,0,777.0,105.0,3.9,39.0,619.0,474.32,338.92
2016,8,10,16,15,757.5,101.5,3.9,38.5,570.0,424.72,301.57
2016,8,10,16,30,738.0,98.0,3.9,38.0,521.0,375.15,263.16
2016,8,10,16,45,582.5,129.5,3.9,37.5,442.5,307.99,213.84
2016,8,10,17,0,427.0,161.0,3.9,37.0,364.0,251.13,173.23
2016,8,10,17,15,414.5,140.0,3.8,36.5,317.0,205.26,137.36
2016,8,10,17,30,402.0,119.0,3.7,36.0,270.0,160.37,102.72
2016,8,10,17,45,370.0,102.5,3.65,36.0,223.5,117.83,72.37
2016,8,10,18,0,338.0,86.0,3.6,36.0,177.0,78.77,48.5
2016,8,10,18,15,285.0,69.5,3.35,35.5,133.5,51.11,36.3
2016,8,10,18,30,232.0,53.0,3.1,35.0,90.0,39.4,26.33
2016,8,10,18,45,116.0,37.5,2.9,34.5,56.0,27.87,15.99
2016,8,10,19,0,0.0,22.0,2.7,34.0,22.0,16.17,0.0
2016,8,10,19,15,0.0,11.0,2.75,33.5,11.0,8.65,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,30.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,29.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,0.0,16.0,2.9,26.5,16.0,12.19,0.0
2016,8,11,6,30,0.0,32.0,3.0,27.0,32.0,23.96,13.49
2016,8,11,6,45,20.5,54.0,3.2,27.5,58.5,39.58,27.44
2016,8,11,7,0,41.0,76.0,3.4,28.0,85.0,54.89,40.75
2016,8,11,7,15,54.5,99.5,3.45,28.5,115.0,74.65,53.53
2016,8,11,7,30,68.0,123.0,3.5,29.0,145.0,97.83,70.63
2016,8,11,7,45,177.0,142.5,3.55,30.0,214.0,137.5,96.87
2016,8,11,8,0,286.0,162.0,3.6,31.0,283.0,191.02,134.51
2016,8,11,8,15,500.0,128.0,3.55,31.5,375.5,247.26,172.4
2016,8,11,8,30,714.0,94.0,3.5,32.0,468.0,325.81,229.55
2016,8,11,8,45,739.5,96.5,3.45,33.0,519.5,376.4,269.73
2016,8,11,9,0,765.0,99.0,3.4,34.0,571.0,427.88,309.47
2016,8,11,9,15,781.5,102.0,3.3,34.5,618.0,476.05,346.24
2016,8,11,9,30,798.0,105.0,3.2,35.0,665.0,523.67,381.43
2016,8,11,9,45,811.0,107.5,3.1,35.5,707.0,565.01,411.17
2016,8,11,10,0,824.0,110.0,3.0,36.0,749.0,607.14,440.48
2016,8,11,10,15,833.5,112.0,2.95,36.5,785.0,644.94,466.12
2016,8,11,10,30,843.0,114.0,2.9,37.0,821.0,680.61,489.63
2016,8,11,10,45,848.5,116.0,2.85,37.5,850.0,711.14,509.12
2016,8,11,11,0,854.0,118.0,2.8,38.0,879.0,738.94,526.36
2016,8,11,11,15,619.5,263.0,2.85,38.0,822.0,717.93,507.84
2016,8,11,11,30,385.0,408.0,2.9,38.0,765.0,657.68,463.6
2016,8,11,11,45,619.5,270.5,2.95,38.5,856.0,747.57,527.04
2016,8,11,12,0,854.0,133.0,3.0,39.0,947.0,808.47,569.16
2016,8,11,12,15,855.0,133.0,3.1,39.0,952.5,815.58,573.65
2016,8,11,12,30,856.0,133.0,3.2,39.0,958.0,819.53,576.56
2016,8,11,12,45,624.5,277.5,3.3,39.5,879.0,773.1,541.8
2016,8,11,13,0,393.0,422.0,3.4,40.0,800.0,692.54,483.77
2016,8,11,13,15,615.5,281.0,3.5,40.0,865.0,760.68,534.08
2016,8,11,13,30,838.0,140.0,3.6,40.0,930.0,791.87,559.07
2016,8,11,13,45,827.5,143.0,3.7,40.0,910.0,773.64,547.75
2016,8,11,14,0,817.0,146.0,3.8,40.0,890.0,763.03,540.73
2016,8,11,14,15,810.0,144.5,3.85,39.5,864.0,737.56,525.08
2016,8,11,14,30,803.0,143.0,3.9,39.0,838.0,709.42,507.4
2016,8,11,14,45,791.0,142.5,3.95,39.0,804.5,676.25,484.87
2016,8,11,15,0,779.0,142.0,4.0,39.0,771.0,641.05,460.56
2016,8,11,15,15,766.0,139.0,4.0,38.5,732.0,601.28,433.46
2016,8,11,15,30,753.0,136.0,4.0,38.0,693.0,560.02,404.63
2016,8,11,15,45,738.5,131.5,4.0,38.0,648.5,515.45,371.91
2016,8,11,16,0,724.0,127.0,4.0,38.0,604.0,469.29,337.29
2016,8,11,16,15,702.5,123.0,3.95,37.5,555.5,420.15,300.3
2016,8,11,16,30,681.0,119.0,3.9,37.0,507.0,371.36,262.59
2016,8,11,16,45,658.0,111.5,3.85,37.0,456.0,319.77,221.54
2016,8,11,17,0,635.0,104.0,3.8,37.0,405.0,269.31,180.86
2016,8,11,17,15,596.5,97.5,3.65,36.5,352.0,217.6,140.17
2016,8,11,17,30,558.0,91.0,3.5,36.0,299.0,169.28,103.21
2016,8,11,17,45,508.0,82.0,3.4,36.0,247.0,121.4,69.7
2016,8,11,18,0,458.0,73.0,3.3,36.0,195.0,78.87,45.47
2016,8,11,18,15,379.5,61.5,2.95,35.5,146.0,46.49,32.5
2016,8,11,18,30,301.0,50.0,2.6,35.0,97.0,37.77,24.97
2016,8,11,18,45,191.0,34.0,2.3,34.5,59.5,25.68,14.14
2016,8,11,19,0,81.0,18.0,2.0,34.0,22.0,13.62,0.0
2016,8,11,19,15,40.5,9.0,2.05,33.5,11.0,7.08,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,33.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,65.0,19.5,3.05,26.5,26.0,14.69,0.0
2016,8,12,6,30,130.0,39.0,3.2,27.0,52.0,28.88,17.3
2016,8,12,6,45,232.0,54.5,3.35,27.5,96.5,40.45,28.13
2016,8,12,7,0,334.0,70.0,3.5,28.0,141.0,51.9,38.22
2016,8,12,7,15,401.0,81.5,3.55,28.5,191.5,81.14,49.71
2016,8,12,7,30,468.0,93.0,3.6,29.0,242.0,124.34,75.65
2016,8,12,7,45,526.0,98.5,3.65,30.0,296.5,172.07,109.57
2016,8,12,8,0,584.0,104.0,3.7,31.0,351.0,222.45,148.02
2016,8,12,8,15,617.5,110.0,3.65,31.5,404.0,271.9,187.95
2016,8,12,8,30,651.0,116.0,3.6,32.0,457.0,323.88,229.81
2016,8,12,8,45,680.5,119.0,3.6,33.0,508.0,373.98,269.26
2016,8,12,9,0,710.0,122.0,3.6,34.0,559.0,425.49,308.73
2016,8,12,9,15,728.5,126.0,3.4,34.5,606.0,474.32,345.54
2016,8,12,9,30,747.0,130.0,3.2,35.0,653.0,521.73,380.15
2016,8,12,9,45,761.0,133.0,3.05,36.0,694.5,565.16,410.11
2016,8,12,10,0,775.0,136.0,2.9,37.0,736.0,607.4,438.13
2016,8,12,10,15,785.5,138.5,2.7,37.5,772.0,645.49,463.08
2016,8,12,10,30,796.0,141.0,2.5,38.0,808.0,681.67,485.9
2016,8,12,10,45,801.0,144.5,2.35,38.5,836.0,712.68,504.75
2016,8,12,11,0,806.0,148.0,2.2,39.0,864.0,741.06,521.34
2016,8,12,11,15,811.0,149.5,2.15,39.0,886.0,764.94,536.38
2016,8,12,11,30,816.0,151.0,2.1,39.0,908.0,785.94,549.38
2016,8,12,11,45,793.0,170.0,2.05,39.5,915.5,796.74,554.02
2016,8,12,12,0,770.0,189.0,2.0,40.0,923.0,803.32,555.97
2016,8,12,12,15,771.5,189.5,2.05,40.0,928.5,810.95,561.1
2016,8,12,12,30,773.0,190.0,2.1,40.0,934.0,815.57,564.32
2016,8,12,12,45,767.0,193.5,2.15,40.5,930.5,813.49,562.03
2016,8,12,13,0,761.0,197.0,2.2,41.0,927.0,808.41,557.91
2016,8,12,13,15,758.0,196.0,2.2,41.0,916.5,799.17,552.14
2016,8,12,13,30,755.0,195.0,2.2,41.0,906.0,786.99,544.52
2016,8,12,13,45,746.5,196.0,2.25,41.0,887.0,769.24,533.57
2016,8,12,14,0,738.0,197.0,2.3,41.0,868.0,755.35,524.84
2016,8,12,14,15,730.5,194.5,2.25,40.5,842.0,729.66,509.14
2016,8,12,14,30,723.0,192.0,2.2,40.0,816.0,701.54,491.7
2016,8,12,14,45,696.0,198.5,2.2,40.0,780.0,665.61,467.81
2016,8,12,15,0,669.0,205.0,2.2,40.0,744.0,628.65,442.93
2016,8,12,15,15,654.0,200.5,2.15,40.0,705.5,589.29,416.05
2016,8,12,15,30,639.0,196.0,2.1,40.0,667.0,548.9,387.98
2016,8,12,15,45,622.5,189.0,2.1,40.0,623.5,504.9,357.07
2016,8,12,16,0,606.0,182.0,2.1,40.0,580.0,460.53,325.18
2016,8,12,16,15,581.0,175.0,2.05,39.5,532.0,412.33,290.43
2016,8,12,16,30,556.0,168.0,2.0,39.0,484.0,360.71,252.44
2016,8,12,16,45,523.0,159.5,1.95,39.0,433.0,310.98,214.67
2016,8,12,17,0,490.0,151.0,1.9,39.0,382.0,263.65,178.31
2016,8,12,17,15,448.0,140.0,1.8,38.5,330.5,215.07,141.74
2016,8,12,17,30,406.0,129.0,1.7,38.0,279.0,170.47,108.92
2016,8,12,17,45,352.0,114.0,1.6,37.5,228.5,125.9,78.37
2016,8,12,18,0,298.0,99.0,1.5,37.0,178.0,86.8,54.85
2016,8,12,18,15,228.0,80.0,1.35,36.0,131.5,57.78,41.54
2016,8,12,18,30,158.0,61.0,1.2,35.0,85.0,44.22,30.11
2016,8,12,18,45,79.0,38.0,1.05,34.5,50.0,27.98,15.71
2016,8,12,19,0,0.0,15.0,0.9,34.0,15.0,11.41,0.0
2016,8,12,19,15,0.0,7.5,0.9,33.5,7.5,5.9,0.0
2016,8,12,19,30,0.0,0.0,0.9,33.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,33.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,33.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,32.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,31.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,31.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,31.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,30.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,30.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,30.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,30.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,29.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,28.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,28.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,20.0,17.5,1.45,26.0,19.5,13.3,0.0
2016,8,13,6,30,40.0,35.0,1.4,26.0,39.0,26.0,15.01
2016,8,13,6,45,121.0,59.5,1.35,26.5,83.0,43.07,30.44
2016,8,13,7,0,202.0,84.0,1.3,27.0,127.0,60.06,45.24
2016,8,13,7,15,103.5,95.5,1.3,27.0,118.0,75.47,53.0
2016,8,13,7,30,5.0,107.0,1.3,27.0,109.0,80.34,59.58
2016,8,13,7,45,49.5,139.5,1.3,27.0,160.5,113.36,84.02
2016,8,13,8,0,94.0,172.0,1.3,27.0,212.0,151.91,112.73
2016,8,13,8,15,71.0,190.5,1.25,27.0,223.0,166.34,124.84
2016,8,13,8,30,48.0,209.0,1.2,27.0,234.0,178.16,134.51
2016,8,13,8,45,142.0,240.0,1.15,27.5,324.5,247.73,185.79
2016,8,13,9,0,236.0,271.0,1.1,28.0,415.0,322.82,240.49
2016,8,13,9,15,234.5,295.5,1.05,28.0,449.0,355.09,264.06
2016,8,13,9,30,233.0,320.0,1.0,28.0,483.0,386.78,286.88
2016,8,13,9,45,149.5,333.5,0.95,28.0,440.5,361.8,268.15
2016,8,13,10,0,66.0,347.0,0.9,28.0,398.0,320.87,237.54
2016,8,13,10,15,63.5,362.5,0.9,28.0,413.5,335.71,248.13
2016,8,13,10,30,61.0,378.0,0.9,28.0,429.0,350.2,258.05
2016,8,13,10,45,124.5,410.5,0.95,28.5,519.5,436.14,319.09
2016,8,13,11,0,188.0,443.0,1.0,29.0,610.0,515.4,373.49
2016,8,13,11,15,209.0,452.5,1.05,29.0,643.0,545.45,393.72
2016,8,13,11,30,230.0,462.0,1.1,29.0,676.0,575.45,414.21
2016,8,13,11,45,215.5,472.5,1.15,29.5,675.0,577.57,414.38
2016,8,13,12,0,201.0,483.0,1.2,30.0,674.0,578.24,413.81
2016,8,13,12,15,191.0,487.0,1.2,30.0,669.5,575.74,411.8
2016,8,13,12,30,181.0,491.0,1.2,30.0,665.0,572.02,409.04
2016,8,13,12,45,151.0,487.0,1.25,30.0,632.5,543.94,389.85
2016,8,13,13,0,121.0,483.0,1.3,30.0,600.0,515.0,370.09
2016,8,13,13,15,67.0,371.5,1.3,30.0,436.5,362.21,263.82
2016,8,13,13,30,13.0,260.0,1.3,30.0,273.0,215.31,157.5
2016,8,13,13,45,8.5,208.5,1.3,30.0,217.5,170.21,124.57
2016,8,13,14,0,4.0,157.0,1.3,30.0,162.0,125.63,91.17
2016,8,13,14,15,137.0,285.0,1.3,29.5,404.0,345.08,256.8
2016,8,13,14,30,270.0,413.0,1.3,29.0,646.0,551.72,402.45
2016,8,13,14,45,145.0,350.5,1.3,29.0,475.5,394.75,290.34
2016,8,13,15,0,20.0,288.0,1.3,29.0,305.0,238.4,176.25
2016,8,13,15,15,21.5,279.0,1.3,29.0,296.0,230.96,171.65
2016,8,13,15,30,23.0,270.0,1.3,29.0,287.0,223.34,166.33
2016,8,13,15,45,11.5,182.0,1.3,29.0,190.5,146.97,108.95
2016,8,13,16,0,0.0,94.0,1.3,29.0,94.0,72.5,51.69
2016,8,13,16,15,0.0,89.5,1.3,28.5,89.5,68.95,49.27
2016,8,13,16,30,0.0,85.0,1.3,28.0,85.0,65.41,46.76
2016,8,13,16,45,0.0,92.5,1.3,28.0,92.5,71.13,51.5
2016,8,13,17,0,0.0,100.0,1.3,28.0,100.0,76.66,56.11
2016,8,13,17,15,0.0,86.5,1.25,27.5,86.5,66.27,48.1
2016,8,13,17,30,0.0,73.0,1.2,27.0,73.0,55.96,40.03
2016,8,13,17,45,0.0,60.0,1.15,27.0,60.0,45.97,32.0
2016,8,13,18,0,0.0,47.0,1.1,27.0,47.0,35.94,23.79
2016,8,13,18,15,0.0,35.0,1.05,26.5,35.0,26.71,17.12
2016,8,13,18,30,0.0,23.0,1.0,26.0,23.0,17.51,9.07
2016,8,13,18,45,0.0,13.5,1.0,26.0,13.5,10.25,2.37
2016,8,13,19,0,0.0,4.0,1.0,26.0,4.0,3.15,0.0
2016,8,13,19,15,0.0,2.0,0.95,26.0,2.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,9.0,4.6,24.0,9.0,6.84,0.0
2016,8,14,6,30,0.0,18.0,4.7,24.0,18.0,13.7,5.25
2016,8,14,6,45,0.0,35.0,4.85,24.5,35.0,26.76,16.94
2016,8,14,7,0,0.0,52.0,5.0,25.0,52.0,39.34,28.01
2016,8,14,7,15,0.0,71.5,5.15,25.0,71.5,53.81,38.66
2016,8,14,7,30,0.0,91.0,5.3,25.0,91.0,68.57,50.8
2016,8,14,7,45,0.0,78.0,5.45,25.5,78.0,59.69,43.35
2016,8,14,8,0,0.0,65.0,5.6,26.0,65.0,49.84,35.1
2016,8,14,8,15,21.5,135.5,5.75,26.0,146.5,111.38,84.01
2016,8,14,8,30,43.0,206.0,5.9,26.0,228.0,174.63,133.68
2016,8,14,8,45,31.0,212.0,6.05,26.5,229.0,178.31,136.26
2016,8,14,9,0,19.0,218.0,6.2,27.0,230.0,176.42,134.35
2016,8,14,9,15,34.0,256.0,6.15,27.0,279.5,220.0,167.92
2016,8,14,9,30,49.0,294.0,6.1,27.0,329.0,261.29,199.4
2016,8,14,9,45,174.5,322.0,6.1,27.0,455.5,368.21,281.5
2016,8,14,10,0,300.0,350.0,6.1,27.0,582.0,486.28,370.63
2016,8,14,10,15,152.0,257.5,5.95,27.0,375.5,317.25,242.62
2016,8,14,10,30,4.0,165.0,5.8,27.0,169.0,131.21,97.43
2016,8,14,10,45,10.0,226.5,5.7,27.0,236.0,184.49,138.69
2016,8,14,11,0,16.0,288.0,5.6,27.0,303.0,238.66,179.92
2016,8,14,11,15,113.5,376.0,5.45,27.0,481.5,409.39,309.75
2016,8,14,11,30,211.0,464.0,5.3,27.0,660.0,563.92,423.1
2016,8,14,11,45,169.0,471.5,5.15,27.0,630.0,541.11,404.69
2016,8,14,12,0,127.0,479.0,5.0,27.0,600.0,516.26,385.38
2016,8,14,12,15,73.5,407.5,4.8,27.0,478.0,399.96,299.69
2016,8,14,12,30,20.0,336.0,4.6,27.0,356.0,283.51,212.26
2016,8,14,12,45,31.5,377.0,4.45,27.0,407.5,339.65,254.37
2016,8,14,13,0,43.0,418.0,4.3,27.0,459.0,383.86,286.85
2016,8,14,13,15,58.5,433.0,4.1,27.0,488.5,408.57,305.06
2016,8,14,13,30,74.0,448.0,3.9,27.0,518.0,432.54,322.65
2016,8,14,13,45,73.0,437.5,3.7,27.0,505.0,420.78,313.99
2016,8,14,14,0,72.0,427.0,3.5,27.0,492.0,408.7,305.24
2016,8,14,14,15,75.5,416.0,3.35,27.0,482.5,399.27,298.6
2016,8,14,14,30,79.0,405.0,3.2,27.0,473.0,389.35,291.59
2016,8,14,14,45,118.0,397.0,3.1,27.0,494.0,415.66,311.7
2016,8,14,15,0,157.0,389.0,3.0,27.0,515.0,428.41,321.6
2016,8,14,15,15,85.0,313.5,3.0,27.0,381.5,305.63,230.68
2016,8,14,15,30,13.0,238.0,3.0,27.0,248.0,192.59,145.04
2016,8,14,15,45,13.0,227.5,3.0,27.0,237.0,183.37,138.5
2016,8,14,16,0,13.0,217.0,3.0,27.0,226.0,174.11,131.69
2016,8,14,16,15,22.0,216.0,3.0,26.5,229.5,176.1,133.81
2016,8,14,16,30,31.0,215.0,3.0,26.0,233.0,180.44,137.66
2016,8,14,16,45,15.5,139.5,3.0,26.0,148.5,112.13,84.33
2016,8,14,17,0,0.0,64.0,3.0,26.0,64.0,49.08,34.34
2016,8,14,17,15,0.0,55.5,2.95,25.5,55.5,42.5,29.22
2016,8,14,17,30,0.0,47.0,2.9,25.0,47.0,35.93,23.99
2016,8,14,17,45,0.0,38.5,2.85,25.0,38.5,29.39,18.64
2016,8,14,18,0,0.0,30.0,2.8,25.0,30.0,22.86,13.23
2016,8,14,18,15,0.0,22.0,2.6,24.5,22.0,16.73,8.71
2016,8,14,18,30,0.0,14.0,2.4,24.0,14.0,10.62,3.32
2016,8,14,18,45,0.0,8.0,2.25,23.5,8.0,6.06,0.0
2016,8,14,19,0,0.0,2.0,2.1,23.0,2.0,1.57,0.0
2016,8,14,19,15,0.0,1.0,2.0,23.0,1.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,12.5,2.45,22.0,12.5,9.53,0.0
2016,8,15,6,30,0.0,25.0,2.5,22.0,25.0,19.07,9.55
2016,8,15,6,45,0.0,45.5,2.6,22.0,45.5,33.92,23.23
2016,8,15,7,0,0.0,66.0,2.7,22.0,66.0,48.6,36.36
2016,8,15,7,15,7.0,88.0,2.75,22.0,90.0,65.51,48.62
2016,8,15,7,30,14.0,110.0,2.8,22.0,114.0,83.65,63.25
2016,8,15,7,45,11.0,126.0,2.85,22.5,129.5,96.72,73.82
2016,8,15,8,0,8.0,142.0,2.9,23.0,145.0,109.41,83.91
2016,8,15,8,15,4.0,122.5,2.9,23.0,124.0,94.86,71.99
2016,8,15,8,30,0.0,103.0,2.9,23.0,103.0,79.16,59.13
2016,8,15,8,45,0.0,106.5,2.95,23.5,106.5,81.97,61.06
2016,8,15,9,0,0.0,110.0,3.0,24.0,110.0,84.78,62.97
2016,8,15,9,15,6.0,167.0,2.9,24.0,171.5,132.02,100.31
2016,8,15,9,30,12.0,224.0,2.8,24.0,233.0,180.32,137.83
2016,8,15,9,45,13.0,235.5,2.75,24.0,245.5,190.85,145.6
2016,8,15,10,0,14.0,247.0,2.7,24.0,258.0,201.46,153.48
2016,8,15,10,15,10.5,221.0,2.6,24.0,230.0,179.41,136.1
2016,8,15,10,30,7.0,195.0,2.5,24.0,202.0,157.01,118.51
2016,8,15,10,45,5.5,178.0,2.45,24.5,183.5,142.89,107.18
2016,8,15,11,0,4.0,161.0,2.4,25.0,165.0,128.64,95.78
2016,8,15,11,15,7.0,189.0,2.3,25.0,196.0,153.39,114.88
2016,8,15,11,30,10.0,217.0,2.2,25.0,227.0,178.38,133.95
2016,8,15,11,45,12.5,247.5,2.15,25.0,259.5,205.17,154.24
2016,8,15,12,0,15.0,278.0,2.1,25.0,292.0,232.11,174.47
2016,8,15,12,15,12.0,239.0,2.05,25.0,250.5,198.44,148.83
2016,8,15,12,30,9.0,200.0,2.0,25.0,209.0,164.8,123.19
2016,8,15,12,45,6.0,172.5,2.0,25.0,178.5,140.38,104.44
2016,8,15,13,0,3.0,145.0,2.0,25.0,148.0,116.0,85.59
2016,8,15,13,15,2.0,140.0,1.95,25.0,142.0,111.14,81.85
2016,8,15,13,30,1.0,135.0,1.9,25.0,136.0,106.27,78.08
2016,8,15,13,45,3.5,155.0,1.9,25.0,158.5,123.93,91.93
2016,8,15,14,0,6.0,175.0,1.9,25.0,181.0,141.48,105.62
2016,8,15,14,15,6.5,180.5,1.9,25.0,186.5,145.9,109.12
2016,8,15,14,30,7.0,186.0,1.9,25.0,192.0,150.26,112.62
2016,8,15,14,45,6.5,183.5,1.9,25.0,189.0,147.53,110.66
2016,8,15,15,0,6.0,181.0,1.9,25.0,186.0,144.82,108.74
2016,8,15,15,15,3.0,148.0,1.9,25.0,150.5,116.66,86.97
2016,8,15,15,30,0.0,115.0,1.9,25.0,115.0,88.94,65.37
2016,8,15,15,45,4.5,158.5,1.95,25.0,162.0,125.07,94.1
2016,8,15,16,0,9.0,202.0,2.0,25.0,209.0,160.63,122.14
2016,8,15,16,15,4.5,153.0,1.95,24.5,156.5,119.92,90.63
2016,8,15,16,30,0.0,104.0,1.9,24.0,104.0,80.04,59.34
2016,8,15,16,45,0.0,107.0,1.9,24.0,107.0,82.19,61.35
2016,8,15,17,0,0.0,110.0,1.9,24.0,110.0,84.23,63.24
2016,8,15,17,15,0.0,95.0,1.85,24.0,95.0,72.64,54.05
2016,8,15,17,30,0.0,80.0,1.8,24.0,80.0,61.14,44.82
2016,8,15,17,45,0.0,65.0,1.75,24.0,65.0,49.73,35.52
2016,8,15,18,0,0.0,50.0,1.7,24.0,50.0,38.27,26.03
2016,8,15,18,15,0.0,36.5,1.65,23.5,36.5,27.87,18.33
2016,8,15,18,30,0.0,23.0,1.6,23.0,23.0,17.51,9.18
2016,8,15,18,45,0.0,13.5,1.55,23.0,13.5,10.26,2.2
2016,8,15,19,0,0.0,4.0,1.5,23.0,4.0,3.15,0.0
2016,8,15,19,15,0.0,2.0,1.55,23.0,2.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,14.5,2.55,21.0,14.5,11.41,0.0
2016,8,16,6,30,0.0,29.0,2.6,21.0,29.0,21.76,11.63
2016,8,16,6,45,19.0,50.5,2.65,21.5,54.5,37.11,25.97
2016,8,16,7,0,38.0,72.0,2.7,22.0,80.0,52.15,39.4
2016,8,16,7,15,51.5,95.5,2.75,22.0,109.5,73.27,53.6
2016,8,16,7,30,65.0,119.0,2.8,22.0,139.0,96.62,71.72
2016,8,16,7,45,32.5,106.5,2.85,22.5,116.5,87.57,65.43
2016,8,16,8,0,0.0,94.0,2.9,23.0,94.0,71.94,53.7
2016,8,16,8,15,0.0,120.5,2.85,23.0,120.5,92.22,70.01
2016,8,16,8,30,0.0,147.0,2.8,23.0,147.0,112.71,86.24
2016,8,16,8,45,0.0,143.5,2.8,23.5,143.5,110.4,83.87
2016,8,16,9,0,0.0,140.0,2.8,24.0,140.0,107.95,81.46
2016,8,16,9,15,11.5,198.0,2.7,24.0,206.0,158.96,121.5
2016,8,16,9,30,23.0,256.0,2.6,24.0,272.0,211.61,162.09
2016,8,16,9,45,26.0,277.5,2.55,24.5,297.0,231.87,176.87
2016,8,16,10,0,29.0,299.0,2.5,25.0,322.0,260.38,197.82
2016,8,16,10,15,43.0,335.5,2.35,25.0,371.0,301.96,228.76
2016,8,16,10,30,57.0,372.0,2.2,25.0,420.0,344.73,260.09
2016,8,16,10,45,88.5,404.0,2.1,25.5,481.0,397.43,298.06
2016,8,16,11,0,120.0,436.0,2.0,26.0,542.0,463.1,344.4
2016,8,16,11,15,71.0,387.5,1.9,26.0,451.0,376.15,280.34
2016,8,16,11,30,22.0,339.0,1.8,26.0,360.0,286.5,213.71
2016,8,16,11,45,25.5,341.5,1.7,26.5,365.5,303.93,226.28
2016,8,16,12,0,29.0,344.0,1.6,27.0,371.0,309.68,229.81
2016,8,16,12,15,25.0,343.5,1.55,27.0,367.0,306.48,227.19
2016,8,16,12,30,21.0,343.0,1.5,27.0,363.0,290.57,215.36
2016,8,16,12,45,53.0,404.0,1.5,27.0,455.0,381.94,282.31
2016,8,16,13,0,85.0,465.0,1.5,27.0,547.0,460.79,338.26
2016,8,16,13,15,84.5,459.0,1.55,27.0,539.5,454.01,333.27
2016,8,16,13,30,84.0,453.0,1.6,27.0,532.0,446.74,328.51
2016,8,16,13,45,42.0,272.0,1.7,27.0,311.5,257.22,191.68
2016,8,16,14,0,0.0,91.0,1.8,27.0,91.0,70.71,49.8
2016,8,16,14,15,0.0,109.0,1.85,27.0,109.0,84.72,60.98
2016,8,16,14,30,0.0,127.0,1.9,27.0,127.0,98.74,71.96
2016,8,16,14,45,2.0,148.0,2.0,27.0,150.0,116.5,85.88
2016,8,16,15,0,4.0,169.0,2.1,27.0,173.0,134.11,99.68
2016,8,16,15,15,10.5,210.5,2.2,26.5,219.0,170.49,128.24
2016,8,16,15,30,17.0,252.0,2.3,26.0,265.0,206.27,156.25
2016,8,16,15,45,26.5,254.0,2.4,26.0,272.5,217.67,165.34
2016,8,16,16,0,36.0,256.0,2.5,26.0,280.0,221.61,168.73
2016,8,16,16,15,27.5,227.5,2.5,25.5,245.0,192.21,146.69
2016,8,16,16,30,19.0,199.0,2.5,25.0,210.0,160.4,122.55
2016,8,16,16,45,9.5,139.5,2.55,25.0,145.0,110.21,83.3
2016,8,16,17,0,0.0,80.0,2.6,25.0,80.0,61.47,44.57
2016,8,16,17,15,0.0,69.0,2.45,24.5,69.0,52.93,37.9
2016,8,16,17,30,0.0,58.0,2.3,24.0,58.0,44.42,31.11
2016,8,16,17,45,0.0,47.5,2.2,24.0,47.5,36.32,24.47
2016,8,16,18,0,0.0,37.0,2.1,24.0,37.0,28.24,17.74
2016,8,16,18,15,0.0,27.0,1.95,24.0,27.0,20.56,12.01
2016,8,16,18,30,0.0,17.0,1.8,24.0,17.0,12.92,5.22
2016,8,16,18,45,0.0,10.0,1.7,24.0,10.0,7.58,0.0
2016,8,16,19,0,0.0,3.0,1.6,24.0,3.0,2.36,0.0
2016,8,16,19,15,0.0,1.5,1.55,24.0,1.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,6.5,2.3,23.0,6.5,5.11,0.0
2016,8,17,6,30,0.0,13.0,2.4,23.0,13.0,9.87,2.07
2016,8,17,6,45,0.0,24.5,2.5,23.5,24.5,18.66,10.15
2016,8,17,7,0,0.0,36.0,2.6,24.0,36.0,27.49,17.97
2016,8,17,7,15,0.0,50.0,2.7,24.0,50.0,38.26,26.03
2016,8,17,7,30,0.0,64.0,2.8,24.0,64.0,49.03,34.95
2016,8,17,7,45,0.0,73.5,2.95,24.5,73.5,56.33,40.81
2016,8,17,8,0,0.0,83.0,3.1,25.0,83.0,63.66,46.55
2016,8,17,8,15,35.0,148.5,3.15,25.0,166.5,125.95,95.6
2016,8,17,8,30,70.0,214.0,3.2,25.0,250.0,191.66,146.76
2016,8,17,8,45,110.5,244.0,3.25,25.5,308.0,242.05,185.07
2016,8,17,9,0,151.0,274.0,3.3,26.0,366.0,292.1,222.83
2016,8,17,9,15,195.0,295.0,3.3,26.0,423.5,340.63,259.59
2016,8,17,9,30,239.0,316.0,3.3,26.0,481.0,392.84,298.82
2016,8,17,9,45,240.5,338.0,3.3,26.5,513.5,424.05,321.2
2016,8,17,10,0,242.0,360.0,3.3,27.0,546.0,454.77,342.85
2016,8,17,10,15,258.0,376.5,3.3,27.0,583.5,499.77,375.29
2016,8,17,10,30,274.0,393.0,3.3,27.0,621.0,535.83,400.96
2016,8,17,10,45,237.5,415.5,3.3,27.5,618.5,527.93,393.55
2016,8,17,11,0,201.0,438.0,3.3,28.0,616.0,527.38,391.37
2016,8,17,11,15,159.5,448.5,3.3,28.0,592.0,510.23,378.06
2016,8,17,11,30,118.0,459.0,3.3,28.0,568.0,490.58,362.94
2016,8,17,11,45,122.0,467.5,3.3,28.5,582.0,504.17,371.82
2016,8,17,12,0,126.0,476.0,3.3,29.0,596.0,517.16,380.09
2016,8,17,12,15,219.5,468.0,3.3,29.0,677.5,589.76,433.06
2016,8,17,12,30,313.0,460.0,3.3,29.0,759.0,674.48,492.96
2016,8,17,12,45,285.0,466.5,3.3,29.0,738.0,656.51,479.52
2016,8,17,13,0,257.0,473.0,3.3,29.0,717.0,637.11,465.67
2016,8,17,13,15,196.0,471.5,3.25,29.0,656.5,570.6,418.49
2016,8,17,13,30,135.0,470.0,3.2,29.0,596.0,516.42,379.47
2016,8,17,13,45,122.5,457.0,3.2,29.0,569.5,491.93,362.41
2016,8,17,14,0,110.0,444.0,3.2,29.0,543.0,455.34,336.57
2016,8,17,14,15,57.5,309.0,3.15,29.0,361.0,297.45,221.71
2016,8,17,14,30,5.0,174.0,3.1,29.0,179.0,139.43,102.53
2016,8,17,14,45,111.0,277.5,3.1,29.0,366.5,313.94,236.43
2016,8,17,15,0,217.0,381.0,3.1,29.0,554.0,464.91,347.12
2016,8,17,15,15,108.5,248.0,3.05,28.5,334.5,277.23,208.86
2016,8,17,15,30,0.0,115.0,3.0,28.0,115.0,88.94,64.48
2016,8,17,15,45,0.0,122.0,2.95,28.0,122.0,94.29,69.03
2016,8,17,16,0,0.0,129.0,2.9,28.0,129.0,99.61,73.41
2016,8,17,16,15,3.0,151.0,2.8,27.5,153.0,117.8,88.1
2016,8,17,16,30,6.0,173.0,2.7,27.0,177.0,135.44,102.39
2016,8,17,16,45,3.0,123.5,2.65,27.0,125.5,95.84,71.4
2016,8,17,17,0,0.0,74.0,2.6,27.0,74.0,56.82,40.46
2016,8,17,17,15,0.0,64.0,2.45,26.5,64.0,49.06,34.44
2016,8,17,17,30,0.0,54.0,2.3,26.0,54.0,41.33,28.31
2016,8,17,17,45,0.0,44.0,2.15,26.0,44.0,33.62,22.03
2016,8,17,18,0,0.0,34.0,2.0,26.0,34.0,25.93,15.67
2016,8,17,18,15,0.0,25.0,1.9,25.5,25.0,19.03,10.59
2016,8,17,18,30,0.0,16.0,1.8,25.0,16.0,12.15,4.52
2016,8,17,18,45,0.0,9.0,1.75,24.5,9.0,6.82,0.0
2016,8,17,19,0,0.0,2.0,1.7,24.0,2.0,1.57,0.0
2016,8,17,19,15,0.0,1.0,1.8,24.0,1.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,4.0,1.3,23.0,4.0,3.15,0.0
2016,8,18,6,30,0.0,8.0,1.4,23.0,8.0,6.06,0.0
2016,8,18,6,45,0.0,15.0,1.55,23.0,15.0,11.39,4.01
2016,8,18,7,0,0.0,22.0,1.7,23.0,22.0,16.73,8.8
2016,8,18,7,15,0.0,31.0,1.75,23.5,31.0,23.63,13.99
2016,8,18,7,30,0.0,40.0,1.8,24.0,40.0,30.54,19.71
2016,8,18,7,45,0.0,60.0,1.9,24.5,60.0,45.96,32.32
2016,8,18,8,0,0.0,80.0,2.0,25.0,80.0,61.4,44.72
2016,8,18,8,15,0.0,105.5,2.05,25.0,105.5,80.91,60.32
2016,8,18,8,30,0.0,131.0,2.1,25.0,131.0,100.61,75.86
2016,8,18,8,45,57.5,201.0,2.2,25.5,236.0,182.1,139.02
2016,8,18,9,0,115.0,271.0,2.3,26.0,341.0,274.37,209.09
2016,8,18,9,15,179.0,292.5,2.3,26.0,412.0,331.88,252.19
2016,8,18,9,30,243.0,314.0,2.3,26.0,483.0,394.98,299.2
2016,8,18,9,45,150.0,325.0,2.3,26.0,431.5,361.26,273.38
2016,8,18,10,0,57.0,336.0,2.3,26.0,380.0,309.87,233.96
2016,8,18,10,15,120.0,371.0,2.25,26.0,469.0,394.74,297.29
2016,8,18,10,30,183.0,406.0,2.2,26.0,558.0,474.29,354.95
2016,8,18,10,45,193.0,421.5,2.15,26.5,587.5,502.09,373.32
2016,8,18,11,0,203.0,437.0,2.1,27.0,617.0,529.72,391.58
2016,8,18,11,15,164.5,448.5,2.05,27.0,596.0,515.67,380.3
2016,8,18,11,30,126.0,460.0,2.0,27.0,575.0,499.24,367.53
2016,8,18,11,45,159.0,469.5,1.95,27.0,617.5,537.53,394.77
2016,8,18,12,0,192.0,479.0,1.9,27.0,660.0,575.85,421.38
2016,8,18,12,15,152.5,478.5,1.85,27.0,623.0,544.54,398.29
2016,8,18,12,30,113.0,478.0,1.8,27.0,586.0,498.37,365.28
2016,8,18,12,45,168.0,478.5,1.8,27.0,638.5,558.34,408.49
2016,8,18,13,0,223.0,479.0,1.8,27.0,691.0,603.55,440.4
2016,8,18,13,15,167.0,471.0,1.75,27.0,629.0,547.8,400.44
2016,8,18,13,30,111.0,463.0,1.7,27.0,567.0,479.36,351.93
2016,8,18,13,45,166.0,454.5,1.7,27.0,605.5,525.81,386.25
2016,8,18,14,0,221.0,446.0,1.7,27.0,644.0,556.57,408.67
2016,8,18,14,15,117.0,351.0,1.7,27.0,456.0,390.58,290.27
2016,8,18,14,30,13.0,256.0,1.7,27.0,268.0,210.68,156.94
2016,8,18,14,45,8.0,208.5,1.75,27.0,216.0,168.6,125.76
2016,8,18,15,0,3.0,161.0,1.8,27.0,164.0,127.23,94.24
2016,8,18,15,15,78.5,251.0,1.85,27.0,308.0,252.44,191.22
2016,8,18,15,30,154.0,341.0,1.9,27.0,452.0,375.1,282.43
2016,8,18,15,45,77.0,242.0,1.95,27.0,297.5,236.07,178.38
2016,8,18,16,0,0.0,143.0,2.0,27.0,143.0,110.5,82.02
2016,8,18,16,15,32.0,186.5,2.0,26.5,204.0,162.34,123.12
2016,8,18,16,30,64.0,230.0,2.0,26.0,265.0,206.64,157.49
2016,8,18,16,45,32.0,147.5,2.05,26.0,165.0,126.77,95.56
2016,8,18,17,0,0.0,65.0,2.1,26.0,65.0,49.85,34.98
2016,8,18,17,15,0.0,56.0,2.0,25.5,56.0,42.88,29.56
2016,8,18,17,30,0.0,47.0,1.9,25.0,47.0,35.93,24.02
2016,8,18,17,45,0.0,38.0,1.85,25.0,38.0,29.0,18.34
2016,8,18,18,0,0.0,29.0,1.8,25.0,29.0,22.09,12.59
2016,8,18,18,15,0.0,21.0,1.85,24.5,21.0,15.97,8.02
2016,8,18,18,30,0.0,13.0,1.9,24.0,13.0,9.86,2.61
2016,8,18,18,45,0.0,7.5,1.95,24.0,7.5,5.68,0.0
2016,8,18,19,0,0.0,2.0,2.0,24.0,2.0,1.57,0.0
2016,8,18,19,15,0.0,1.0,2.1,24.0,1.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,49.5,17.0,2.0,23.5,21.5,13.38,0.0
2016,8,19,6,30,99.0,34.0,2.2,24.0,43.0,25.2,13.58
2016,8,19,6,45,203.0,50.5,2.4,24.5,85.5,37.47,25.83
2016,8,19,7,0,307.0,67.0,2.6,25.0,128.0,52.6,39.21
2016,8,19,7,15,378.5,79.0,2.8,25.0,178.5,89.2,54.49
2016,8,19,7,30,450.0,91.0,3.0,25.0,229.0,133.9,84.54
2016,8,19,7,45,513.0,96.0,3.2,25.5,284.0,182.98,121.64
2016,8,19,8,0,576.0,101.0,3.4,26.0,339.0,235.13,163.14
2016,8,19,8,15,396.0,159.0,3.5,26.0,333.5,257.49,189.12
2016,8,19,8,30,216.0,217.0,3.6,26.0,328.0,252.54,190.96
2016,8,19,8,45,228.5,241.0,3.7,26.5,369.5,290.23,220.37
2016,8,19,9,0,241.0,265.0,3.8,27.0,411.0,328.89,249.92
2016,8,19,9,15,499.5,193.0,3.8,27.5,527.5,431.1,326.76
2016,8,19,9,30,758.0,121.0,3.8,28.0,644.0,542.22,409.69
2016,8,19,9,45,781.0,119.0,3.8,28.5,687.5,587.46,442.79
2016,8,19,10,0,804.0,117.0,3.8,29.0,731.0,632.09,474.9
2016,8,19,10,15,493.0,261.5,3.75,29.0,644.0,576.39,431.27
2016,8,19,10,30,182.0,406.0,3.7,29.0,557.0,475.13,353.59
2016,8,19,10,45,512.5,263.5,3.7,29.0,709.5,628.0,469.04
2016,8,19,11,0,843.0,121.0,3.7,29.0,862.0,760.72,566.68
2016,8,19,11,15,496.5,292.0,3.65,29.0,731.5,668.71,495.14
2016,8,19,11,30,150.0,463.0,3.6,29.0,601.0,522.58,384.85
2016,8,19,11,45,156.0,471.0,3.6,29.5,616.5,537.93,395.46
2016,8,19,12,0,162.0,479.0,3.6,30.0,632.0,552.59,404.82
2016,8,19,12,15,189.5,480.5,3.55,30.0,660.5,578.86,423.51
2016,8,19,12,30,217.0,482.0,3.5,30.0,689.0,604.34,441.5
2016,8,19,12,45,225.5,479.0,3.45,30.0,693.5,608.76,444.53
2016,8,19,13,0,234.0,476.0,3.4,30.0,698.0,611.89,446.8
2016,8,19,13,15,224.5,471.5,3.35,30.0,682.5,597.43,436.58
2016,8,19,13,30,215.0,467.0,3.3,30.0,667.0,581.99,425.78
2016,8,19,13,45,178.0,457.5,3.25,30.0,620.5,539.42,395.52
2016,8,19,14,0,141.0,448.0,3.2,30.0,574.0,497.33,365.48
2016,8,19,14,15,237.0,418.5,3.1,30.0,623.0,539.95,397.89
2016,8,19,14,30,333.0,389.0,3.0,30.0,672.0,587.94,432.86
2016,8,19,14,45,545.0,268.0,2.95,30.0,708.5,632.94,467.79
2016,8,19,15,0,757.0,147.0,2.9,30.0,745.0,651.13,483.19
2016,8,19,15,15,743.0,144.0,2.7,29.5,705.5,610.54,454.06
2016,8,19,15,30,729.0,141.0,2.5,29.0,666.0,569.57,424.38
2016,8,19,15,45,713.0,136.5,2.4,29.0,621.5,523.63,390.02
2016,8,19,16,0,697.0,132.0,2.3,29.0,577.0,477.07,354.46
2016,8,19,16,15,459.0,184.0,2.15,28.5,467.5,372.49,277.29
2016,8,19,16,30,221.0,236.0,2.0,28.0,358.0,280.1,209.66
2016,8,19,16,45,411.0,171.0,1.9,28.0,367.5,291.49,213.95
2016,8,19,17,0,601.0,106.0,1.8,28.0,377.0,273.59,192.52
2016,8,19,17,15,558.0,98.5,1.7,27.5,323.5,220.67,149.74
2016,8,19,17,30,515.0,91.0,1.6,27.0,270.0,171.77,110.97
2016,8,19,17,45,460.0,80.5,1.55,27.0,218.5,123.34,75.06
2016,8,19,18,0,405.0,70.0,1.5,27.0,167.0,78.21,45.8
2016,8,19,18,15,315.5,57.0,1.55,26.5,120.5,42.8,30.53
2016,8,19,18,30,226.0,44.0,1.6,26.0,74.0,33.02,21.67
2016,8,19,18,45,113.0,26.5,1.7,26.0,41.5,19.96,7.21
2016,8,19,19,0,0.0,9.0,1.8,26.0,9.0,7.08,0.0
2016,8,19,19,15,0.0,4.5,1.95,26.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.0,1.85,24.0,3.0,2.36,0.0
2016,8,20,6,30,0.0,6.0,1.9,24.0,6.0,4.54,0.0
2016,8,20,6,45,0.0,13.0,2.0,24.0,13.0,9.86,2.66
2016,8,20,7,0,0.0,20.0,2.1,24.0,20.0,15.2,6.87
2016,8,20,7,15,0.0,28.0,2.15,24.0,28.0,21.32,12.04
2016,8,20,7,30,0.0,36.0,2.2,24.0,36.0,27.46,17.16
2016,8,20,7,45,0.0,42.5,2.3,24.5,42.5,32.47,21.21
2016,8,20,8,0,0.0,49.0,2.4,25.0,49.0,37.49,25.2
2016,8,20,8,15,0.0,68.0,2.5,25.0,68.0,52.17,37.06
2016,8,20,8,30,0.0,87.0,2.6,25.0,87.0,66.92,48.84
2016,8,20,8,45,0.0,92.5,2.75,25.5,92.5,71.22,51.98
2016,8,20,9,0,0.0,98.0,2.9,26.0,98.0,75.53,55.12
2016,8,20,9,15,0.0,115.5,2.9,26.0,115.5,89.19,65.77
2016,8,20,9,30,0.0,133.0,2.9,26.0,133.0,102.93,76.4
2016,8,20,9,45,3.0,161.0,2.95,26.0,163.5,126.82,94.95
2016,8,20,10,0,6.0,189.0,3.0,26.0,194.0,151.14,113.67
2016,8,20,10,15,8.5,211.0,2.95,26.0,218.5,170.73,128.58
2016,8,20,10,30,11.0,233.0,2.9,26.0,243.0,190.6,143.61
2016,8,20,10,45,10.5,224.5,2.9,26.5,234.0,183.99,138.04
2016,8,20,11,0,10.0,216.0,2.9,27.0,225.0,177.29,132.5
2016,8,20,11,15,11.0,231.5,2.85,27.0,242.0,190.96,142.77
2016,8,20,11,30,12.0,247.0,2.8,27.0,259.0,204.67,153.02
2016,8,20,11,45,13.0,259.0,2.8,27.0,272.0,215.57,161.14
2016,8,20,12,0,14.0,271.0,2.8,27.0,285.0,226.46,169.24
2016,8,20,12,15,23.0,330.0,2.7,27.0,352.0,295.22,220.54
2016,8,20,12,30,32.0,389.0,2.6,27.0,419.0,354.12,263.55
2016,8,20,12,45,24.0,342.5,2.55,27.0,365.0,307.03,228.69
2016,8,20,13,0,16.0,296.0,2.5,27.0,311.0,248.69,185.47
2016,8,20,13,15,10.0,225.5,2.45,27.0,235.0,186.24,138.64
