Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,13,30,4.0,155.0,2.4,27.0,159.0,124.66,91.69
2016,8,20,13,45,2.0,126.5,2.35,27.0,128.5,100.31,72.99
2016,8,20,14,0,0.0,98.0,2.3,27.0,98.0,76.18,54.27
2016,8,20,14,15,0.5,119.0,2.15,27.0,119.5,92.96,67.45
2016,8,20,14,30,1.0,140.0,2.0,27.0,141.0,109.74,80.55
2016,8,20,14,45,1.0,144.0,1.95,27.0,145.5,112.74,82.97
2016,8,20,15,0,1.0,148.0,1.9,27.0,150.0,115.72,85.43
2016,8,20,15,15,5.0,181.5,1.75,26.5,186.0,144.47,108.13
2016,8,20,15,30,9.0,215.0,1.6,26.0,222.0,172.9,130.48
2016,8,20,15,45,4.5,151.5,1.45,26.0,155.0,119.83,89.48
2016,8,20,16,0,0.0,88.0,1.3,26.0,88.0,67.81,48.75
2016,8,20,16,15,0.0,63.0,1.15,25.5,63.0,48.4,33.52
2016,8,20,16,30,0.0,38.0,1.0,25.0,38.0,29.09,18.1
2016,8,20,16,45,0.0,69.0,0.85,25.0,69.0,52.96,37.62
2016,8,20,17,0,0.0,100.0,0.7,25.0,100.0,76.71,56.97
2016,8,20,17,15,0.0,85.5,0.6,25.0,85.5,65.51,48.05
2016,8,20,17,30,0.0,71.0,0.5,25.0,71.0,54.39,39.15
2016,8,20,17,45,143.0,79.0,0.4,25.0,112.5,79.75,53.77
2016,8,20,18,0,286.0,87.0,0.3,25.0,154.0,82.87,53.29
2016,8,20,18,15,205.5,68.0,0.35,24.5,109.5,49.52,36.44
2016,8,20,18,30,125.0,49.0,0.4,24.0,65.0,35.79,24.1
2016,8,20,18,45,62.5,24.5,0.45,24.0,32.5,18.39,5.34
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,5.5,2.65,21.0,5.5,4.33,0.0
2016,8,21,6,30,0.0,11.0,2.6,21.0,11.0,8.35,0.63
2016,8,21,6,45,0.0,22.5,2.6,21.0,22.5,17.13,8.93
2016,8,21,7,0,0.0,34.0,2.6,21.0,34.0,25.95,15.92
2016,8,21,7,15,0.0,48.0,2.55,21.0,48.0,36.72,25.09
2016,8,21,7,30,0.0,62.0,2.5,21.0,62.0,47.52,34.16
2016,8,21,7,45,0.0,44.0,2.5,21.5,44.0,33.62,22.47
2016,8,21,8,0,0.0,26.0,2.5,22.0,26.0,19.83,10.88
2016,8,21,8,15,0.0,66.5,2.55,22.5,66.5,51.01,36.53
2016,8,21,8,30,0.0,107.0,2.6,23.0,107.0,82.29,61.75
2016,8,21,8,45,3.0,146.0,2.65,23.5,148.0,113.83,86.67
2016,8,21,9,0,6.0,185.0,2.7,24.0,189.0,146.03,111.7
2016,8,21,9,15,12.0,213.5,2.6,24.0,221.5,172.14,131.83
2016,8,21,9,30,18.0,242.0,2.5,24.0,254.0,199.0,152.36
2016,8,21,9,45,30.5,281.0,2.45,24.5,303.5,246.86,188.52
2016,8,21,10,0,43.0,320.0,2.4,25.0,353.0,289.64,220.14
2016,8,21,10,15,51.0,345.5,2.1,25.0,386.5,319.17,241.52
2016,8,21,10,30,59.0,371.0,1.8,25.0,420.0,349.28,262.99
2016,8,21,10,45,48.0,368.5,1.5,25.5,409.5,341.66,255.66
2016,8,21,11,0,37.0,366.0,1.2,26.0,399.0,333.15,247.82
2016,8,21,11,15,34.0,367.0,0.95,26.0,398.0,333.23,246.97
2016,8,21,11,30,31.0,368.0,0.7,26.0,397.0,332.99,245.73
2016,8,21,11,45,57.5,412.0,0.45,26.0,466.5,394.25,288.51
2016,8,21,12,0,84.0,456.0,0.2,26.0,536.0,456.29,329.6
2016,8,21,12,15,116.0,469.5,0.5,26.0,580.0,510.46,368.78
2016,8,21,12,30,148.0,483.0,0.8,26.0,624.0,550.12,398.2
2016,8,21,12,45,135.0,479.0,1.1,26.5,607.5,535.46,388.9
2016,8,21,13,0,122.0,475.0,1.4,27.0,591.0,519.97,379.03
2016,8,21,13,15,164.0,470.5,1.55,26.5,624.0,549.39,402.12
2016,8,21,13,30,206.0,466.0,1.7,26.0,657.0,576.99,423.63
2016,8,21,13,45,125.0,426.5,1.9,26.0,542.0,472.84,350.11
2016,8,21,14,0,44.0,387.0,2.1,26.0,427.0,357.99,267.01
2016,8,21,14,15,38.0,364.0,2.2,26.0,398.0,331.73,248.58
2016,8,21,14,30,32.0,341.0,2.3,26.0,369.0,305.76,229.79
2016,8,21,14,45,42.5,342.0,2.45,26.0,377.5,312.16,235.33
2016,8,21,15,0,53.0,343.0,2.6,26.0,386.0,317.63,240.06
2016,8,21,15,15,59.5,329.5,2.6,25.5,375.0,307.35,233.3
2016,8,21,15,30,66.0,316.0,2.6,25.0,364.0,296.4,225.98
2016,8,21,15,45,39.0,262.5,2.65,25.0,290.5,233.4,178.27
2016,8,21,16,0,12.0,209.0,2.7,25.0,217.0,168.34,128.31
2016,8,21,16,15,43.5,219.5,2.65,25.0,244.0,194.81,149.35
2016,8,21,16,30,75.0,230.0,2.6,25.0,271.0,212.46,162.89
2016,8,21,16,45,76.0,206.0,2.55,25.0,243.5,188.45,144.03
2016,8,21,17,0,77.0,182.0,2.5,25.0,216.0,164.4,124.94
2016,8,21,17,15,72.0,157.0,2.35,24.5,185.5,138.15,104.22
2016,8,21,17,30,67.0,132.0,2.2,24.0,155.0,112.65,83.93
2016,8,21,17,45,55.5,108.0,2.1,24.0,125.0,87.9,64.34
2016,8,21,18,0,44.0,84.0,2.0,24.0,95.0,64.84,46.32
2016,8,21,18,15,25.5,62.0,1.9,23.5,68.0,45.05,32.79
2016,8,21,18,30,7.0,40.0,1.8,23.0,41.0,29.63,18.97
2016,8,21,18,45,3.5,20.0,1.7,23.0,20.5,15.17,2.35
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,10.5,1.75,22.5,10.5,8.26,0.0
2016,8,22,6,30,0.0,21.0,1.9,23.0,21.0,16.03,6.13
2016,8,22,6,45,5.0,43.5,2.1,23.5,44.5,32.32,21.53
2016,8,22,7,0,10.0,66.0,2.3,24.0,68.0,48.8,34.2
2016,8,22,7,15,24.0,88.5,2.35,24.0,95.5,68.05,49.55
2016,8,22,7,30,38.0,111.0,2.4,24.0,123.0,89.52,66.46
2016,8,22,7,45,19.0,59.0,2.45,24.5,65.0,50.15,34.96
2016,8,22,8,0,0.0,7.0,2.5,25.0,7.0,5.32,0.0
2016,8,22,8,15,2.5,84.0,2.6,25.5,85.5,65.34,47.64
2016,8,22,8,30,5.0,161.0,2.7,26.0,164.0,125.75,95.57
2016,8,22,8,45,2.5,137.5,2.85,26.5,139.0,107.1,80.26
2016,8,22,9,0,0.0,114.0,3.0,27.0,114.0,87.95,64.72
2016,8,22,9,15,17.0,193.0,3.05,27.0,205.0,158.76,120.13
2016,8,22,9,30,34.0,272.0,3.1,27.0,296.0,239.67,182.05
2016,8,22,9,45,67.0,314.0,3.2,27.5,364.0,297.16,224.96
2016,8,22,10,0,100.0,356.0,3.3,28.0,432.0,357.7,269.5
2016,8,22,10,15,204.5,368.0,3.35,28.0,533.5,455.11,342.0
2016,8,22,10,30,309.0,380.0,3.4,28.0,635.0,560.29,418.41
2016,8,22,10,45,326.0,390.5,3.45,28.0,668.0,593.44,441.48
2016,8,22,11,0,343.0,401.0,3.5,28.0,701.0,626.26,464.49
2016,8,22,11,15,359.5,403.5,3.5,28.0,725.0,651.17,481.8
2016,8,22,11,30,376.0,406.0,3.5,28.0,749.0,675.18,498.42
2016,8,22,11,45,241.0,436.0,3.55,28.5,657.0,596.08,439.4
2016,8,22,12,0,106.0,466.0,3.6,29.0,565.0,484.73,357.23
2016,8,22,12,15,79.0,447.5,3.6,29.0,522.0,446.57,329.77
2016,8,22,12,30,52.0,429.0,3.6,29.0,479.0,407.64,301.23
2016,8,22,12,45,223.5,420.5,3.6,29.0,631.5,574.74,424.66
2016,8,22,13,0,395.0,412.0,3.6,29.0,784.0,711.2,521.95
2016,8,22,13,15,328.0,433.0,3.6,29.0,739.5,669.17,490.84
2016,8,22,13,30,261.0,454.0,3.6,29.0,695.0,626.72,460.23
2016,8,22,13,45,555.5,287.5,3.6,29.0,785.5,728.47,538.17
2016,8,22,14,0,850.0,121.0,3.6,29.0,876.0,789.74,585.28
2016,8,22,14,15,589.5,253.5,3.6,29.0,769.5,700.65,519.09
2016,8,22,14,30,329.0,386.0,3.6,29.0,663.0,588.06,435.78
2016,8,22,14,45,355.0,360.0,3.6,29.0,647.5,571.84,425.67
2016,8,22,15,0,381.0,334.0,3.6,29.0,632.0,552.75,412.8
2016,8,22,15,15,481.5,276.0,3.6,29.0,632.0,561.38,420.32
2016,8,22,15,30,582.0,218.0,3.6,29.0,632.0,550.43,413.11
2016,8,22,15,45,666.5,163.5,3.6,29.0,607.0,528.21,396.7
2016,8,22,16,0,751.0,109.0,3.6,29.0,582.0,490.19,367.62
2016,8,22,16,15,729.0,105.5,3.4,28.5,532.5,439.08,327.76
2016,8,22,16,30,707.0,102.0,3.2,28.0,483.0,387.02,286.2
2016,8,22,16,45,671.5,98.5,3.05,28.0,429.0,331.86,241.07
2016,8,22,17,0,636.0,95.0,2.9,28.0,375.0,279.1,197.27
2016,8,22,17,15,592.5,88.5,2.7,27.5,321.0,224.61,152.65
2016,8,22,17,30,549.0,82.0,2.5,27.0,267.0,174.16,111.99
2016,8,22,17,45,483.5,74.0,2.35,27.0,214.5,124.07,74.6
2016,8,22,18,0,418.0,66.0,2.2,27.0,162.0,78.57,45.0
2016,8,22,18,15,323.0,53.5,2.25,26.5,115.0,40.41,28.4
2016,8,22,18,30,228.0,41.0,2.3,26.0,68.0,30.88,19.6
2016,8,22,18,45,114.0,20.5,2.35,26.0,34.0,15.55,0.96
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,58.5,15.5,3.7,24.0,20.0,12.2,0.0
2016,8,23,6,30,117.0,31.0,3.8,24.0,40.0,23.12,10.94
2016,8,23,6,45,223.0,47.0,3.9,24.5,83.0,35.13,23.72
2016,8,23,7,0,329.0,63.0,4.0,25.0,126.0,56.13,35.02
2016,8,23,7,15,164.5,79.5,4.2,25.0,111.0,76.11,50.59
2016,8,23,7,30,0.0,96.0,4.4,25.0,96.0,72.49,53.98
2016,8,23,7,45,0.0,69.5,4.6,25.5,69.5,53.31,38.16
2016,8,23,8,0,0.0,43.0,4.8,26.0,43.0,32.87,21.29
2016,8,23,8,15,154.5,121.5,4.9,26.0,199.5,152.49,113.97
2016,8,23,8,30,309.0,200.0,5.0,26.0,356.0,284.66,215.94
2016,8,23,8,45,523.0,155.5,5.1,26.5,454.5,365.57,277.24
2016,8,23,9,0,737.0,111.0,5.2,27.0,553.0,463.54,352.34
2016,8,23,9,15,756.0,114.5,5.2,27.5,600.5,513.3,391.1
2016,8,23,9,30,775.0,118.0,5.2,28.0,648.0,562.76,428.68
2016,8,23,9,45,798.0,116.5,5.2,28.5,692.5,609.48,463.39
2016,8,23,10,0,821.0,115.0,5.2,29.0,737.0,655.54,496.75
2016,8,23,10,15,831.5,117.0,5.2,29.0,774.0,689.03,521.48
2016,8,23,10,30,842.0,119.0,5.2,29.0,811.0,725.81,548.02
2016,8,23,10,45,854.5,117.5,5.25,29.5,841.5,758.74,570.57
2016,8,23,11,0,867.0,116.0,5.3,30.0,872.0,789.28,590.12
2016,8,23,11,15,872.0,117.0,5.25,30.0,894.5,813.39,605.81
2016,8,23,11,30,877.0,118.0,5.2,30.0,917.0,834.43,619.39
2016,8,23,11,45,879.5,119.5,5.2,30.5,931.0,850.64,628.67
2016,8,23,12,0,882.0,121.0,5.2,31.0,945.0,863.54,635.74
2016,8,23,12,15,883.5,121.0,5.2,31.0,950.5,870.95,640.5
2016,8,23,12,30,885.0,121.0,5.2,31.0,956.0,874.99,643.1
2016,8,23,12,45,885.0,120.5,5.2,31.0,953.5,873.94,642.39
2016,8,23,13,0,885.0,120.0,5.2,31.0,951.0,869.5,639.52
2016,8,23,13,15,882.5,119.5,5.15,31.0,940.0,859.55,632.78
2016,8,23,13,30,880.0,119.0,5.1,31.0,929.0,846.27,623.89
2016,8,23,13,45,875.5,118.5,5.1,31.0,909.5,828.07,612.02
2016,8,23,14,0,871.0,118.0,5.1,31.0,890.0,806.71,598.05
2016,8,23,14,15,865.0,116.5,5.05,31.0,863.0,780.26,580.36
2016,8,23,14,30,859.0,115.0,5.0,31.0,836.0,750.94,560.31
2016,8,23,14,45,842.5,117.5,4.95,31.0,799.5,714.93,534.55
2016,8,23,15,0,826.0,120.0,4.9,31.0,763.0,683.23,511.32
2016,8,23,15,15,813.5,117.5,4.8,31.0,722.5,641.07,480.38
2016,8,23,15,30,801.0,115.0,4.7,31.0,682.0,597.29,447.74
2016,8,23,15,45,780.0,113.5,4.65,31.0,635.0,548.32,410.8
2016,8,23,16,0,759.0,112.0,4.6,31.0,588.0,498.97,372.76
2016,8,23,16,15,736.5,108.0,4.35,30.5,537.5,446.63,332.09
2016,8,23,16,30,714.0,104.0,4.1,30.0,487.0,393.48,289.83
2016,8,23,16,45,678.5,100.5,3.9,29.5,432.5,337.76,244.87
2016,8,23,17,0,643.0,97.0,3.7,29.0,378.0,284.44,201.05
2016,8,23,17,15,599.0,90.5,3.4,28.5,323.5,229.24,155.85
2016,8,23,17,30,555.0,84.0,3.1,28.0,269.0,178.14,114.64
2016,8,23,17,45,488.0,75.5,2.85,27.5,215.0,126.9,76.52
2016,8,23,18,0,421.0,67.0,2.6,27.0,161.0,80.33,46.1
2016,8,23,18,15,322.0,54.0,2.55,26.5,113.5,40.77,28.66
2016,8,23,18,30,223.0,41.0,2.5,26.0,66.0,30.85,19.44
2016,8,23,18,45,111.5,20.5,2.5,26.0,33.0,15.54,0.0
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,6,15,111.0,13.5,2.75,23.0,22.0,10.62,0.0
2016,8,24,6,30,222.0,27.0,3.0,23.0,44.0,22.12,9.94
2016,8,24,6,45,343.0,38.0,3.3,23.5,90.0,31.0,20.35
2016,8,24,7,0,464.0,49.0,3.6,24.0,136.0,53.85,30.22
2016,8,24,7,15,533.5,56.5,3.75,24.5,190.0,97.44,53.74
2016,8,24,7,30,603.0,64.0,3.9,25.0,244.0,148.87,90.05
2016,8,24,7,45,658.0,67.0,4.1,25.5,301.0,200.88,131.39
2016,8,24,8,0,713.0,70.0,4.3,26.0,358.0,260.3,180.51
2016,8,24,8,15,743.0,74.0,4.3,26.0,413.0,315.24,227.6
2016,8,24,8,30,773.0,78.0,4.3,26.0,468.0,372.08,275.66
2016,8,24,8,45,798.5,79.5,4.35,26.5,521.0,426.23,320.25
2016,8,24,9,0,824.0,81.0,4.4,27.0,574.0,479.95,363.32
2016,8,24,9,15,840.0,83.5,4.4,27.5,622.0,530.5,402.74
2016,8,24,9,30,856.0,86.0,4.4,28.0,670.0,580.23,440.35
2016,8,24,9,45,868.0,87.5,4.4,28.5,713.0,625.49,473.66
2016,8,24,10,0,880.0,89.0,4.4,29.0,756.0,669.07,504.85
2016,8,24,10,15,889.0,90.5,4.4,29.0,792.0,708.64,533.47
2016,8,24,10,30,898.0,92.0,4.4,29.0,828.0,745.86,559.92
2016,8,24,10,45,904.0,93.5,4.4,29.5,857.5,778.24,580.45
2016,8,24,11,0,910.0,95.0,4.4,30.0,887.0,807.71,598.59
2016,8,24,11,15,913.5,96.0,4.35,30.0,908.5,831.64,613.89
2016,8,24,11,30,917.0,97.0,4.3,30.0,930.0,852.28,626.98
2016,8,24,11,45,911.0,103.0,4.3,30.5,941.5,866.1,634.46
2016,8,24,12,0,905.0,109.0,4.3,31.0,953.0,876.17,639.51
2016,8,24,12,15,905.5,109.0,4.25,31.0,958.0,882.86,643.49
2016,8,24,12,30,906.0,109.0,4.2,31.0,963.0,886.07,645.26
2016,8,24,12,45,903.0,110.0,4.2,31.0,959.0,883.67,643.67
2016,8,24,13,0,900.0,111.0,4.2,31.0,955.0,877.81,639.92
2016,8,24,13,15,897.5,110.5,4.15,31.0,943.0,867.62,633.19
2016,8,24,13,30,895.0,110.0,4.1,31.0,931.0,854.04,624.31
2016,8,24,13,45,888.5,110.5,4.1,31.0,910.5,834.72,611.89
2016,8,24,14,0,882.0,111.0,4.1,31.0,890.0,812.27,597.43
2016,8,24,14,15,875.5,109.5,4.05,31.0,862.5,785.03,579.53
2016,8,24,14,30,869.0,108.0,4.0,31.0,835.0,754.92,559.63
2016,8,24,14,45,539.5,240.0,3.95,31.0,685.0,615.96,457.38
2016,8,24,15,0,210.0,372.0,3.9,31.0,535.0,461.8,342.82
2016,8,24,15,15,506.0,242.5,3.85,30.5,606.5,552.98,413.79
2016,8,24,15,30,802.0,113.0,3.8,30.0,678.0,598.35,448.95
2016,8,24,15,45,782.5,111.0,3.75,30.0,631.0,549.6,411.93
2016,8,24,16,0,763.0,109.0,3.7,30.0,584.0,500.34,374.13
2016,8,24,16,15,740.5,105.0,3.5,29.5,533.5,447.69,333.39
2016,8,24,16,30,718.0,101.0,3.3,29.0,483.0,394.23,290.96
2016,8,24,16,45,687.0,96.0,3.1,29.0,429.5,338.47,245.38
2016,8,24,17,0,656.0,91.0,2.9,29.0,376.0,284.68,200.68
2016,8,24,17,15,613.0,85.0,2.6,28.5,321.0,229.36,155.32
2016,8,24,17,30,570.0,79.0,2.3,28.0,266.0,178.01,113.82
2016,8,24,17,45,500.0,71.0,2.05,27.5,212.0,125.8,74.99
2016,8,24,18,0,430.0,63.0,1.8,27.0,158.0,81.42,46.43
2016,8,24,18,15,334.0,50.5,1.75,26.5,111.0,39.03,27.15
2016,8,24,18,30,238.0,38.0,1.7,26.0,64.0,28.77,17.61
2016,8,24,18,45,119.0,19.0,1.65,26.0,32.0,14.45,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,106.5,13.0,1.4,22.5,21.5,10.23,0.0
2016,8,25,6,30,213.0,26.0,1.6,23.0,43.0,21.27,8.98
2016,8,25,6,45,320.0,39.5,1.8,23.5,88.0,32.15,21.28
2016,8,25,7,0,427.0,53.0,2.0,24.0,133.0,57.81,33.22
2016,8,25,7,15,498.0,61.5,2.1,24.0,186.0,100.48,57.31
2016,8,25,7,30,569.0,70.0,2.2,24.0,239.0,151.26,93.65
2016,8,25,7,45,615.5,76.5,2.3,24.5,294.0,202.85,134.97
2016,8,25,8,0,662.0,83.0,2.4,25.0,349.0,258.96,181.36
2016,8,25,8,15,694.5,88.0,2.4,25.0,404.0,313.36,227.31
2016,8,25,8,30,727.0,93.0,2.4,25.0,459.0,371.5,275.52
2016,8,25,8,45,753.0,96.0,2.4,25.5,511.0,425.19,318.84
2016,8,25,9,0,779.0,99.0,2.4,26.0,563.0,479.75,361.53
2016,8,25,9,15,796.0,102.5,2.35,26.5,611.0,530.53,400.01
2016,8,25,9,30,813.0,106.0,2.3,27.0,659.0,580.72,436.76
2016,8,25,9,45,829.0,106.5,2.25,27.5,702.0,622.22,466.36
2016,8,25,10,0,845.0,107.0,2.2,28.0,745.0,666.08,496.65
2016,8,25,10,15,854.0,109.0,2.15,28.0,781.0,704.86,523.51
2016,8,25,10,30,863.0,111.0,2.1,28.0,817.0,741.35,548.24
2016,8,25,10,45,871.0,111.5,2.05,28.5,846.5,773.28,567.85
2016,8,25,11,0,879.0,112.0,2.0,29.0,876.0,802.51,584.75
2016,8,25,11,15,883.5,113.0,1.95,29.0,897.5,826.48,599.21
2016,8,25,11,30,888.0,114.0,1.9,29.0,919.0,847.31,611.61
2016,8,25,11,45,892.0,113.5,1.9,29.5,932.5,863.15,620.02
2016,8,25,12,0,896.0,113.0,1.9,30.0,946.0,875.67,626.37
2016,8,25,12,15,896.5,113.0,1.9,30.0,951.0,882.24,630.26
2016,8,25,12,30,897.0,113.0,1.9,30.0,956.0,885.36,632.1
2016,8,25,12,45,896.5,112.5,1.9,30.0,952.5,883.72,631.05
2016,8,25,13,0,896.0,112.0,1.9,30.0,949.0,878.63,627.94
2016,8,25,13,15,893.0,111.5,1.9,30.0,937.0,867.97,621.4
2016,8,25,13,30,890.0,111.0,1.9,30.0,925.0,853.93,612.81
2016,8,25,13,45,886.0,110.0,1.9,30.0,905.5,835.3,601.35
2016,8,25,14,0,882.0,109.0,1.9,30.0,886.0,813.45,587.85
2016,8,25,14,15,875.0,107.5,1.9,30.0,858.0,785.7,570.5
2016,8,25,14,30,868.0,106.0,1.9,30.0,830.0,755.11,551.24
2016,8,25,14,45,620.0,219.5,1.95,30.0,725.5,662.84,485.11
2016,8,25,15,0,372.0,333.0,2.0,30.0,621.0,551.13,405.1
2016,8,25,15,15,247.5,330.5,2.0,30.0,518.0,452.47,334.96
2016,8,25,15,30,123.0,328.0,2.0,30.0,415.0,352.94,262.6
2016,8,25,15,45,121.5,304.0,2.0,30.0,385.0,324.59,242.55
2016,8,25,16,0,120.0,280.0,2.0,30.0,355.0,296.19,221.86
2016,8,25,16,15,144.0,255.0,1.9,29.5,337.0,278.8,209.32
2016,8,25,16,30,168.0,230.0,1.8,29.0,319.0,258.86,194.23
2016,8,25,16,45,283.5,188.0,1.75,29.0,318.5,260.92,193.27
2016,8,25,17,0,399.0,146.0,1.7,29.0,318.0,249.32,179.82
2016,8,25,17,15,483.5,111.0,1.55,28.5,289.5,216.28,149.23
2016,8,25,17,30,568.0,76.0,1.4,28.0,261.0,176.33,112.36
2016,8,25,17,45,504.0,67.5,1.3,27.5,208.0,124.47,73.58
2016,8,25,18,0,440.0,59.0,1.2,27.0,155.0,79.74,44.49
2016,8,25,18,15,343.0,47.0,1.2,26.5,108.0,39.25,27.29
2016,8,25,18,30,246.0,35.0,1.2,26.0,61.0,26.65,15.74
2016,8,25,18,45,123.0,17.5,1.2,25.5,30.5,13.35,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,53.5,13.5,0.7,23.0,17.5,10.62,0.0
2016,8,26,6,30,107.0,27.0,0.8,23.0,35.0,20.3,7.91
2016,8,26,6,45,207.0,44.5,0.9,23.5,77.0,33.28,22.21
2016,8,26,7,0,307.0,62.0,1.0,24.0,119.0,59.24,36.13
2016,8,26,7,15,379.0,74.5,1.0,24.0,169.5,98.22,59.82
2016,8,26,7,30,451.0,87.0,1.0,24.0,220.0,145.46,93.8
2016,8,26,7,45,501.5,96.0,1.05,24.5,273.0,197.09,134.42
2016,8,26,8,0,552.0,105.0,1.1,25.0,326.0,250.41,177.34
2016,8,26,8,15,588.5,112.0,1.0,25.5,379.0,302.25,219.22
2016,8,26,8,30,625.0,119.0,0.9,26.0,432.0,357.0,262.37
2016,8,26,8,45,654.0,124.0,0.85,26.5,483.5,409.29,302.69
2016,8,26,9,0,683.0,129.0,0.8,27.0,535.0,463.0,342.68
2016,8,26,9,15,703.5,133.5,0.7,27.0,582.0,512.78,378.88
2016,8,26,9,30,724.0,138.0,0.6,27.0,629.0,562.54,413.72
2016,8,26,9,45,738.5,141.5,0.5,27.5,670.5,605.68,441.95
2016,8,26,10,0,753.0,145.0,0.4,28.0,712.0,648.77,469.01
2016,8,26,10,15,764.5,148.0,0.45,28.0,748.0,687.92,495.45
2016,8,26,10,30,776.0,151.0,0.5,28.0,784.0,725.21,520.28
2016,8,26,10,45,781.0,155.0,0.6,28.0,812.5,756.35,541.5
2016,8,26,11,0,786.0,159.0,0.7,28.0,841.0,784.87,560.9
2016,8,26,11,15,547.5,295.5,0.8,28.0,776.5,732.79,523.06
2016,8,26,11,30,309.0,432.0,0.9,28.0,712.0,652.32,466.4
2016,8,26,11,45,569.0,290.0,1.0,28.5,814.5,768.71,549.35
2016,8,26,12,0,829.0,148.0,1.1,29.0,917.0,851.78,605.49
2016,8,26,12,15,566.5,301.0,1.2,29.0,828.5,786.62,559.55
2016,8,26,12,30,304.0,454.0,1.3,29.0,740.0,681.94,486.43
2016,8,26,12,45,342.0,435.0,1.4,29.0,755.0,697.63,499.59
2016,8,26,13,0,380.0,416.0,1.5,29.0,770.0,711.3,510.32
2016,8,26,13,15,601.5,281.5,1.55,29.0,834.0,793.49,570.01
2016,8,26,13,30,823.0,147.0,1.6,29.0,898.0,844.7,607.15
2016,8,26,13,45,818.5,146.0,1.7,29.0,878.5,826.07,596.03
2016,8,26,14,0,814.0,145.0,1.8,29.0,859.0,804.4,583.55
2016,8,26,14,15,806.5,143.0,1.9,29.0,832.0,776.54,566.51
2016,8,26,14,30,799.0,141.0,2.0,29.0,805.0,746.05,547.02
2016,8,26,14,45,794.0,136.0,2.1,29.0,772.0,712.15,524.87
2016,8,26,15,0,789.0,131.0,2.2,29.0,739.0,675.79,500.47
2016,8,26,15,15,775.5,128.0,2.25,29.0,698.5,633.48,470.98
2016,8,26,15,30,762.0,125.0,2.3,29.0,658.0,589.74,439.76
2016,8,26,15,45,524.0,195.0,2.35,29.0,549.5,478.08,357.84
2016,8,26,16,0,286.0,265.0,2.4,29.0,441.0,378.15,283.8
2016,8,26,16,15,264.0,243.5,2.35,28.5,395.0,333.35,250.93
2016,8,26,16,30,242.0,222.0,2.3,28.0,349.0,290.27,218.49
2016,8,26,16,45,207.0,199.0,2.25,27.5,299.5,237.69,178.42
2016,8,26,17,0,172.0,176.0,2.2,27.0,250.0,195.14,145.67
2016,8,26,17,15,160.5,151.5,2.1,26.5,212.5,161.12,118.68
2016,8,26,17,30,149.0,127.0,2.0,26.0,175.0,128.48,92.62
2016,8,26,17,45,128.5,103.0,1.9,26.0,139.0,96.51,67.56
2016,8,26,18,0,108.0,79.0,1.8,26.0,103.0,67.25,45.46
2016,8,26,18,15,75.5,57.0,1.8,25.5,71.0,42.06,29.72
2016,8,26,18,30,43.0,35.0,1.8,25.0,39.0,26.01,15.09
2016,8,26,18,45,21.5,17.5,1.85,25.0,19.5,13.29,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,68.5,13.0,0.6,22.5,18.0,10.23,0.0
2016,8,27,6,30,137.0,26.0,0.7,23.0,36.0,19.64,7.01
2016,8,27,6,45,239.0,42.0,0.8,23.5,78.0,31.68,20.84
2016,8,27,7,0,341.0,58.0,0.9,24.0,120.0,59.36,34.84
2016,8,27,7,15,384.0,71.0,0.9,24.0,165.0,97.92,59.14
2016,8,27,7,30,427.0,84.0,0.9,24.0,210.0,141.32,91.53
2016,8,27,7,45,378.0,114.0,0.9,24.5,242.5,182.52,127.7
2016,8,27,8,0,329.0,144.0,0.9,25.0,275.0,212.93,155.03
2016,8,27,8,15,489.5,127.0,0.75,25.5,355.0,279.68,204.3
2016,8,27,8,30,650.0,110.0,0.6,26.0,435.0,361.92,265.17
2016,8,27,8,45,677.5,114.5,0.45,26.5,486.0,414.41,304.54
2016,8,27,9,0,705.0,119.0,0.3,27.0,537.0,468.11,343.19
2016,8,27,9,15,724.5,123.0,0.4,27.0,584.0,517.92,380.4
2016,8,27,9,30,744.0,127.0,0.5,27.0,631.0,566.86,416.2
2016,8,27,9,45,755.0,132.5,0.6,27.5,672.5,611.54,447.43
2016,8,27,10,0,766.0,138.0,0.7,28.0,714.0,654.75,476.95
2016,8,27,10,15,777.5,140.5,0.8,28.0,750.0,693.92,504.23
2016,8,27,10,30,789.0,143.0,0.9,28.0,786.0,731.19,529.89
2016,8,27,10,45,794.5,146.5,1.05,28.5,814.0,762.65,550.9
2016,8,27,11,0,800.0,150.0,1.2,29.0,842.0,791.48,569.94
2016,8,27,11,15,805.5,151.5,1.3,29.0,863.5,815.7,585.94
2016,8,27,11,30,811.0,153.0,1.4,29.0,885.0,837.0,600.04
2016,8,27,11,45,817.5,151.5,1.5,29.0,899.5,853.38,611.05
2016,8,27,12,0,824.0,150.0,1.6,29.0,914.0,866.64,620.19
2016,8,27,12,15,563.5,302.0,1.65,29.0,825.5,787.87,564.93
2016,8,27,12,30,303.0,454.0,1.7,29.0,737.0,683.34,490.51
2016,8,27,12,45,562.5,303.0,1.8,29.0,827.0,789.15,568.75
2016,8,27,13,0,822.0,152.0,1.9,29.0,917.0,869.95,625.94
2016,8,27,13,15,819.0,151.5,1.95,29.0,905.5,859.41,619.05
2016,8,27,13,30,816.0,151.0,2.0,29.0,894.0,845.64,611.02
2016,8,27,13,45,488.5,294.5,2.05,29.0,737.0,692.2,504.32
2016,8,27,14,0,161.0,438.0,2.1,29.0,580.0,515.52,377.12
2016,8,27,14,15,473.5,292.5,2.1,29.0,689.0,653.14,480.64
2016,8,27,14,30,786.0,147.0,2.1,29.0,798.0,744.43,547.62
2016,8,27,14,45,772.0,146.5,2.15,29.0,763.0,708.4,522.47
2016,8,27,15,0,758.0,146.0,2.2,29.0,728.0,670.53,496.61
2016,8,27,15,15,743.5,143.0,2.15,29.0,687.5,628.54,466.89
2016,8,27,15,30,729.0,140.0,2.1,29.0,647.0,586.72,436.68
2016,8,27,15,45,706.0,137.5,2.1,29.0,600.5,537.63,400.84
2016,8,27,16,0,683.0,135.0,2.1,29.0,554.0,488.55,364.16
2016,8,27,16,15,657.5,129.5,2.0,28.5,504.0,435.98,324.41
2016,8,27,16,30,632.0,124.0,1.9,28.0,454.0,384.34,284.28
2016,8,27,16,45,599.5,117.0,1.85,28.0,401.5,330.13,240.91
2016,8,27,17,0,567.0,110.0,1.8,28.0,349.0,278.24,198.6
2016,8,27,17,15,520.5,101.0,1.65,27.5,296.0,223.83,154.75
2016,8,27,17,30,474.0,92.0,1.5,27.0,243.0,170.29,112.04
2016,8,27,17,45,411.5,80.0,1.4,26.5,192.0,121.2,75.1
2016,8,27,18,0,349.0,68.0,1.3,26.0,141.0,79.12,46.79
2016,8,27,18,15,257.5,51.5,1.3,25.5,96.0,40.61,28.43
2016,8,27,18,30,166.0,35.0,1.3,25.0,51.0,26.28,15.04
2016,8,27,18,45,83.0,17.5,1.3,25.0,25.5,13.77,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,28,6,15,62.5,12.5,1.7,22.0,17.0,9.83,0.0
2016,8,28,6,30,125.0,25.0,1.9,22.0,34.0,18.88,6.03
2016,8,28,6,45,222.0,42.0,2.1,22.5,75.5,31.58,20.79
2016,8,28,7,0,319.0,59.0,2.3,23.0,117.0,60.7,36.02
2016,8,28,7,15,390.5,71.5,2.35,23.5,167.5,100.88,61.29
2016,8,28,7,30,462.0,84.0,2.4,24.0,218.0,149.28,96.84
2016,8,28,7,45,512.5,92.5,2.45,24.5,271.5,201.56,138.71
2016,8,28,8,0,563.0,101.0,2.5,25.0,325.0,255.53,182.87
2016,8,28,8,15,599.0,108.0,2.6,25.5,378.0,308.11,226.37
2016,8,28,8,30,635.0,115.0,2.7,26.0,431.0,363.54,271.41
2016,8,28,8,45,666.0,118.5,2.8,26.5,482.5,416.12,313.44
2016,8,28,9,0,697.0,122.0,2.9,27.0,534.0,470.26,355.57
2016,8,28,9,15,716.5,126.0,2.95,27.0,581.0,519.81,393.94
2016,8,28,9,30,736.0,130.0,3.0,27.0,628.0,568.3,430.65
2016,8,28,9,45,757.5,130.0,3.15,27.5,671.0,614.4,464.32
2016,8,28,10,0,779.0,130.0,3.3,28.0,714.0,659.8,496.77
2016,8,28,10,15,789.5,132.5,3.35,28.0,750.0,698.72,524.59
2016,8,28,10,30,800.0,135.0,3.4,28.0,786.0,735.64,550.59
2016,8,28,10,45,520.0,279.0,3.45,28.5,708.5,672.84,500.28
2016,8,28,11,0,240.0,423.0,3.5,29.0,631.0,564.3,417.44
2016,8,28,11,15,305.0,414.0,3.5,29.0,684.5,630.44,465.3
2016,8,28,11,30,370.0,405.0,3.5,29.0,738.0,684.17,503.28
2016,8,28,11,45,289.0,436.5,3.55,29.0,699.0,649.83,477.27
2016,8,28,12,0,208.0,468.0,3.6,29.0,660.0,597.25,438.96
2016,8,28,12,15,515.5,310.0,3.65,29.0,790.0,756.17,556.95
2016,8,28,12,30,823.0,152.0,3.7,29.0,920.0,879.34,644.68
2016,8,28,12,45,823.5,150.5,3.75,29.0,917.0,877.44,642.84
2016,8,28,13,0,824.0,149.0,3.8,29.0,914.0,858.06,630.27
2016,8,28,13,15,821.0,148.5,3.8,29.0,902.0,861.56,633.01
2016,8,28,13,30,818.0,148.0,3.8,29.0,890.0,847.67,624.02
2016,8,28,13,45,815.5,145.0,3.85,29.0,871.0,828.71,612.02
2016,8,28,14,0,813.0,142.0,3.9,29.0,852.0,806.65,597.95
2016,8,28,14,15,806.0,140.0,3.9,29.0,824.5,778.98,579.73
2016,8,28,14,30,799.0,138.0,3.9,29.0,797.0,748.66,558.87
2016,8,28,14,45,773.5,144.0,3.95,29.0,759.5,709.76,531.6
2016,8,28,15,0,748.0,150.0,4.0,29.0,722.0,669.59,503.04
2016,8,28,15,15,733.5,146.5,3.95,28.5,681.5,629.57,474.97
2016,8,28,15,30,719.0,143.0,3.9,28.0,641.0,585.61,443.42
2016,8,28,15,45,708.5,135.0,3.85,28.0,597.0,538.83,408.29
2016,8,28,16,0,698.0,127.0,3.8,28.0,553.0,491.03,371.54
2016,8,28,16,15,673.5,122.0,3.65,27.5,503.0,438.59,330.94
2016,8,28,16,30,649.0,117.0,3.5,27.0,453.0,386.96,289.9
2016,8,28,16,45,620.5,109.0,3.4,27.0,401.0,332.37,245.22
2016,8,28,17,0,592.0,101.0,3.3,27.0,349.0,279.68,201.29
2016,8,28,17,15,546.5,93.0,2.9,26.5,295.5,224.89,156.19
2016,8,28,17,30,501.0,85.0,2.5,26.0,242.0,174.54,115.2
2016,8,28,17,45,437.5,74.0,2.15,26.0,190.5,120.89,73.99
2016,8,28,18,0,374.0,63.0,1.8,26.0,139.0,77.96,44.84
2016,8,28,18,15,278.5,48.0,1.65,25.5,94.5,38.92,26.96
2016,8,28,18,30,183.0,33.0,1.5,25.0,50.0,24.9,13.63
2016,8,28,18,45,91.5,16.5,1.4,24.5,25.0,12.98,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,62.0,12.0,2.9,22.0,16.5,9.44,0.0
2016,8,29,6,30,124.0,24.0,3.1,22.0,33.0,18.15,4.99
2016,8,29,6,45,230.5,40.0,3.3,22.5,74.5,30.21,19.58
2016,8,29,7,0,337.0,56.0,3.5,23.0,116.0,61.02,35.24
2016,8,29,7,15,168.5,62.0,3.65,23.5,92.0,68.86,44.16
2016,8,29,7,30,0.0,68.0,3.8,24.0,68.0,52.0,37.38
2016,8,29,7,45,298.0,79.0,3.95,24.5,197.0,139.45,97.51
2016,8,29,8,0,596.0,90.0,4.1,25.0,326.0,258.33,185.33
2016,8,29,8,15,631.0,96.0,4.2,25.0,379.0,311.54,230.32
2016,8,29,8,30,666.0,102.0,4.3,25.0,432.0,367.41,277.01
2016,8,29,8,45,701.0,103.0,4.4,25.5,484.5,421.02,320.61
2016,8,29,9,0,736.0,104.0,4.5,26.0,537.0,476.97,364.97
2016,8,29,9,15,433.0,208.0,4.55,26.5,468.5,433.78,332.71
2016,8,29,9,30,130.0,312.0,4.6,27.0,400.0,344.43,262.89
2016,8,29,9,45,116.5,331.5,4.65,27.5,414.5,359.89,273.75
2016,8,29,10,0,103.0,351.0,4.7,28.0,429.0,362.64,274.72
2016,8,29,10,15,209.5,362.0,4.7,28.0,529.0,464.87,351.77
2016,8,29,10,30,316.0,373.0,4.7,28.0,629.0,575.14,432.72
2016,8,29,10,45,174.5,362.5,4.75,28.0,505.0,454.42,342.44
2016,8,29,11,0,33.0,352.0,4.8,28.0,381.0,323.28,242.5
2016,8,29,11,15,205.0,376.0,4.8,28.0,560.0,502.45,378.52
2016,8,29,11,30,377.0,400.0,4.8,28.0,739.0,688.08,513.0
2016,8,29,11,45,200.0,370.5,4.8,28.5,550.5,502.0,375.83
2016,8,29,12,0,23.0,341.0,4.8,29.0,362.0,293.99,218.83
2016,8,29,12,15,25.5,353.5,4.8,29.0,377.5,322.71,240.5
2016,8,29,12,30,28.0,366.0,4.8,29.0,393.0,336.19,250.39
2016,8,29,12,45,452.0,239.0,4.85,29.0,657.5,639.34,481.37
2016,8,29,13,0,876.0,112.0,4.9,29.0,922.0,874.58,648.32
2016,8,29,13,15,560.0,280.5,4.9,29.0,796.0,765.59,568.08
2016,8,29,13,30,244.0,449.0,4.9,29.0,670.0,607.19,450.07
2016,8,29,13,45,232.5,440.0,4.9,29.0,647.0,584.28,434.53
2016,8,29,14,0,221.0,431.0,4.9,29.0,624.0,560.76,417.94
2016,8,29,14,15,533.0,270.0,4.9,29.0,713.5,684.49,513.37
2016,8,29,14,30,845.0,109.0,4.9,29.0,803.0,751.19,566.05
2016,8,29,14,45,526.0,236.5,4.9,29.0,662.5,613.73,462.81
2016,8,29,15,0,207.0,364.0,4.9,29.0,522.0,459.39,345.95
2016,8,29,15,15,190.5,343.5,4.8,28.5,482.5,421.19,318.95
2016,8,29,15,30,174.0,323.0,4.7,28.0,443.0,383.8,291.84
2016,8,29,15,45,466.5,210.5,4.65,28.0,501.0,464.03,354.19
2016,8,29,16,0,759.0,98.0,4.6,28.0,559.0,498.08,378.89
2016,8,29,16,15,736.5,94.5,4.4,27.5,508.5,445.51,337.21
2016,8,29,16,30,714.0,91.0,4.2,27.0,458.0,393.39,295.19
2016,8,29,16,45,399.5,130.0,4.05,27.0,331.0,266.05,198.68
2016,8,29,17,0,85.0,169.0,3.9,27.0,204.0,160.02,120.89
2016,8,29,17,15,79.0,144.0,3.55,26.5,173.0,132.74,99.32
2016,8,29,17,30,73.0,119.0,3.2,26.0,142.0,106.34,78.14
2016,8,29,17,45,60.0,95.5,2.85,25.5,111.5,81.05,58.11
2016,8,29,18,0,47.0,72.0,2.5,25.0,81.0,57.62,39.74
2016,8,29,18,15,23.5,50.5,2.35,24.5,55.0,37.41,24.27
2016,8,29,18,30,0.0,29.0,2.2,24.0,29.0,21.62,10.78
2016,8,29,18,45,0.0,14.5,2.05,24.0,14.5,11.41,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,71.0,11.5,2.15,22.0,16.5,9.05,0.0
2016,8,30,6,30,142.0,23.0,2.4,22.0,33.0,17.47,3.97
2016,8,30,6,45,248.0,38.0,2.65,22.5,74.5,28.87,18.43
2016,8,30,7,0,354.0,53.0,2.9,23.0,116.0,61.4,34.52
2016,8,30,7,15,212.0,81.0,2.95,23.5,123.0,89.32,58.99
2016,8,30,7,30,70.0,109.0,3.0,24.0,130.0,96.42,70.76
2016,8,30,7,45,114.5,134.5,3.05,24.5,176.5,135.25,100.8
2016,8,30,8,0,159.0,160.0,3.1,25.0,223.0,177.02,133.33
2016,8,30,8,15,241.5,176.0,3.15,25.5,287.5,234.92,177.86
2016,8,30,8,30,324.0,192.0,3.2,26.0,352.0,296.96,225.68
2016,8,30,8,45,301.0,221.0,3.25,26.5,383.0,330.15,251.89
2016,8,30,9,0,278.0,250.0,3.3,27.0,414.0,360.57,275.09
2016,8,30,9,15,519.0,183.0,3.35,27.0,520.5,462.28,352.78
2016,8,30,9,30,760.0,116.0,3.4,27.0,627.0,576.87,439.14
2016,8,30,9,45,776.5,117.5,3.5,27.5,669.0,622.14,471.75
2016,8,30,10,0,793.0,119.0,3.6,28.0,711.0,666.3,503.13
2016,8,30,10,15,558.0,244.5,3.65,28.0,671.0,638.63,479.59
2016,8,30,10,30,323.0,370.0,3.7,28.0,631.0,580.04,433.49
2016,8,30,10,45,263.0,398.5,3.75,28.0,616.5,570.07,425.19
2016,8,30,11,0,203.0,427.0,3.8,28.0,602.0,541.86,403.66
2016,8,30,11,15,140.5,428.0,3.8,28.0,551.0,497.0,370.05
2016,8,30,11,30,78.0,429.0,3.8,28.0,500.0,433.39,322.64
2016,8,30,11,45,108.5,447.5,3.85,28.5,547.0,478.07,355.01
2016,8,30,12,0,139.0,466.0,3.9,29.0,594.0,538.99,397.93
2016,8,30,12,15,256.5,442.0,3.9,29.0,680.0,637.46,469.63
2016,8,30,12,30,374.0,418.0,3.9,29.0,766.0,720.24,529.04
2016,8,30,12,45,202.0,395.0,3.95,29.0,583.0,532.22,394.53
