Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,13,0,30.0,372.0,4.0,29.0,400.0,343.5,254.71
2016,8,30,13,15,141.5,409.0,3.95,29.0,537.0,488.61,363.43
2016,8,30,13,30,253.0,446.0,3.9,29.0,674.0,628.8,464.02
2016,8,30,13,45,235.5,438.0,3.9,29.0,647.0,586.64,433.92
2016,8,30,14,0,218.0,430.0,3.9,29.0,620.0,559.01,414.55
2016,8,30,14,15,126.5,383.0,3.8,28.5,492.5,438.42,327.55
2016,8,30,14,30,35.0,336.0,3.7,28.0,365.0,308.93,231.67
2016,8,30,14,45,117.0,349.5,3.65,28.0,440.0,391.46,295.18
2016,8,30,15,0,199.0,363.0,3.6,28.0,515.0,454.28,342.45
2016,8,30,15,15,129.0,330.5,3.45,28.0,427.0,370.91,280.18
2016,8,30,15,30,59.0,298.0,3.3,28.0,339.0,282.72,213.93
2016,8,30,15,45,249.5,260.0,3.2,28.0,413.0,374.09,284.69
2016,8,30,16,0,440.0,222.0,3.1,28.0,487.0,436.43,330.57
2016,8,30,16,15,451.5,196.0,2.85,27.5,446.5,395.24,298.76
2016,8,30,16,30,463.0,170.0,2.6,27.0,406.0,351.92,264.75
2016,8,30,16,45,370.0,164.0,2.4,27.0,339.0,284.59,212.55
2016,8,30,17,0,277.0,158.0,2.2,27.0,272.0,221.06,163.53
2016,8,30,17,15,251.0,137.5,1.95,26.5,229.0,179.47,130.33
2016,8,30,17,30,225.0,117.0,1.7,26.0,186.0,140.7,99.35
2016,8,30,17,45,189.0,95.0,1.45,26.0,145.0,102.41,69.57
2016,8,30,18,0,153.0,73.0,1.2,26.0,104.0,68.52,44.55
2016,8,30,18,15,101.5,51.0,1.15,25.5,69.0,39.02,24.75
2016,8,30,18,30,50.0,29.0,1.1,25.0,34.0,21.76,10.35
2016,8,30,18,45,25.0,14.5,1.05,25.0,17.0,11.41,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,0.0,5.5,1.95,23.0,5.5,4.33,0.0
2016,8,31,6,30,0.0,11.0,2.1,23.0,11.0,8.36,0.0
2016,8,31,6,45,0.0,28.0,2.3,23.5,28.0,21.39,12.1
2016,8,31,7,0,0.0,45.0,2.5,24.0,45.0,34.21,22.3
2016,8,31,7,15,0.0,65.5,2.45,24.0,65.5,49.76,35.4
2016,8,31,7,30,0.0,86.0,2.4,24.0,86.0,65.56,48.53
2016,8,31,7,45,80.5,122.5,2.35,24.5,154.0,115.21,85.88
2016,8,31,8,0,161.0,159.0,2.3,25.0,222.0,177.9,133.95
2016,8,31,8,15,122.0,183.0,2.35,25.5,235.0,194.5,148.27
2016,8,31,8,30,83.0,207.0,2.4,26.0,248.0,200.46,153.44
2016,8,31,8,45,134.0,234.5,2.5,26.5,309.0,259.17,198.3
2016,8,31,9,0,185.0,262.0,2.6,27.0,370.0,316.74,241.66
2016,8,31,9,15,450.0,200.0,2.65,27.5,494.0,441.4,335.6
2016,8,31,9,30,715.0,138.0,2.7,28.0,618.0,574.72,433.82
2016,8,31,9,45,478.5,243.5,2.75,28.5,574.0,542.22,407.08
2016,8,31,10,0,242.0,349.0,2.8,29.0,530.0,469.79,351.19
2016,8,31,10,15,170.0,367.5,2.8,29.0,498.0,444.58,331.84
2016,8,31,10,30,98.0,386.0,2.8,29.0,466.0,400.64,298.39
2016,8,31,10,45,58.0,341.0,2.85,29.5,388.5,333.01,247.84
2016,8,31,11,0,18.0,296.0,2.9,30.0,311.0,250.77,185.85
2016,8,31,11,15,163.5,361.5,2.9,30.0,507.5,458.19,340.5
2016,8,31,11,30,309.0,427.0,2.9,30.0,704.0,659.55,482.19
2016,8,31,11,45,549.0,299.5,2.9,30.0,800.0,773.65,564.03
2016,8,31,12,0,789.0,172.0,2.9,30.0,896.0,870.42,632.02
2016,8,31,12,15,399.5,195.0,2.9,30.0,562.0,562.03,417.5
2016,8,31,12,30,10.0,218.0,2.9,30.0,228.0,181.59,133.16
2016,8,31,12,45,14.5,268.0,2.95,30.0,281.5,226.57,167.63
2016,8,31,13,0,19.0,318.0,3.0,30.0,335.0,271.93,201.25
2016,8,31,13,15,163.5,374.5,3.0,30.0,521.0,477.93,354.2
2016,8,31,13,30,308.0,431.0,3.0,30.0,707.0,664.31,485.55
2016,8,31,13,45,219.5,430.0,3.0,30.5,625.0,567.74,415.57
2016,8,31,14,0,131.0,429.0,3.0,31.0,543.0,488.72,358.19
2016,8,31,14,15,443.5,296.0,2.95,31.0,661.5,641.21,472.36
2016,8,31,14,30,756.0,163.0,2.9,31.0,780.0,746.46,549.3
2016,8,31,14,45,746.5,159.0,2.85,31.0,746.0,710.94,524.03
2016,8,31,15,0,737.0,155.0,2.8,31.0,712.0,676.65,500.14
2016,8,31,15,15,440.5,237.0,2.7,30.5,565.0,518.63,386.38
2016,8,31,15,30,144.0,319.0,2.6,30.0,418.0,364.11,272.27
2016,8,31,15,45,407.5,227.5,2.55,30.0,478.5,448.02,336.5
2016,8,31,16,0,671.0,136.0,2.5,30.0,539.0,490.83,366.97
2016,8,31,16,15,645.0,130.5,2.35,29.5,488.5,438.04,326.54
2016,8,31,16,30,619.0,125.0,2.2,29.0,438.0,386.29,286.33
2016,8,31,16,45,586.0,116.5,2.05,29.0,386.0,330.71,241.88
2016,8,31,17,0,553.0,108.0,1.9,29.0,334.0,277.6,198.62
2016,8,31,17,15,504.5,99.0,1.7,28.5,280.5,218.7,151.36
2016,8,31,17,30,456.0,90.0,1.5,28.0,227.0,169.31,111.84
2016,8,31,17,45,390.0,77.0,1.3,28.0,176.5,119.41,73.95
2016,8,31,18,0,324.0,64.0,1.1,28.0,126.0,77.06,44.87
2016,8,31,18,15,229.0,46.5,1.05,27.5,83.0,38.58,22.89
2016,8,31,18,30,134.0,29.0,1.0,27.0,40.0,21.82,9.61
2016,8,31,18,45,67.0,14.5,0.95,26.5,20.0,11.41,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,54.0,11.0,1.6,22.5,14.5,8.65,0.0
2016,9,1,6,30,108.0,22.0,1.9,23.0,29.0,16.63,1.96
2016,9,1,6,45,202.5,40.5,2.25,23.5,70.0,30.4,19.51
2016,9,1,7,0,297.0,59.0,2.6,24.0,111.0,65.84,38.68
2016,9,1,7,15,368.5,72.5,2.5,24.5,161.0,106.75,66.1
2016,9,1,7,30,440.0,86.0,2.4,25.0,211.0,155.96,103.15
2016,9,1,7,45,491.0,96.0,2.35,26.0,264.0,205.37,142.7
2016,9,1,8,0,542.0,106.0,2.3,27.0,317.0,264.58,190.34
2016,9,1,8,15,578.5,113.5,2.3,27.5,370.0,317.38,233.33
2016,9,1,8,30,615.0,121.0,2.3,28.0,423.0,373.11,277.72
2016,9,1,8,45,645.0,126.0,2.35,28.5,474.0,426.19,319.22
2016,9,1,9,0,675.0,131.0,2.4,29.0,525.0,480.78,360.7
2016,9,1,9,15,695.5,135.5,2.4,29.0,572.0,530.77,398.36
2016,9,1,9,30,716.0,140.0,2.4,29.0,619.0,580.71,435.06
2016,9,1,9,45,502.0,239.5,2.4,29.5,586.0,556.79,415.09
2016,9,1,10,0,288.0,339.0,2.4,30.0,553.0,506.48,375.58
2016,9,1,10,15,263.5,363.5,2.4,30.0,566.5,523.0,386.73
2016,9,1,10,30,239.0,388.0,2.4,30.0,580.0,523.67,386.35
2016,9,1,10,45,238.0,404.0,2.45,30.5,601.5,545.69,400.66
2016,9,1,11,0,237.0,420.0,2.5,31.0,623.0,566.78,414.05
2016,9,1,11,15,225.0,433.5,2.5,31.0,630.5,575.48,419.29
2016,9,1,11,30,213.0,447.0,2.5,31.0,638.0,582.74,423.6
2016,9,1,11,45,195.0,456.0,2.55,31.0,633.0,579.37,420.72
2016,9,1,12,0,177.0,465.0,2.6,31.0,628.0,574.57,416.93
2016,9,1,12,15,189.0,467.0,2.6,31.0,642.0,588.67,426.83
2016,9,1,12,30,201.0,469.0,2.6,31.0,656.0,601.82,435.97
2016,9,1,12,45,250.5,456.5,2.65,31.0,688.0,649.85,469.87
2016,9,1,13,0,300.0,444.0,2.7,31.0,720.0,680.21,491.59
2016,9,1,13,15,394.5,404.0,2.7,31.0,761.5,722.59,522.44
2016,9,1,13,30,489.0,364.0,2.7,31.0,803.0,775.06,559.26
2016,9,1,13,45,475.0,354.5,2.7,31.0,773.0,744.89,538.95
2016,9,1,14,0,461.0,345.0,2.7,31.0,743.0,713.12,518.02
2016,9,1,14,15,308.0,372.5,2.65,31.0,634.5,589.51,431.26
2016,9,1,14,30,155.0,400.0,2.6,31.0,526.0,472.54,347.24
2016,9,1,14,45,225.5,371.5,2.6,31.0,546.0,492.46,363.79
2016,9,1,15,0,296.0,343.0,2.6,31.0,566.0,519.22,384.02
2016,9,1,15,15,371.5,299.0,2.5,30.5,562.0,516.77,384.11
2016,9,1,15,30,447.0,255.0,2.4,30.0,558.0,518.42,386.56
2016,9,1,15,45,230.0,229.5,2.35,30.0,385.0,338.83,254.84
2016,9,1,16,0,13.0,204.0,2.3,30.0,212.0,166.65,124.52
2016,9,1,16,15,16.0,192.5,2.15,29.5,201.5,158.02,118.78
2016,9,1,16,30,19.0,181.0,2.0,29.0,191.0,149.07,112.35
2016,9,1,16,45,14.5,160.5,1.9,29.0,167.5,129.85,97.65
2016,9,1,17,0,10.0,140.0,1.8,29.0,144.0,111.22,83.29
2016,9,1,17,15,5.0,118.5,1.6,28.5,120.5,92.29,68.72
2016,9,1,17,30,0.0,97.0,1.4,28.0,97.0,74.08,54.5
2016,9,1,17,45,0.0,74.5,1.25,27.5,74.5,56.61,40.4
2016,9,1,18,0,0.0,52.0,1.1,27.0,52.0,39.43,26.27
2016,9,1,18,15,0.0,33.0,1.05,26.5,33.0,25.12,14.28
2016,9,1,18,30,0.0,14.0,1.0,26.0,14.0,10.65,1.4
2016,9,1,18,45,0.0,7.0,1.0,26.0,7.0,5.51,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,4.5,1.75,22.0,4.5,3.54,0.0
2016,9,2,6,30,0.0,9.0,1.9,22.0,9.0,6.83,0.0
2016,9,2,6,45,0.0,27.5,2.1,22.5,27.5,21.01,11.78
2016,9,2,7,0,0.0,46.0,2.3,23.0,46.0,34.93,22.96
2016,9,2,7,15,0.0,69.0,2.3,23.5,69.0,52.41,37.63
2016,9,2,7,30,0.0,92.0,2.3,24.0,92.0,70.21,52.33
2016,9,2,7,45,10.0,116.0,2.3,24.5,120.0,91.49,69.19
2016,9,2,8,0,20.0,140.0,2.3,25.0,148.0,114.14,86.95
2016,9,2,8,15,12.5,149.0,2.2,25.0,154.0,119.93,91.55
2016,9,2,8,30,5.0,158.0,2.1,25.0,160.0,124.82,95.25
2016,9,2,8,45,36.5,203.0,2.05,25.5,224.0,181.98,139.65
2016,9,2,9,0,68.0,248.0,2.0,26.0,288.0,238.69,182.8
2016,9,2,9,15,41.5,238.0,1.9,26.5,263.5,219.06,166.74
2016,9,2,9,30,15.0,228.0,1.8,27.0,239.0,188.79,142.59
2016,9,2,9,45,11.0,213.5,1.7,27.5,222.0,175.13,131.52
2016,9,2,10,0,7.0,199.0,1.6,28.0,205.0,161.15,120.23
2016,9,2,10,15,48.0,289.5,1.5,28.0,328.0,277.17,208.09
2016,9,2,10,30,89.0,380.0,1.4,28.0,451.0,390.64,290.38
2016,9,2,10,45,171.0,398.0,1.35,28.5,541.5,489.27,360.02
2016,9,2,11,0,253.0,416.0,1.3,29.0,632.0,592.79,430.51
2016,9,2,11,15,457.5,332.0,1.3,29.0,735.0,710.68,512.91
2016,9,2,11,30,662.0,248.0,1.3,29.0,838.0,825.16,590.35
2016,9,2,11,45,667.5,248.5,1.3,29.5,851.0,840.95,597.92
2016,9,2,12,0,673.0,249.0,1.3,30.0,864.0,853.97,604.74
2016,9,2,12,15,473.5,351.5,1.35,30.0,785.5,769.67,546.5
2016,9,2,12,30,274.0,454.0,1.4,30.0,707.0,671.1,478.34
2016,9,2,12,45,242.0,458.0,1.45,30.0,681.0,629.54,451.5
2016,9,2,13,0,210.0,462.0,1.5,30.0,655.0,603.16,433.78
2016,9,2,13,15,140.5,442.0,1.5,30.0,570.5,521.59,377.27
2016,9,2,13,30,71.0,422.0,1.5,30.0,486.0,424.62,309.14
2016,9,2,13,45,371.5,326.0,1.55,30.5,646.0,635.54,461.93
2016,9,2,14,0,672.0,230.0,1.6,31.0,806.0,792.04,568.92
2016,9,2,14,15,662.0,226.5,1.65,30.5,778.5,762.6,549.87
2016,9,2,14,30,652.0,223.0,1.7,30.0,751.0,731.07,530.85
2016,9,2,14,45,470.5,283.0,1.8,30.0,655.0,622.08,455.43
2016,9,2,15,0,289.0,343.0,1.9,30.0,559.0,515.92,380.29
2016,9,2,15,15,301.5,318.5,1.95,30.0,532.5,489.2,362.82
2016,9,2,15,30,314.0,294.0,2.0,30.0,506.0,460.65,343.14
2016,9,2,15,45,467.0,224.5,2.05,30.0,514.0,482.75,360.44
2016,9,2,16,0,620.0,155.0,2.1,30.0,522.0,484.44,361.39
2016,9,2,16,15,592.0,148.0,2.05,29.5,472.0,431.39,321.6
2016,9,2,16,30,564.0,141.0,2.0,29.0,422.0,379.71,282.04
2016,9,2,16,45,530.5,130.5,1.95,29.0,370.5,319.83,234.93
2016,9,2,17,0,497.0,120.0,1.9,29.0,319.0,267.97,193.05
2016,9,2,17,15,447.5,108.5,1.75,28.5,266.5,214.1,149.97
2016,9,2,17,30,398.0,97.0,1.6,28.0,214.0,165.34,111.18
2016,9,2,17,45,328.5,82.0,1.5,27.5,164.5,116.35,74.23
2016,9,2,18,0,259.0,67.0,1.4,27.0,115.0,75.45,45.78
2016,9,2,18,15,174.5,46.5,1.3,26.5,73.5,38.06,22.52
2016,9,2,18,30,90.0,26.0,1.2,26.0,32.0,19.51,6.16
2016,9,2,18,45,45.0,13.0,1.2,25.5,16.0,10.23,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.5,10.5,1.75,21.5,12.5,8.26,0.0
2016,9,3,6,30,79.0,21.0,1.9,22.0,25.0,15.89,0.0
2016,9,3,6,45,174.5,40.5,2.05,22.5,65.5,31.69,20.54
2016,9,3,7,0,270.0,60.0,2.2,23.0,106.0,67.87,40.61
2016,9,3,7,15,341.5,74.5,2.2,23.5,155.5,108.62,68.84
2016,9,3,7,30,413.0,89.0,2.2,24.0,205.0,157.72,106.33
2016,9,3,7,45,470.5,98.5,2.25,25.0,258.5,207.29,146.03
2016,9,3,8,0,528.0,108.0,2.3,26.0,312.0,267.45,194.42
2016,9,3,8,15,565.5,116.0,2.25,26.5,365.0,320.65,237.72
2016,9,3,8,30,603.0,124.0,2.2,27.0,418.0,376.91,282.43
2016,9,3,8,45,637.5,127.5,2.15,27.5,469.5,430.48,324.02
2016,9,3,9,0,672.0,131.0,2.1,28.0,521.0,485.97,365.79
2016,9,3,9,15,693.0,136.0,2.0,28.0,568.0,536.72,403.48
2016,9,3,9,30,714.0,141.0,1.9,28.0,615.0,587.49,440.06
2016,9,3,9,45,733.5,142.5,1.85,28.5,657.5,633.67,471.77
2016,9,3,10,0,753.0,144.0,1.8,29.0,700.0,676.33,500.23
2016,9,3,10,15,764.5,146.5,1.8,29.0,735.5,715.29,526.69
2016,9,3,10,30,776.0,149.0,1.8,29.0,771.0,752.34,551.41
2016,9,3,10,45,786.5,150.0,1.8,29.5,800.5,785.1,571.8
2016,9,3,11,0,797.0,151.0,1.8,30.0,830.0,815.47,589.69
2016,9,3,11,15,802.5,152.0,1.8,30.0,851.0,839.05,604.11
2016,9,3,11,30,808.0,153.0,1.8,30.0,872.0,859.69,616.69
2016,9,3,11,45,559.5,295.0,1.85,30.0,796.5,787.64,565.45
2016,9,3,12,0,311.0,437.0,1.9,30.0,721.0,687.28,493.66
2016,9,3,12,15,527.5,321.0,1.95,30.0,805.0,793.49,570.44
2016,9,3,12,30,744.0,205.0,2.0,30.0,889.0,886.98,635.65
2016,9,3,12,45,378.5,228.5,2.05,30.5,576.5,575.21,421.8
2016,9,3,13,0,13.0,252.0,2.1,31.0,264.0,212.37,155.11
2016,9,3,13,15,79.0,350.5,2.15,31.0,421.0,369.09,272.23
2016,9,3,13,30,145.0,449.0,2.2,31.0,578.0,530.42,386.25
2016,9,3,13,45,434.0,323.0,2.25,31.0,697.0,687.78,500.34
2016,9,3,14,0,723.0,197.0,2.3,31.0,816.0,806.84,585.08
2016,9,3,14,15,714.0,194.0,2.35,31.0,788.0,777.44,565.08
2016,9,3,14,30,705.0,191.0,2.4,31.0,760.0,745.75,544.51
2016,9,3,14,45,698.0,184.0,2.5,31.0,726.5,709.8,521.09
2016,9,3,15,0,691.0,177.0,2.6,31.0,693.0,671.84,495.79
2016,9,3,15,15,485.0,238.0,2.65,30.5,590.0,554.19,412.28
2016,9,3,15,30,279.0,299.0,2.7,30.0,487.0,444.71,332.79
2016,9,3,15,45,452.0,225.5,2.8,30.0,503.5,476.57,358.05
2016,9,3,16,0,625.0,152.0,2.9,30.0,520.0,486.23,364.98
2016,9,3,16,15,596.5,145.0,2.9,29.5,470.0,432.58,324.47
2016,9,3,16,30,568.0,138.0,2.9,29.0,420.0,380.36,284.18
2016,9,3,16,45,529.0,129.5,2.9,29.0,367.5,319.75,236.19
2016,9,3,17,0,490.0,121.0,2.9,29.0,315.0,267.8,194.05
2016,9,3,17,15,440.0,109.5,2.7,28.5,262.5,214.04,150.79
2016,9,3,17,30,390.0,98.0,2.5,28.0,210.0,165.46,111.92
2016,9,3,17,45,314.5,82.5,2.35,27.5,160.0,115.52,74.23
2016,9,3,18,0,239.0,67.0,2.2,27.0,110.0,72.8,44.26
2016,9,3,18,15,157.0,45.5,2.2,26.5,69.5,37.31,21.84
2016,9,3,18,30,75.0,24.0,2.2,26.0,29.0,18.04,3.87
2016,9,3,18,45,37.5,12.0,2.2,26.0,14.5,9.44,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,26.5,9.5,0.9,22.5,11.0,7.47,0.0
2016,9,4,6,30,53.0,19.0,1.1,23.0,22.0,14.42,0.0
2016,9,4,6,45,135.5,41.5,1.3,23.5,61.5,32.66,19.12
2016,9,4,7,0,218.0,64.0,1.5,24.0,101.0,67.0,41.19
2016,9,4,7,15,286.5,81.5,1.75,24.5,149.5,108.48,70.7
2016,9,4,7,30,355.0,99.0,2.0,25.0,198.0,156.58,107.43
2016,9,4,7,45,408.5,112.0,2.25,25.5,250.5,205.09,146.34
2016,9,4,8,0,462.0,125.0,2.5,26.0,303.0,259.3,190.21
2016,9,4,8,15,501.0,135.0,2.65,26.5,355.0,311.03,232.21
2016,9,4,8,30,540.0,145.0,2.8,27.0,407.0,366.12,276.11
2016,9,4,8,45,570.0,153.0,2.95,27.5,457.5,418.23,316.95
2016,9,4,9,0,600.0,161.0,3.1,28.0,508.0,478.0,362.39
2016,9,4,9,15,622.5,167.0,3.1,28.0,554.5,527.57,399.83
2016,9,4,9,30,645.0,173.0,3.1,28.0,601.0,577.43,436.67
2016,9,4,9,45,664.0,177.0,3.1,28.5,643.0,623.17,468.89
2016,9,4,10,0,683.0,181.0,3.1,29.0,685.0,668.29,499.9
2016,9,4,10,15,696.0,185.0,3.1,29.0,720.5,708.07,527.52
2016,9,4,10,30,709.0,189.0,3.1,29.0,756.0,746.26,553.63
2016,9,4,10,45,720.5,190.5,3.1,29.5,785.0,779.1,574.65
2016,9,4,11,0,732.0,192.0,3.1,30.0,814.0,809.79,593.9
2016,9,4,11,15,738.5,194.0,3.1,30.0,835.0,834.36,609.97
2016,9,4,11,30,745.0,196.0,3.1,30.0,856.0,856.19,624.15
2016,9,4,11,45,760.0,189.5,3.1,30.5,871.5,865.93,629.0
2016,9,4,12,0,775.0,183.0,3.1,31.0,887.0,881.65,637.7
2016,9,4,12,15,776.5,183.5,3.1,31.0,892.0,888.49,641.87
2016,9,4,12,30,778.0,184.0,3.1,31.0,897.0,892.11,644.12
2016,9,4,12,45,781.5,180.5,3.1,31.0,894.0,890.74,643.25
2016,9,4,13,0,785.0,177.0,3.1,31.0,891.0,886.08,640.39
2016,9,4,13,15,520.0,307.5,3.15,31.0,778.0,768.28,557.75
2016,9,4,13,30,255.0,438.0,3.2,31.0,665.0,633.05,460.42
2016,9,4,13,45,189.0,429.5,3.25,31.0,595.5,547.75,401.31
2016,9,4,14,0,123.0,421.0,3.3,31.0,526.0,480.18,353.02
2016,9,4,14,15,440.0,291.5,3.3,31.0,648.0,642.72,475.14
2016,9,4,14,30,757.0,162.0,3.3,31.0,770.0,756.41,558.66
2016,9,4,14,45,734.0,164.5,3.35,31.0,732.5,720.66,533.23
2016,9,4,15,0,711.0,167.0,3.4,31.0,695.0,678.99,504.41
2016,9,4,15,15,694.5,163.0,3.4,30.5,653.5,634.82,474.29
2016,9,4,15,30,678.0,159.0,3.4,30.0,612.0,589.72,442.77
2016,9,4,15,45,452.5,208.5,3.4,30.0,501.0,463.86,349.73
2016,9,4,16,0,227.0,258.0,3.4,30.0,390.0,343.01,259.21
2016,9,4,16,15,406.5,194.5,3.3,29.5,404.5,379.48,286.77
2016,9,4,16,30,586.0,131.0,3.2,29.0,419.0,383.6,287.29
2016,9,4,16,45,551.0,121.5,3.1,29.0,366.5,327.55,242.16
2016,9,4,17,0,516.0,112.0,3.0,29.0,314.0,269.68,195.14
2016,9,4,17,15,464.0,101.5,2.75,28.5,261.5,214.75,150.74
2016,9,4,17,30,412.0,91.0,2.5,28.0,209.0,165.2,110.92
2016,9,4,17,45,341.0,76.5,2.25,27.5,159.0,115.36,72.94
2016,9,4,18,0,270.0,62.0,2.0,27.0,109.0,73.78,43.78
2016,9,4,18,15,175.5,42.5,2.0,26.5,68.5,36.36,20.59
2016,9,4,18,30,81.0,23.0,2.0,26.0,28.0,17.31,1.62
2016,9,4,18,45,40.5,11.5,2.0,26.0,14.0,9.05,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,67.5,10.0,2.05,22.0,13.5,7.87,0.0
2016,9,5,6,30,135.0,20.0,2.3,22.0,27.0,15.22,0.0
2016,9,5,6,45,262.0,33.5,2.55,22.5,69.0,31.9,16.92
2016,9,5,7,0,389.0,47.0,2.8,23.0,111.0,72.47,39.44
2016,9,5,7,15,467.0,55.5,3.0,23.5,163.0,117.21,70.37
2016,9,5,7,30,545.0,64.0,3.2,24.0,215.0,170.92,112.15
2016,9,5,7,45,285.0,102.0,3.4,24.5,182.5,162.04,117.16
2016,9,5,8,0,25.0,140.0,3.6,25.0,150.0,119.99,91.64
2016,9,5,8,15,135.5,169.5,3.65,25.5,234.0,193.37,148.19
2016,9,5,8,30,246.0,199.0,3.7,26.0,318.0,281.44,216.1
2016,9,5,8,45,178.0,227.5,3.8,26.5,319.0,280.17,215.47
2016,9,5,9,0,110.0,256.0,3.9,27.0,320.0,270.17,207.34
2016,9,5,9,15,128.0,281.5,3.9,27.5,361.5,318.39,243.55
2016,9,5,9,30,146.0,307.0,3.9,28.0,403.0,359.21,273.5
2016,9,5,9,45,153.0,323.0,3.95,28.5,430.0,385.68,292.35
2016,9,5,10,0,160.0,339.0,4.0,29.0,457.0,412.31,311.11
2016,9,5,10,15,149.5,364.0,4.0,29.0,478.5,434.11,326.28
2016,9,5,10,30,139.0,389.0,4.0,29.0,500.0,454.82,340.5
2016,9,5,10,45,256.0,382.5,4.0,29.5,596.5,563.02,419.42
2016,9,5,11,0,373.0,376.0,4.0,30.0,693.0,662.27,489.79
2016,9,5,11,15,276.5,410.5,4.0,30.0,648.5,621.53,458.29
2016,9,5,11,30,180.0,445.0,4.0,30.0,604.0,559.64,412.45
2016,9,5,11,45,298.5,416.0,4.05,30.5,684.0,657.54,483.0
2016,9,5,12,0,417.0,387.0,4.1,31.0,764.0,754.47,550.44
2016,9,5,12,15,647.5,250.5,4.1,31.0,840.0,846.93,618.39
2016,9,5,12,30,878.0,114.0,4.1,31.0,916.0,907.14,659.95
2016,9,5,12,45,447.0,203.5,4.15,31.0,612.0,623.99,463.51
2016,9,5,13,0,16.0,293.0,4.2,31.0,308.0,249.55,183.75
2016,9,5,13,15,437.0,206.0,4.2,31.0,593.5,609.66,456.58
2016,9,5,13,30,858.0,119.0,4.2,31.0,879.0,867.43,636.45
2016,9,5,13,45,847.5,121.0,4.2,31.0,857.0,845.4,620.52
2016,9,5,14,0,837.0,123.0,4.2,31.0,835.0,820.52,604.49
2016,9,5,14,15,616.5,231.0,4.15,30.5,746.0,737.56,546.01
2016,9,5,14,30,396.0,339.0,4.1,30.0,657.0,623.83,463.72
2016,9,5,14,45,343.5,337.5,4.1,30.0,604.0,568.74,424.69
2016,9,5,15,0,291.0,336.0,4.1,30.0,551.0,515.88,386.5
2016,9,5,15,15,205.5,321.5,4.05,29.5,469.0,420.26,317.05
2016,9,5,15,30,120.0,307.0,4.0,29.0,387.0,343.8,260.37
2016,9,5,15,45,122.0,283.5,3.95,29.0,359.5,317.47,241.19
2016,9,5,16,0,124.0,260.0,3.9,29.0,332.0,290.8,221.33
2016,9,5,16,15,122.5,234.5,3.75,28.5,300.0,260.41,198.66
2016,9,5,16,30,121.0,209.0,3.6,28.0,268.0,230.11,175.62
2016,9,5,16,45,117.5,183.0,3.5,28.0,234.5,198.78,151.03
2016,9,5,17,0,114.0,157.0,3.4,28.0,201.0,167.89,126.37
2016,9,5,17,15,310.0,114.5,3.15,27.5,207.5,180.85,130.01
2016,9,5,17,30,506.0,72.0,2.9,27.0,214.0,173.18,114.26
2016,9,5,17,45,428.5,62.0,2.7,27.0,163.0,120.09,73.17
2016,9,5,18,0,351.0,52.0,2.5,27.0,112.0,73.5,40.46
2016,9,5,18,15,230.0,37.0,2.5,26.5,70.5,34.02,17.75
2016,9,5,18,30,109.0,22.0,2.5,26.0,29.0,16.62,0.0
2016,9,5,18,45,54.5,11.0,2.55,26.0,14.5,8.65,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,6.0,2.35,23.0,6.0,4.72,0.0
2016,9,6,6,30,0.0,12.0,2.5,23.0,12.0,9.13,0.0
2016,9,6,6,45,0.0,31.0,2.65,23.5,31.0,23.44,12.67
2016,9,6,7,0,0.0,50.0,2.8,24.0,50.0,37.9,25.18
2016,9,6,7,15,5.5,72.5,2.95,24.5,74.0,56.05,40.15
2016,9,6,7,30,11.0,95.0,3.1,25.0,98.0,75.13,55.67
2016,9,6,7,45,67.5,125.0,3.3,25.5,150.0,117.28,87.99
2016,9,6,8,0,124.0,155.0,3.5,26.0,202.0,169.53,128.63
2016,9,6,8,15,129.5,180.5,3.65,26.5,236.5,201.36,153.98
2016,9,6,8,30,135.0,206.0,3.8,27.0,271.0,233.81,179.36
2016,9,6,8,45,444.0,151.5,3.95,27.5,400.0,361.98,277.34
2016,9,6,9,0,753.0,97.0,4.1,28.0,529.0,507.16,387.28
2016,9,6,9,15,771.5,100.0,4.1,28.0,576.5,557.91,425.98
2016,9,6,9,30,790.0,103.0,4.1,28.0,624.0,608.21,463.75
2016,9,6,9,45,810.5,102.0,4.15,28.5,667.5,655.15,497.5
2016,9,6,10,0,831.0,101.0,4.2,29.0,711.0,695.11,525.69
2016,9,6,10,15,841.0,103.0,4.2,29.0,746.5,734.27,553.27
2016,9,6,10,30,851.0,105.0,4.2,29.0,782.0,771.21,577.83
2016,9,6,10,45,612.5,240.0,4.2,29.5,736.5,743.61,552.74
2016,9,6,11,0,374.0,375.0,4.2,30.0,691.0,664.66,491.21
2016,9,6,11,15,625.5,241.0,4.2,30.0,786.0,788.03,582.53
2016,9,6,11,30,877.0,107.0,4.2,30.0,881.0,875.14,643.15
2016,9,6,11,45,879.0,108.0,4.25,30.5,893.0,889.96,651.01
2016,9,6,12,0,881.0,109.0,4.3,31.0,905.0,901.4,657.15
2016,9,6,12,15,882.0,109.0,4.3,31.0,909.5,907.58,660.99
2016,9,6,12,30,883.0,109.0,4.3,31.0,914.0,910.3,662.69
2016,9,6,12,45,478.5,270.0,4.3,31.0,706.5,710.9,523.39
2016,9,6,13,0,74.0,431.0,4.3,31.0,499.0,441.92,324.72
2016,9,6,13,15,94.0,434.5,4.3,31.0,519.0,461.84,340.57
2016,9,6,13,30,114.0,438.0,4.3,31.0,539.0,497.66,366.61
2016,9,6,13,45,486.5,274.0,4.35,31.0,687.5,695.02,515.22
2016,9,6,14,0,859.0,110.0,4.4,31.0,836.0,829.53,612.41
2016,9,6,14,15,447.5,219.5,4.4,30.5,597.0,586.88,439.72
2016,9,6,14,30,36.0,329.0,4.4,30.0,358.0,307.85,229.52
2016,9,6,14,45,379.5,242.5,4.4,30.0,522.5,526.26,398.06
2016,9,6,15,0,723.0,156.0,4.4,30.0,687.0,681.66,513.13
2016,9,6,15,15,534.0,217.0,4.35,30.0,596.5,573.75,432.53
2016,9,6,15,30,345.0,278.0,4.3,30.0,506.0,471.79,356.31
2016,9,6,15,45,499.0,206.5,4.3,30.0,509.0,492.32,372.98
2016,9,6,16,0,653.0,135.0,4.3,30.0,512.0,491.24,371.94
2016,9,6,16,15,623.5,129.5,4.15,29.5,461.0,436.85,330.17
2016,9,6,16,30,594.0,124.0,4.0,29.0,410.0,383.93,288.65
2016,9,6,16,45,552.5,116.5,3.85,29.0,357.5,326.52,242.41
2016,9,6,17,0,511.0,109.0,3.7,29.0,305.0,267.92,194.67
2016,9,6,17,15,454.5,99.0,3.4,28.5,252.0,212.28,149.61
2016,9,6,17,30,398.0,89.0,3.1,28.0,199.0,162.56,109.61
2016,9,6,17,45,310.0,76.0,2.8,27.5,149.5,111.98,71.51
2016,9,6,18,0,222.0,63.0,2.5,27.0,100.0,69.91,42.16
2016,9,6,18,15,126.5,42.0,2.5,26.5,61.0,35.0,19.58
2016,9,6,18,30,31.0,21.0,2.5,26.0,22.0,15.76,0.0
2016,9,6,18,45,15.5,10.5,2.55,26.0,11.0,8.26,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,30.5,10.0,2.7,24.0,11.5,7.87,0.0
2016,9,7,6,30,61.0,20.0,2.8,24.0,23.0,15.06,0.0
2016,9,7,6,45,165.5,38.5,2.95,24.5,62.0,34.33,18.52
2016,9,7,7,0,270.0,57.0,3.1,25.0,101.0,71.69,42.14
2016,9,7,7,15,352.5,69.5,3.25,25.0,151.0,113.67,71.92
2016,9,7,7,30,435.0,82.0,3.4,25.0,201.0,165.26,111.93
2016,9,7,7,45,491.0,91.0,3.6,25.5,254.5,220.36,157.05
2016,9,7,8,0,547.0,100.0,3.8,26.0,308.0,277.68,204.27
2016,9,7,8,15,361.0,152.0,3.9,26.5,298.0,280.17,212.25
2016,9,7,8,30,175.0,204.0,4.0,27.0,288.0,250.66,192.21
2016,9,7,8,45,170.0,230.0,4.1,27.5,319.5,281.13,215.82
2016,9,7,9,0,165.0,256.0,4.2,28.0,351.0,310.95,238.21
2016,9,7,9,15,449.0,193.0,4.2,28.0,481.5,452.73,347.24
2016,9,7,9,30,733.0,130.0,4.2,28.0,612.0,603.13,460.28
2016,9,7,9,45,751.5,132.0,4.25,28.5,654.0,647.92,491.88
2016,9,7,10,0,770.0,134.0,4.3,29.0,696.0,693.49,523.75
2016,9,7,10,15,418.5,248.0,4.3,29.0,555.5,561.95,424.2
2016,9,7,10,30,67.0,362.0,4.3,29.0,415.0,362.49,271.58
2016,9,7,10,45,144.0,388.5,4.3,29.5,508.5,466.86,349.13
2016,9,7,11,0,221.0,415.0,4.3,30.0,602.0,560.27,416.08
2016,9,7,11,15,522.0,279.5,4.25,30.0,734.5,732.64,543.27
2016,9,7,11,30,823.0,144.0,4.2,30.0,867.0,878.4,645.79
2016,9,7,11,45,841.0,135.0,4.2,30.5,883.5,884.35,647.1
2016,9,7,12,0,859.0,126.0,4.2,31.0,900.0,900.71,656.34
2016,9,7,12,15,536.5,292.0,4.15,31.0,776.5,786.28,574.8
2016,9,7,12,30,214.0,458.0,4.1,31.0,653.0,613.88,448.5
2016,9,7,12,45,534.5,293.0,4.1,31.0,776.0,785.4,575.67
2016,9,7,13,0,855.0,128.0,4.1,31.0,899.0,898.92,655.35
2016,9,7,13,15,544.5,282.0,4.05,31.0,771.0,774.15,566.77
2016,9,7,13,30,234.0,436.0,4.0,31.0,643.0,602.03,441.28
2016,9,7,13,45,230.0,425.5,4.0,31.0,624.0,583.69,429.55
2016,9,7,14,0,226.0,415.0,4.0,31.0,605.0,564.52,416.48
2016,9,7,14,15,522.5,269.5,3.95,31.0,689.5,695.73,515.34
2016,9,7,14,30,819.0,124.0,3.9,31.0,774.0,776.53,576.12
2016,9,7,14,45,796.5,128.0,3.85,31.0,736.0,736.21,547.79
2016,9,7,15,0,774.0,132.0,3.8,31.0,698.0,694.47,518.39
2016,9,7,15,15,758.5,129.0,3.7,31.0,656.0,649.86,486.55
2016,9,7,15,30,743.0,126.0,3.6,31.0,614.0,604.06,453.29
2016,9,7,15,45,720.0,123.0,3.55,31.0,566.5,554.11,416.43
2016,9,7,16,0,697.0,120.0,3.5,31.0,519.0,502.72,377.72
2016,9,7,16,15,669.0,115.0,3.3,30.5,468.0,447.4,335.66
2016,9,7,16,30,641.0,110.0,3.1,30.0,417.0,393.33,293.43
2016,9,7,16,45,596.0,105.0,2.9,30.0,362.5,334.33,246.16
2016,9,7,17,0,551.0,100.0,2.7,30.0,308.0,279.05,201.09
2016,9,7,17,15,494.5,91.0,2.45,29.5,254.5,221.36,154.58
2016,9,7,17,30,438.0,82.0,2.2,29.0,201.0,165.98,110.16
2016,9,7,17,45,352.0,69.5,1.95,28.5,151.0,113.69,70.68
2016,9,7,18,0,266.0,57.0,1.7,28.0,101.0,71.43,41.39
2016,9,7,18,15,133.0,39.5,1.7,27.5,61.5,33.68,18.06
2016,9,7,18,30,0.0,22.0,1.7,27.0,22.0,16.09,0.0
2016,9,7,18,45,0.0,11.0,1.7,27.0,11.0,8.65,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.5,9.0,2.8,23.0,9.0,7.08,0.0
2016,9,8,6,30,15.0,18.0,3.1,23.0,18.0,13.66,0.0
2016,9,8,6,45,110.0,41.0,3.4,23.5,57.5,34.87,19.49
2016,9,8,7,0,205.0,64.0,3.7,24.0,97.0,70.85,43.88
2016,9,8,7,15,288.0,80.0,3.75,24.5,146.5,114.23,75.28
2016,9,8,7,30,371.0,96.0,3.8,25.0,196.0,165.55,114.86
2016,9,8,7,45,452.0,101.5,3.85,25.5,252.0,217.1,156.04
2016,9,8,8,0,533.0,107.0,3.9,26.0,308.0,281.89,208.29
2016,9,8,8,15,574.5,114.5,3.9,26.5,362.0,337.38,253.77
2016,9,8,8,30,616.0,122.0,3.9,27.0,416.0,396.3,300.98
2016,9,8,8,45,664.0,121.0,3.9,27.5,471.0,453.78,346.03
2016,9,8,9,0,712.0,120.0,3.9,28.0,526.0,514.26,392.21
2016,9,8,9,15,733.0,124.0,3.9,28.0,574.0,566.24,431.74
2016,9,8,9,30,754.0,128.0,3.9,28.0,622.0,616.4,469.07
2016,9,8,9,45,779.5,126.0,3.9,28.5,666.5,664.82,503.48
2016,9,8,10,0,805.0,124.0,3.9,29.0,711.0,712.66,536.65
2016,9,8,10,15,816.5,126.5,3.9,29.0,747.5,753.43,565.08
2016,9,8,10,30,828.0,129.0,3.9,29.0,784.0,792.14,591.21
2016,9,8,10,45,841.0,127.5,3.95,29.5,814.0,815.68,605.2
2016,9,8,11,0,854.0,126.0,4.0,30.0,844.0,846.36,624.09
2016,9,8,11,15,859.0,127.5,4.0,30.0,865.0,870.27,639.32
2016,9,8,11,30,864.0,129.0,4.0,30.0,886.0,891.08,652.54
2016,9,8,11,45,866.0,130.0,4.0,30.5,898.5,905.57,660.28
2016,9,8,12,0,868.0,131.0,4.0,31.0,911.0,916.71,665.91
2016,9,8,12,15,869.0,131.5,4.0,31.0,915.0,923.12,669.87
2016,9,8,12,30,870.0,132.0,4.0,31.0,919.0,926.11,671.74
2016,9,8,12,45,867.5,132.0,4.05,31.5,914.0,922.05,668.02
2016,9,8,13,0,865.0,132.0,4.1,32.0,909.0,914.59,662.24
2016,9,8,13,15,862.0,131.5,4.1,32.0,896.0,902.88,654.88
2016,9,8,13,30,859.0,131.0,4.1,32.0,883.0,887.87,645.46
2016,9,8,13,45,851.5,131.0,4.1,32.0,861.0,866.2,631.71
2016,9,8,14,0,844.0,131.0,4.1,32.0,839.0,841.57,616.03
2016,9,8,14,15,835.5,129.0,4.05,32.0,810.0,821.76,603.44
2016,9,8,14,30,827.0,127.0,4.0,32.0,781.0,788.19,581.49
2016,9,8,14,45,814.0,125.5,4.0,32.0,744.0,749.25,555.4
2016,9,8,15,0,801.0,124.0,4.0,32.0,707.0,708.35,527.09
2016,9,8,15,15,785.5,121.5,3.95,31.5,664.0,663.1,496.06
2016,9,8,15,30,770.0,119.0,3.9,31.0,621.0,616.58,463.38
2016,9,8,15,45,745.5,116.5,3.85,31.0,572.5,563.78,424.42
2016,9,8,16,0,721.0,114.0,3.8,31.0,524.0,511.73,385.11
2016,9,8,16,15,693.0,109.0,3.6,30.5,472.0,455.17,342.04
2016,9,8,16,30,665.0,104.0,3.4,30.0,420.0,399.82,298.71
2016,9,8,16,45,621.5,99.0,3.2,30.0,365.0,340.07,250.64
2016,9,8,17,0,578.0,94.0,3.0,30.0,310.0,283.85,204.56
2016,9,8,17,15,521.0,85.5,2.7,29.0,256.0,224.85,157.03
2016,9,8,17,30,464.0,77.0,2.4,28.0,202.0,171.75,114.27
2016,9,8,17,45,373.5,66.0,2.15,27.5,150.5,114.83,70.94
2016,9,8,18,0,283.0,55.0,1.9,27.0,99.0,71.98,41.23
2016,9,8,18,15,165.0,36.5,1.85,26.5,59.5,33.29,16.99
2016,9,8,18,30,47.0,18.0,1.8,26.0,20.0,13.56,0.0
2016,9,8,18,45,23.5,9.0,1.8,25.5,10.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,6,15,0.0,8.0,2.75,23.0,8.0,6.29,0.0
2016,9,9,6,30,0.0,16.0,3.0,23.0,16.0,12.13,0.0
2016,9,9,6,45,78.5,41.5,3.3,23.5,54.0,34.29,19.29
2016,9,9,7,0,157.0,67.0,3.6,24.0,92.0,69.83,44.74
2016,9,9,7,15,236.0,85.5,3.7,24.5,140.5,109.18,73.41
2016,9,9,7,30,315.0,104.0,3.8,25.0,189.0,157.9,111.03
2016,9,9,7,45,394.5,112.5,3.95,25.5,243.5,212.94,154.79
2016,9,9,8,0,474.0,121.0,4.1,26.0,298.0,272.42,202.61
2016,9,9,8,15,517.0,129.5,4.1,26.5,351.5,325.88,246.22
2016,9,9,8,30,560.0,138.0,4.1,27.0,405.0,383.08,291.91
2016,9,9,8,45,609.5,137.5,4.1,27.5,458.5,444.98,340.1
2016,9,9,9,0,659.0,137.0,4.1,28.0,512.0,504.67,385.58
2016,9,9,9,15,682.0,142.0,4.1,28.0,559.5,556.58,424.98
2016,9,9,9,30,705.0,147.0,4.1,28.0,607.0,608.66,463.64
2016,9,9,9,45,734.5,144.0,4.1,28.5,652.0,657.37,498.3
2016,9,9,10,0,764.0,141.0,4.1,29.0,697.0,702.84,529.98
2016,9,9,10,15,776.5,143.5,4.1,29.5,732.5,743.04,557.0
2016,9,9,10,30,789.0,146.0,4.1,30.0,768.0,781.33,582.17
2016,9,9,10,45,807.0,142.5,4.1,30.5,799.0,816.31,603.98
2016,9,9,11,0,825.0,139.0,4.1,31.0,830.0,849.11,623.95
2016,9,9,11,15,830.5,140.0,4.05,31.0,851.0,873.07,638.93
2016,9,9,11,30,836.0,141.0,4.0,31.0,872.0,893.97,651.91
2016,9,9,11,45,857.0,130.5,4.0,31.0,889.5,901.43,656.28
2016,9,9,12,0,878.0,120.0,4.0,31.0,907.0,919.12,667.62
2016,9,9,12,15,879.0,120.5,4.0,31.0,911.0,925.53,671.54
2016,9,9,12,30,880.0,121.0,4.0,31.0,915.0,928.48,673.38
2016,9,9,12,45,879.0,120.5,4.0,31.5,910.5,925.2,669.93
2016,9,9,13,0,878.0,120.0,4.0,32.0,906.0,918.47,664.37
2016,9,9,13,15,875.0,119.0,3.95,32.0,893.0,906.05,656.31
2016,9,9,13,30,872.0,118.0,3.9,32.0,880.0,890.28,646.18
2016,9,9,13,45,867.0,117.0,3.9,32.0,858.5,869.49,633.07
2016,9,9,14,0,862.0,116.0,3.9,32.0,837.0,845.59,617.94
2016,9,9,14,15,854.5,114.5,3.85,32.0,808.0,816.18,598.91
2016,9,9,14,30,847.0,113.0,3.8,32.0,779.0,784.05,578.03
2016,9,9,14,45,832.5,112.5,3.8,32.0,741.5,745.02,552.55
2016,9,9,15,0,818.0,112.0,3.8,32.0,704.0,711.06,528.97
2016,9,9,15,15,803.5,109.5,3.75,31.5,661.5,665.79,497.96
2016,9,9,15,30,789.0,107.0,3.7,31.0,619.0,619.14,465.26
