Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,15,45,768.5,104.0,3.65,31.0,571.0,567.38,427.1
2016,9,9,16,0,748.0,101.0,3.6,31.0,523.0,515.35,387.82
2016,9,9,16,15,721.0,96.5,3.4,30.5,471.0,458.58,344.54
2016,9,9,16,30,694.0,92.0,3.2,30.0,419.0,402.76,300.76
2016,9,9,16,45,656.0,87.0,3.05,29.5,364.5,343.63,253.48
2016,9,9,17,0,618.0,82.0,2.9,29.0,310.0,287.42,207.4
2016,9,9,17,15,563.0,74.5,2.7,28.5,255.5,227.62,158.37
2016,9,9,17,30,508.0,67.0,2.5,28.0,201.0,173.42,114.0
2016,9,9,17,45,423.5,57.0,2.3,27.5,150.0,118.57,71.79
2016,9,9,18,0,339.0,47.0,2.1,27.0,99.0,73.58,40.25
2016,9,9,18,15,209.0,31.5,2.15,26.5,59.0,31.19,14.26
2016,9,9,18,30,79.0,16.0,2.2,26.0,19.0,12.59,0.0
2016,9,9,18,45,39.5,8.0,2.25,26.0,9.5,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,9,10,6,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,10,6,45,0.0,0.5,0.7,23.5,0.5,0.38,0.0
2016,9,10,7,0,0.0,1.0,0.7,24.0,1.0,0.76,0.0
2016,9,10,7,15,0.0,2.0,0.75,24.0,2.0,1.51,0.0
2016,9,10,7,30,0.0,3.0,0.8,24.0,3.0,2.27,0.0
2016,9,10,7,45,0.0,4.0,0.9,24.5,4.0,3.03,0.0
2016,9,10,8,0,0.0,5.0,1.0,25.0,5.0,3.8,0.0
2016,9,10,8,15,0.0,6.0,1.1,25.5,6.0,4.56,0.0
2016,9,10,8,30,0.0,7.0,1.2,26.0,7.0,5.33,0.0
2016,9,10,8,45,57.5,129.5,1.35,26.5,162.0,133.97,102.07
2016,9,10,9,0,115.0,252.0,1.5,27.0,317.0,284.1,217.16
2016,9,10,9,15,229.0,262.5,1.65,27.0,407.0,368.21,280.49
2016,9,10,9,30,343.0,273.0,1.8,27.0,497.0,474.13,358.88
2016,9,10,9,45,359.0,283.5,2.0,27.0,531.5,510.93,385.48
2016,9,10,10,0,375.0,294.0,2.2,27.0,566.0,547.92,412.36
2016,9,10,10,15,190.5,243.0,2.3,27.0,382.0,375.86,285.43
2016,9,10,10,30,6.0,192.0,2.4,27.0,198.0,156.24,116.49
2016,9,10,10,45,113.5,301.5,2.5,27.0,397.0,366.36,277.71
2016,9,10,11,0,221.0,411.0,2.6,27.0,596.0,562.08,419.36
2016,9,10,11,15,514.5,281.0,2.7,27.0,725.5,736.01,546.42
2016,9,10,11,30,808.0,151.0,2.8,27.0,855.0,882.38,648.81
2016,9,10,11,45,832.5,138.0,2.9,27.5,872.5,889.57,651.32
2016,9,10,12,0,857.0,125.0,3.0,28.0,890.0,908.03,662.55
2016,9,10,12,15,857.5,125.5,3.05,28.0,894.0,913.79,666.35
2016,9,10,12,30,858.0,126.0,3.1,28.0,898.0,916.16,668.15
2016,9,10,12,45,664.5,245.0,3.15,28.0,841.0,872.47,638.04
2016,9,10,13,0,471.0,364.0,3.2,28.0,784.0,795.79,582.07
2016,9,10,13,15,663.5,242.0,3.25,28.0,824.0,856.54,629.23
2016,9,10,13,30,856.0,120.0,3.3,28.0,864.0,880.85,647.51
2016,9,10,13,45,522.0,266.5,3.35,28.5,717.0,727.41,538.56
2016,9,10,14,0,188.0,413.0,3.4,29.0,570.0,535.33,396.65
2016,9,10,14,15,330.0,355.0,3.4,29.0,618.5,607.4,452.31
2016,9,10,14,30,472.0,297.0,3.4,29.0,667.0,669.29,498.49
2016,9,10,14,45,641.0,203.0,3.4,29.0,679.5,700.29,523.62
2016,9,10,15,0,810.0,109.0,3.4,29.0,692.0,704.55,529.93
2016,9,10,15,15,795.5,106.0,3.35,28.5,650.0,659.0,498.21
2016,9,10,15,30,781.0,103.0,3.3,28.0,608.0,612.12,465.04
2016,9,10,15,45,496.0,174.5,3.3,28.0,486.5,468.3,357.36
2016,9,10,16,0,211.0,246.0,3.3,28.0,365.0,330.08,252.23
2016,9,10,16,15,445.0,169.0,3.15,27.5,387.0,384.39,293.93
2016,9,10,16,30,679.0,92.0,3.0,27.0,409.0,397.73,301.0
2016,9,10,16,45,633.0,88.5,2.9,27.0,354.0,337.62,251.88
2016,9,10,17,0,587.0,85.0,2.8,27.0,299.0,281.28,205.15
2016,9,10,17,15,532.5,77.0,2.7,26.5,245.5,222.75,156.92
2016,9,10,17,30,478.0,69.0,2.6,26.0,192.0,169.83,113.31
2016,9,10,17,45,388.0,58.5,2.55,26.0,142.0,115.31,71.1
2016,9,10,18,0,298.0,48.0,2.5,26.0,92.0,69.07,38.21
2016,9,10,18,15,180.0,31.0,2.55,25.5,54.0,30.41,13.66
2016,9,10,18,30,62.0,14.0,2.6,25.0,16.0,11.02,0.0
2016,9,10,18,45,31.0,7.0,2.7,25.0,8.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,39.0,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,78.0,16.0,2.3,19.0,19.0,12.14,0.0
2016,9,11,6,45,195.0,33.0,2.55,19.5,58.5,35.73,17.54
2016,9,11,7,0,312.0,50.0,2.8,20.0,98.0,76.7,44.55
2016,9,11,7,15,394.0,62.0,2.65,20.5,149.0,121.97,78.3
2016,9,11,7,30,476.0,74.0,2.5,21.0,200.0,180.49,125.23
2016,9,11,7,45,530.0,82.5,2.35,22.0,254.0,234.3,170.08
2016,9,11,8,0,584.0,91.0,2.2,23.0,308.0,293.63,219.0
2016,9,11,8,15,622.5,97.5,2.05,23.5,361.5,350.14,265.41
2016,9,11,8,30,661.0,104.0,1.9,24.0,415.0,409.66,312.72
2016,9,11,8,45,687.5,109.5,1.8,25.0,466.5,464.86,354.68
2016,9,11,9,0,714.0,115.0,1.7,26.0,518.0,521.11,395.68
2016,9,11,9,15,735.0,119.0,1.65,26.5,565.5,573.33,433.21
2016,9,11,9,30,756.0,123.0,1.6,27.0,613.0,623.73,468.24
2016,9,11,9,45,771.0,126.5,1.6,27.5,655.0,670.33,499.83
2016,9,11,10,0,786.0,130.0,1.6,28.0,697.0,715.65,529.69
2016,9,11,10,15,797.5,132.5,1.6,28.0,733.0,755.8,556.44
2016,9,11,10,30,809.0,135.0,1.6,28.0,769.0,793.93,580.9
2016,9,11,10,45,817.5,137.0,1.6,28.5,798.0,826.84,600.09
2016,9,11,11,0,826.0,139.0,1.6,29.0,827.0,857.14,617.42
2016,9,11,11,15,831.5,140.0,1.6,29.0,847.5,881.04,631.81
2016,9,11,11,30,837.0,141.0,1.6,29.0,868.0,901.88,644.3
2016,9,11,11,45,864.5,126.0,1.65,29.5,887.0,910.86,648.65
2016,9,11,12,0,892.0,111.0,1.7,30.0,906.0,930.14,659.71
2016,9,11,12,15,893.5,111.5,1.7,30.0,910.0,936.95,663.62
2016,9,11,12,30,895.0,112.0,1.7,30.0,914.0,940.24,665.56
2016,9,11,12,45,896.0,110.5,1.75,30.0,910.0,937.62,664.55
2016,9,11,13,0,897.0,109.0,1.8,30.0,906.0,931.45,661.48
2016,9,11,13,15,894.0,108.0,1.8,30.0,892.5,918.6,653.74
2016,9,11,13,30,891.0,107.0,1.8,30.0,879.0,902.32,643.98
2016,9,11,13,45,888.0,105.0,1.85,30.5,858.0,881.71,630.81
2016,9,11,14,0,885.0,103.0,1.9,31.0,837.0,857.83,615.59
2016,9,11,14,15,878.0,101.5,1.9,31.0,808.0,827.99,597.28
2016,9,11,14,30,871.0,100.0,1.9,31.0,779.0,795.32,577.08
2016,9,11,14,45,852.0,103.0,1.95,31.0,740.5,755.26,552.23
2016,9,11,15,0,833.0,106.0,2.0,31.0,702.0,713.54,525.15
2016,9,11,15,15,819.0,103.5,2.0,30.5,659.5,674.54,499.33
2016,9,11,15,30,805.0,101.0,2.0,30.0,617.0,627.39,467.23
2016,9,11,15,45,788.0,97.0,2.05,30.0,569.0,575.81,430.44
2016,9,11,16,0,771.0,93.0,2.1,30.0,521.0,523.63,392.08
2016,9,11,16,15,745.0,89.0,2.0,29.5,469.0,466.68,349.3
2016,9,11,16,30,719.0,85.0,1.9,29.0,417.0,410.62,305.82
2016,9,11,16,45,685.0,79.0,1.85,29.0,363.0,350.08,257.33
2016,9,11,17,0,651.0,73.0,1.8,29.0,309.0,292.55,209.98
2016,9,11,17,15,598.0,66.5,1.65,28.0,254.0,232.19,160.83
2016,9,11,17,30,545.0,60.0,1.5,27.0,199.0,177.17,115.77
2016,9,11,17,45,463.5,50.5,1.35,26.5,147.5,120.79,71.91
2016,9,11,18,0,382.0,41.0,1.2,26.0,96.0,73.89,38.63
2016,9,11,18,15,243.0,27.0,1.2,25.5,56.0,31.08,12.44
2016,9,11,18,30,104.0,13.0,1.2,25.0,16.0,10.23,0.0
2016,9,11,18,45,52.0,6.5,1.2,24.5,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,56.0,8.0,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,112.0,16.0,0.6,21.0,20.0,12.59,0.0
2016,9,12,6,45,239.0,31.0,0.6,21.5,60.5,37.42,17.13
2016,9,12,7,0,366.0,46.0,0.6,22.0,101.0,83.28,47.05
2016,9,12,7,15,448.0,56.0,0.7,22.5,153.0,131.05,82.49
2016,9,12,7,30,530.0,66.0,0.8,23.0,205.0,188.34,128.03
2016,9,12,7,45,579.5,73.5,0.95,24.0,259.5,243.2,173.54
2016,9,12,8,0,629.0,81.0,1.1,25.0,314.0,302.97,222.53
2016,9,12,8,15,665.5,86.5,1.25,25.5,368.0,360.22,269.32
2016,9,12,8,30,702.0,92.0,1.4,26.0,422.0,420.19,316.96
2016,9,12,8,45,725.5,97.5,1.55,27.0,473.5,475.92,359.51
2016,9,12,9,0,749.0,103.0,1.7,28.0,525.0,531.92,400.82
2016,9,12,9,15,768.5,106.5,1.7,28.0,572.5,583.99,439.03
2016,9,12,9,30,788.0,110.0,1.7,28.0,620.0,635.67,475.93
2016,9,12,9,45,476.0,227.0,1.7,28.5,541.0,559.06,417.21
2016,9,12,10,0,164.0,344.0,1.7,29.0,462.0,430.27,319.93
2016,9,12,10,15,500.0,232.5,1.7,29.0,618.5,622.64,462.3
2016,9,12,10,30,836.0,121.0,1.7,29.0,775.0,795.97,582.25
2016,9,12,10,45,844.0,122.5,1.75,29.5,803.5,827.85,599.9
2016,9,12,11,0,852.0,124.0,1.8,30.0,832.0,857.05,617.04
2016,9,12,11,15,619.5,252.5,1.85,30.0,774.5,811.87,584.47
2016,9,12,11,30,387.0,381.0,1.9,30.0,717.0,713.86,514.79
2016,9,12,11,45,627.5,254.0,1.95,30.5,807.0,842.22,604.85
2016,9,12,12,0,868.0,127.0,2.0,31.0,897.0,926.49,658.85
2016,9,12,12,15,868.5,127.0,2.0,31.0,900.5,931.7,661.13
2016,9,12,12,30,869.0,127.0,2.0,31.0,904.0,933.48,662.16
2016,9,12,12,45,865.5,128.0,2.05,31.0,898.5,929.05,659.93
2016,9,12,13,0,862.0,129.0,2.1,31.0,893.0,921.23,655.72
2016,9,12,13,15,858.0,128.5,2.1,31.0,879.0,908.25,647.85
2016,9,12,13,30,854.0,128.0,2.1,31.0,865.0,892.0,638.03
2016,9,12,13,45,844.5,129.0,2.15,31.0,842.0,869.15,624.49
2016,9,12,14,0,835.0,130.0,2.2,31.0,819.0,843.45,609.11
2016,9,12,14,15,826.5,128.0,2.2,31.0,789.5,823.58,597.14
2016,9,12,14,30,818.0,126.0,2.2,31.0,760.0,789.81,575.93
2016,9,12,14,45,802.5,125.5,2.2,31.0,723.0,749.77,550.12
2016,9,12,15,0,787.0,125.0,2.2,31.0,686.0,707.97,521.96
2016,9,12,15,15,771.5,122.0,2.2,30.5,643.0,662.29,491.62
2016,9,12,15,30,756.0,119.0,2.2,30.0,600.0,615.42,459.62
2016,9,12,15,45,731.0,116.0,2.2,30.0,551.5,563.15,421.93
2016,9,12,16,0,706.0,113.0,2.2,30.0,503.0,509.67,382.42
2016,9,12,16,15,677.0,108.0,2.1,29.5,451.5,452.88,339.87
2016,9,12,16,30,648.0,103.0,2.0,29.0,400.0,397.47,297.08
2016,9,12,16,45,605.0,97.0,1.9,29.0,345.5,337.39,249.22
2016,9,12,17,0,562.0,91.0,1.8,29.0,291.0,280.87,203.21
2016,9,12,17,15,504.5,82.0,1.65,28.5,237.5,221.68,155.32
2016,9,12,17,30,447.0,73.0,1.5,28.0,184.0,165.03,109.52
2016,9,12,17,45,355.5,60.5,1.35,27.5,134.0,110.73,68.11
2016,9,12,18,0,264.0,48.0,1.2,27.0,84.0,67.21,37.46
2016,9,12,18,15,152.5,29.5,1.2,26.5,48.0,29.06,11.61
2016,9,12,18,30,41.0,11.0,1.2,26.0,12.0,8.65,0.0
2016,9,12,18,45,20.5,5.5,1.25,26.0,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,29.5,7.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,59.0,15.0,0.8,22.0,17.0,11.8,0.0
2016,9,13,6,45,177.5,32.5,0.9,23.0,56.0,36.88,17.61
2016,9,13,7,0,296.0,50.0,1.0,24.0,95.0,78.4,45.41
2016,9,13,7,15,378.5,62.5,1.2,24.5,145.0,123.92,79.2
2016,9,13,7,30,461.0,75.0,1.4,25.0,195.0,182.79,125.74
2016,9,13,7,45,428.0,98.0,1.6,25.5,230.0,219.23,158.98
2016,9,13,8,0,395.0,121.0,1.8,26.0,265.0,255.1,190.67
2016,9,13,8,15,406.0,142.5,1.75,26.5,312.0,303.27,229.55
2016,9,13,8,30,417.0,164.0,1.7,27.0,359.0,352.05,267.58
2016,9,13,8,45,400.0,190.0,1.7,27.5,394.5,390.79,297.0
2016,9,13,9,0,383.0,216.0,1.7,28.0,430.0,416.24,315.7
2016,9,13,9,15,253.0,256.5,1.6,28.0,403.5,393.74,297.89
2016,9,13,9,30,123.0,297.0,1.5,28.0,377.0,346.38,261.04
2016,9,13,9,45,145.0,320.0,1.45,28.5,420.0,389.0,291.61
2016,9,13,10,0,167.0,343.0,1.4,29.0,463.0,433.1,322.17
2016,9,13,10,15,117.5,349.5,1.3,29.0,436.5,408.12,302.31
2016,9,13,10,30,68.0,356.0,1.2,29.0,410.0,363.53,268.73
2016,9,13,10,45,73.5,373.5,1.15,29.5,433.5,386.69,284.54
2016,9,13,11,0,79.0,391.0,1.1,30.0,457.0,410.0,299.86
2016,9,13,11,15,125.0,412.5,1.1,30.0,519.5,490.49,356.41
2016,9,13,11,30,171.0,434.0,1.1,30.0,582.0,555.0,400.55
2016,9,13,11,45,229.5,432.0,1.1,30.5,633.5,609.3,436.87
2016,9,13,12,0,288.0,430.0,1.1,31.0,685.0,682.37,484.53
2016,9,13,12,15,300.0,428.5,1.15,31.0,695.5,694.1,492.11
2016,9,13,12,30,312.0,427.0,1.2,31.0,706.0,704.35,499.37
2016,9,13,12,45,190.0,421.5,1.25,31.0,591.0,566.95,406.48
2016,9,13,13,0,68.0,416.0,1.3,31.0,476.0,429.37,310.54
2016,9,13,13,15,111.5,423.5,1.4,31.0,520.5,493.58,357.51
2016,9,13,13,30,155.0,431.0,1.5,31.0,565.0,536.97,388.55
2016,9,13,13,45,130.5,415.5,1.6,31.0,526.5,497.2,361.13
2016,9,13,14,0,106.0,400.0,1.7,31.0,488.0,440.91,322.42
2016,9,13,14,15,466.5,257.5,1.75,31.0,621.0,651.14,477.12
2016,9,13,14,30,827.0,115.0,1.8,31.0,754.0,779.45,567.66
2016,9,13,14,45,803.5,119.0,1.9,31.0,714.5,746.36,546.23
2016,9,13,15,0,780.0,123.0,2.0,31.0,675.0,703.08,517.67
2016,9,13,15,15,764.0,120.0,2.05,31.0,632.5,657.23,486.63
2016,9,13,15,30,748.0,117.0,2.1,31.0,590.0,610.26,454.02
2016,9,13,15,45,723.5,114.0,2.2,31.0,542.0,558.53,417.28
2016,9,13,16,0,699.0,111.0,2.3,31.0,494.0,505.6,378.6
2016,9,13,16,15,349.5,63.5,2.25,30.5,255.0,246.73,187.02
2016,9,13,16,30,0.0,16.0,2.2,30.0,16.0,12.2,4.15
2016,9,13,16,45,0.0,13.5,2.2,30.0,13.5,10.28,2.67
2016,9,13,17,0,0.0,11.0,2.2,30.0,11.0,8.36,1.13
2016,9,13,17,15,0.0,9.0,2.0,29.0,9.0,6.83,0.0
2016,9,13,17,30,0.0,7.0,1.8,28.0,7.0,5.31,0.0
2016,9,13,17,45,0.0,5.0,1.65,27.5,5.0,3.78,0.0
2016,9,13,18,0,0.0,3.0,1.5,27.0,3.0,2.27,0.0
2016,9,13,18,15,0.0,1.5,1.5,26.5,1.5,1.13,0.0
2016,9,13,18,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,28.5,7.0,0.8,22.5,8.0,0.0,0.0
2016,9,14,6,30,57.0,14.0,1.0,23.0,16.0,11.02,0.0
2016,9,14,6,45,171.5,31.5,1.2,23.5,54.0,36.91,17.28
2016,9,14,7,0,286.0,49.0,1.4,24.0,92.0,78.1,45.43
2016,9,14,7,15,367.5,61.5,1.45,24.5,141.0,123.17,79.17
2016,9,14,7,30,449.0,74.0,1.5,25.0,190.0,181.5,125.44
2016,9,14,7,45,508.5,82.0,1.55,25.5,243.5,235.66,169.96
2016,9,14,8,0,568.0,90.0,1.6,26.0,297.0,295.96,219.1
2016,9,14,8,15,606.5,96.5,1.7,26.5,350.0,352.05,264.62
2016,9,14,8,30,645.0,103.0,1.8,27.0,403.0,411.17,311.27
2016,9,14,8,45,669.5,109.5,1.95,27.5,453.0,465.75,353.47
2016,9,14,9,0,694.0,116.0,2.1,28.0,503.0,521.24,395.13
2016,9,14,9,15,714.5,120.0,2.2,28.5,550.0,572.4,432.42
2016,9,14,9,30,735.0,124.0,2.3,29.0,597.0,623.41,468.62
2016,9,14,9,45,455.5,232.5,2.45,29.5,532.0,555.08,415.95
2016,9,14,10,0,176.0,341.0,2.6,30.0,467.0,439.45,327.94
2016,9,14,10,15,480.5,240.0,2.65,30.0,607.5,619.98,462.6
2016,9,14,10,30,785.0,139.0,2.7,30.0,748.0,789.18,582.58
2016,9,14,10,45,791.0,142.0,2.8,30.5,775.5,820.25,600.63
2016,9,14,11,0,797.0,145.0,2.9,31.0,803.0,848.65,617.86
2016,9,14,11,15,399.5,147.0,2.95,31.0,477.5,523.11,391.5
2016,9,14,11,30,2.0,149.0,3.0,31.0,152.0,118.83,85.7
2016,9,14,11,45,414.0,145.5,3.1,31.0,511.0,548.12,413.4
2016,9,14,12,0,826.0,142.0,3.2,31.0,870.0,922.63,668.58
2016,9,14,12,15,431.5,258.0,3.25,31.0,638.5,675.21,495.67
2016,9,14,12,30,37.0,374.0,3.3,31.0,407.0,362.62,266.19
2016,9,14,12,45,113.0,409.0,3.35,31.5,508.5,485.39,356.57
2016,9,14,13,0,189.0,444.0,3.4,32.0,610.0,587.31,428.39
2016,9,14,13,15,191.5,436.5,3.4,32.0,602.5,579.81,423.0
2016,9,14,13,30,194.0,429.0,3.4,32.0,595.0,571.32,417.51
2016,9,14,13,45,103.0,338.5,3.4,32.0,426.5,402.03,296.74
2016,9,14,14,0,12.0,248.0,3.4,32.0,258.0,208.8,153.67
2016,9,14,14,15,399.0,192.0,3.4,31.5,498.5,534.51,402.48
2016,9,14,14,30,786.0,136.0,3.4,31.0,739.0,778.77,577.58
2016,9,14,14,45,475.0,235.5,3.45,31.0,595.0,605.47,451.3
2016,9,14,15,0,164.0,335.0,3.5,31.0,451.0,422.76,315.86
2016,9,14,15,15,179.5,311.5,3.45,31.0,431.0,404.1,303.67
2016,9,14,15,30,195.0,288.0,3.4,31.0,411.0,383.8,289.43
2016,9,14,15,45,447.5,198.5,3.35,31.0,450.0,467.02,353.38
2016,9,14,16,0,700.0,109.0,3.3,31.0,489.0,505.86,381.98
2016,9,14,16,15,671.0,104.0,3.15,30.5,438.0,449.21,338.65
2016,9,14,16,30,642.0,99.0,3.0,30.0,387.0,393.96,295.59
2016,9,14,16,45,610.0,90.5,2.9,30.0,334.5,336.0,248.89
2016,9,14,17,0,578.0,82.0,2.8,30.0,282.0,280.5,203.07
2016,9,14,17,15,520.0,73.5,2.45,29.0,229.0,220.58,154.43
2016,9,14,17,30,462.0,65.0,2.1,28.0,176.0,166.73,110.59
2016,9,14,17,45,382.0,52.5,1.8,27.5,127.5,112.41,68.27
2016,9,14,18,0,302.0,40.0,1.5,27.0,79.0,67.58,35.92
2016,9,14,18,15,151.0,20.0,1.45,26.5,39.5,22.08,5.02
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,0.75,22.5,5.0,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.0,23.0,10.0,7.87,0.0
2016,9,15,6,45,89.5,33.5,1.25,23.5,44.5,33.45,16.57
2016,9,15,7,0,153.0,57.0,1.5,24.0,79.0,67.85,42.62
2016,9,15,7,15,217.0,79.5,1.4,24.5,126.5,109.5,74.46
2016,9,15,7,30,281.0,102.0,1.3,25.0,174.0,158.96,113.54
2016,9,15,7,45,331.0,119.5,1.2,25.5,224.5,207.38,152.56
2016,9,15,8,0,381.0,137.0,1.1,26.0,275.0,268.3,200.85
2016,9,15,8,15,420.5,150.5,1.1,26.5,326.0,320.84,242.06
2016,9,15,8,30,460.0,164.0,1.1,27.0,377.0,376.98,284.96
2016,9,15,8,45,494.0,173.5,1.1,28.0,426.5,430.0,323.79
2016,9,15,9,0,528.0,183.0,1.1,29.0,476.0,485.29,362.96
2016,9,15,9,15,552.0,191.0,1.2,29.0,521.5,534.97,399.03
2016,9,15,9,30,576.0,199.0,1.3,29.0,567.0,585.29,434.89
2016,9,15,9,45,590.5,207.0,1.45,29.5,607.0,629.26,465.09
2016,9,15,10,0,605.0,215.0,1.6,30.0,647.0,678.48,498.17
2016,9,15,10,15,369.0,295.5,1.7,30.0,563.5,571.29,420.93
2016,9,15,10,30,133.0,376.0,1.8,30.0,480.0,453.03,333.61
2016,9,15,10,45,390.0,306.5,1.95,30.5,624.5,641.19,470.3
2016,9,15,11,0,647.0,237.0,2.1,31.0,769.0,816.34,590.42
2016,9,15,11,15,653.5,239.5,2.15,31.0,789.0,839.6,604.17
2016,9,15,11,30,660.0,242.0,2.2,31.0,809.0,860.3,617.57
2016,9,15,11,45,658.0,247.5,2.3,31.5,819.5,873.26,624.96
2016,9,15,12,0,656.0,253.0,2.4,32.0,830.0,883.24,630.49
2016,9,15,12,15,657.0,253.5,2.45,32.0,833.5,888.54,634.12
2016,9,15,12,30,658.0,254.0,2.5,32.0,837.0,890.85,635.93
2016,9,15,12,45,653.0,255.5,2.55,32.0,831.0,885.48,632.8
2016,9,15,13,0,648.0,257.0,2.6,32.0,825.0,877.17,627.87
2016,9,15,13,15,341.5,305.5,2.6,32.0,605.0,630.75,458.79
2016,9,15,13,30,35.0,354.0,2.6,32.0,385.0,340.84,249.22
2016,9,15,13,45,316.5,308.5,2.6,32.0,568.0,579.08,426.71
2016,9,15,14,0,598.0,263.0,2.6,32.0,751.0,790.4,573.71
2016,9,15,14,15,586.5,258.5,2.6,32.0,722.0,755.12,548.97
2016,9,15,14,30,575.0,254.0,2.6,32.0,693.0,722.16,527.32
2016,9,15,14,45,602.0,225.5,2.65,32.0,665.0,700.52,514.13
2016,9,15,15,0,629.0,197.0,2.7,32.0,637.0,670.58,494.95
2016,9,15,15,15,609.5,191.0,2.7,31.5,595.5,624.08,463.75
2016,9,15,15,30,590.0,185.0,2.7,31.0,554.0,577.16,431.59
2016,9,15,15,45,569.5,175.5,2.75,31.0,508.0,520.67,391.2
2016,9,15,16,0,549.0,166.0,2.8,31.0,462.0,470.75,354.49
2016,9,15,16,15,516.5,156.5,2.65,30.5,412.0,415.51,313.17
2016,9,15,16,30,484.0,147.0,2.5,30.0,362.0,362.45,272.48
2016,9,15,16,45,451.5,132.0,2.45,30.0,311.5,307.09,228.76
2016,9,15,17,0,419.0,117.0,2.4,30.0,261.0,254.64,186.42
2016,9,15,17,15,361.5,102.0,2.1,29.5,210.0,198.43,141.48
2016,9,15,17,30,304.0,87.0,1.8,29.0,159.0,148.6,101.69
2016,9,15,17,45,237.5,66.5,1.55,28.5,113.5,96.22,61.11
2016,9,15,18,0,171.0,46.0,1.3,28.0,68.0,56.34,31.78
2016,9,15,18,15,85.5,23.0,1.25,27.5,34.0,21.71,4.25
2016,9,15,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,29.5,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,59.0,12.0,0.8,23.0,14.0,9.53,0.0
2016,9,16,6,45,174.5,29.5,0.95,23.5,51.5,37.74,16.89
2016,9,16,7,0,290.0,47.0,1.1,24.0,89.0,80.21,46.69
2016,9,16,7,15,372.5,60.0,0.9,24.5,138.5,126.8,81.93
2016,9,16,7,30,455.0,73.0,0.7,25.0,188.0,186.82,129.43
2016,9,16,7,45,511.5,81.5,0.5,26.0,241.5,241.38,173.29
2016,9,16,8,0,568.0,90.0,0.3,27.0,295.0,301.73,220.37
2016,9,16,8,15,607.0,96.5,0.4,27.5,348.0,358.36,265.06
2016,9,16,8,30,646.0,103.0,0.5,28.0,401.0,418.05,310.81
2016,9,16,8,45,672.0,109.0,0.6,28.5,451.5,473.17,352.0
2016,9,16,9,0,698.0,115.0,0.7,29.0,502.0,529.32,392.7
2016,9,16,9,15,719.0,119.5,0.7,29.5,549.0,581.57,428.66
2016,9,16,9,30,740.0,124.0,0.7,30.0,596.0,633.71,463.37
2016,9,16,9,45,755.5,127.0,0.7,30.5,637.0,677.51,491.54
2016,9,16,10,0,771.0,130.0,0.7,31.0,678.0,722.24,519.55
2016,9,16,10,15,782.5,133.0,0.7,31.0,713.5,762.36,544.86
2016,9,16,10,30,794.0,136.0,0.7,31.0,749.0,800.47,567.68
2016,9,16,10,45,477.5,271.5,0.7,31.5,644.0,685.3,486.55
2016,9,16,11,0,161.0,407.0,0.7,32.0,539.0,517.25,368.3
2016,9,16,11,15,490.0,275.5,0.7,32.0,691.5,725.51,514.24
2016,9,16,11,30,819.0,144.0,0.7,32.0,844.0,905.63,628.24
2016,9,16,11,45,838.0,134.5,0.75,32.5,860.0,910.96,628.26
2016,9,16,12,0,857.0,125.0,0.8,33.0,876.0,927.35,637.43
2016,9,16,12,15,858.0,125.5,0.85,33.0,879.5,933.13,641.44
2016,9,16,12,30,859.0,126.0,0.9,33.0,883.0,935.51,643.65
2016,9,16,12,45,857.5,125.5,1.0,33.0,877.5,931.2,642.8
2016,9,16,13,0,856.0,125.0,1.1,33.0,872.0,923.51,640.0
2016,9,16,13,15,852.5,124.5,1.15,33.0,858.5,910.64,633.3
2016,9,16,13,30,849.0,124.0,1.2,33.0,845.0,894.51,624.69
2016,9,16,13,45,845.0,122.0,1.25,33.0,823.5,873.34,612.99
2016,9,16,14,0,841.0,120.0,1.3,33.0,802.0,849.1,599.35
2016,9,16,14,15,832.5,118.0,1.4,33.0,772.5,818.16,581.95
2016,9,16,14,30,824.0,116.0,1.5,33.0,743.0,793.77,568.56
2016,9,16,14,45,808.0,116.0,1.6,33.0,705.5,753.28,544.36
2016,9,16,15,0,792.0,116.0,1.7,33.0,668.0,711.07,517.65
2016,9,16,15,15,776.5,113.0,1.75,33.0,625.0,664.8,486.94
2016,9,16,15,30,761.0,110.0,1.8,33.0,582.0,617.36,454.61
2016,9,16,15,45,741.0,105.5,1.85,33.0,534.5,564.87,417.83
2016,9,16,16,0,721.0,101.0,1.9,33.0,487.0,512.82,380.24
2016,9,16,16,15,692.0,96.5,1.85,32.5,435.5,455.49,338.06
2016,9,16,16,30,663.0,92.0,1.8,32.0,384.0,399.53,295.52
2016,9,16,16,45,624.0,85.5,1.75,32.0,330.5,339.43,248.16
2016,9,16,17,0,585.0,79.0,1.7,32.0,277.0,282.51,202.13
2016,9,16,17,15,525.5,70.5,1.55,31.0,223.5,221.54,153.41
2016,9,16,17,30,466.0,62.0,1.4,30.0,170.0,166.84,109.4
2016,9,16,17,45,378.0,50.0,1.25,29.5,121.5,111.17,66.65
2016,9,16,18,0,290.0,38.0,1.1,29.0,73.0,65.96,34.29
2016,9,16,18,15,145.0,19.0,1.1,28.5,36.5,21.55,1.4
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,42.5,6.0,1.15,22.5,7.5,0.0,0.0
2016,9,17,6,30,85.0,12.0,1.4,23.0,15.0,9.94,0.0
2016,9,17,6,45,210.5,27.5,1.7,23.5,53.0,39.62,16.67
2016,9,17,7,0,336.0,43.0,2.0,24.0,91.0,86.63,49.79
2016,9,17,7,15,419.5,53.5,1.85,24.5,141.0,135.07,86.91
2016,9,17,7,30,503.0,64.0,1.7,25.0,191.0,193.25,133.75
2016,9,17,7,45,555.0,72.0,1.55,26.0,244.5,248.8,179.71
2016,9,17,8,0,607.0,80.0,1.4,27.0,298.0,309.59,228.85
2016,9,17,8,15,644.5,86.0,1.15,27.5,351.5,367.22,274.5
2016,9,17,8,30,682.0,92.0,0.9,28.0,405.0,427.71,320.18
2016,9,17,8,45,705.0,98.0,0.65,29.0,455.0,483.05,359.03
2016,9,17,9,0,728.0,104.0,0.4,30.0,505.0,539.06,395.71
2016,9,17,9,15,748.0,107.5,0.45,30.5,552.0,589.86,430.63
2016,9,17,9,30,768.0,111.0,0.5,31.0,599.0,641.19,464.89
2016,9,17,9,45,778.0,116.5,0.55,31.5,639.5,686.76,494.31
2016,9,17,10,0,788.0,122.0,0.6,32.0,680.0,730.63,521.95
2016,9,17,10,15,799.0,124.0,0.7,32.0,715.0,769.91,547.48
2016,9,17,10,30,810.0,126.0,0.8,32.0,750.0,807.09,571.07
2016,9,17,10,45,814.0,130.5,0.9,32.5,777.0,838.55,589.82
2016,9,17,11,0,818.0,135.0,1.0,33.0,804.0,867.16,606.77
2016,9,17,11,15,823.5,136.0,1.05,33.0,824.0,890.61,621.03
2016,9,17,11,30,829.0,137.0,1.1,33.0,844.0,911.01,633.51
2016,9,17,11,45,829.5,139.5,1.15,33.0,855.0,925.12,642.27
2016,9,17,12,0,830.0,142.0,1.2,33.0,866.0,935.86,649.13
2016,9,17,12,15,830.5,142.5,1.2,33.0,869.5,941.17,652.08
2016,9,17,12,30,831.0,143.0,1.2,33.0,873.0,943.04,653.13
2016,9,17,12,45,830.0,142.0,1.3,33.5,867.5,938.57,650.62
2016,9,17,13,0,829.0,141.0,1.4,34.0,862.0,930.66,646.13
2016,9,17,13,15,825.5,140.5,1.45,34.0,848.5,917.58,639.17
2016,9,17,13,30,822.0,140.0,1.5,34.0,835.0,901.22,630.28
2016,9,17,13,45,816.0,138.0,1.55,34.0,813.0,878.0,617.14
2016,9,17,14,0,810.0,136.0,1.6,34.0,791.0,851.81,602.13
2016,9,17,14,15,559.5,241.0,1.6,33.5,685.0,720.35,515.92
2016,9,17,14,30,309.0,346.0,1.6,33.0,579.0,582.61,421.02
2016,9,17,14,45,525.0,243.0,1.65,33.0,616.0,655.99,476.87
2016,9,17,15,0,741.0,140.0,1.7,33.0,653.0,702.43,511.92
2016,9,17,15,15,723.0,136.0,1.7,33.0,610.0,654.75,479.19
2016,9,17,15,30,705.0,132.0,1.7,33.0,567.0,606.29,445.98
2016,9,17,15,45,682.5,127.0,1.75,33.0,519.5,553.64,409.23
2016,9,17,16,0,660.0,122.0,1.8,33.0,472.0,501.2,371.56
2016,9,17,16,15,628.0,115.5,1.75,32.5,420.5,443.09,329.05
2016,9,17,16,30,596.0,109.0,1.7,32.0,369.0,386.81,286.59
2016,9,17,16,45,554.0,101.0,1.65,32.0,316.0,327.38,240.12
2016,9,17,17,0,512.0,93.0,1.6,32.0,263.0,271.57,195.4
2016,9,17,17,15,450.5,82.0,1.45,31.0,211.0,207.72,144.99
2016,9,17,17,30,389.0,71.0,1.3,30.0,159.0,155.29,103.21
2016,9,17,17,45,299.5,56.0,1.2,29.5,112.0,101.91,62.54
2016,9,17,18,0,210.0,41.0,1.1,29.0,65.0,59.29,31.93
2016,9,17,18,15,105.0,20.5,1.15,28.5,32.5,21.43,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,18.0,5.5,1.45,23.5,6.0,0.0,0.0
2016,9,18,6,30,36.0,11.0,1.6,24.0,12.0,9.02,0.0
2016,9,18,6,45,137.5,30.5,1.8,24.5,47.5,38.09,17.16
2016,9,18,7,0,239.0,50.0,2.0,25.0,83.0,79.35,47.73
2016,9,18,7,15,322.0,64.5,2.0,25.0,131.5,125.02,82.73
2016,9,18,7,30,405.0,79.0,2.0,25.0,180.0,180.55,127.31
2016,9,18,7,45,462.5,89.0,2.0,25.5,232.5,233.6,171.16
2016,9,18,8,0,520.0,99.0,2.0,26.0,285.0,297.76,223.29
2016,9,18,8,15,561.0,107.0,2.0,26.5,337.5,354.48,268.9
2016,9,18,8,30,602.0,115.0,2.0,27.0,390.0,414.55,315.81
2016,9,18,8,45,630.5,121.5,2.0,27.5,440.0,469.58,357.65
2016,9,18,9,0,659.0,128.0,2.0,28.0,490.0,525.95,399.15
2016,9,18,9,15,681.5,132.5,1.9,28.5,536.5,577.62,435.6
2016,9,18,9,30,704.0,137.0,1.8,29.0,583.0,629.36,470.84
2016,9,18,9,45,717.5,142.5,1.75,29.5,623.5,675.44,501.25
2016,9,18,10,0,731.0,148.0,1.7,30.0,664.0,720.29,529.96
2016,9,18,10,15,743.5,150.5,1.6,30.0,698.5,759.86,555.12
2016,9,18,10,30,756.0,153.0,1.5,30.0,733.0,792.37,574.88
2016,9,18,10,45,764.0,156.0,1.4,30.5,760.5,824.25,592.17
2016,9,18,11,0,772.0,159.0,1.3,31.0,788.0,853.63,607.49
2016,9,18,11,15,778.0,160.5,1.15,31.0,808.0,877.13,619.36
2016,9,18,11,30,784.0,162.0,1.0,31.0,828.0,897.72,629.15
2016,9,18,11,45,821.5,141.0,0.85,31.5,848.0,922.42,639.89
2016,9,18,12,0,859.0,120.0,0.7,32.0,868.0,930.64,640.22
2016,9,18,12,15,592.5,267.0,0.6,32.0,784.0,848.6,585.75
2016,9,18,12,30,326.0,414.0,0.5,32.0,700.0,715.53,495.66
2016,9,18,12,45,593.5,266.5,0.4,32.0,782.0,847.65,584.61
2016,9,18,13,0,861.0,119.0,0.3,32.0,864.0,927.97,631.89
2016,9,18,13,15,857.5,118.0,0.35,32.0,850.5,914.36,623.93
2016,9,18,13,30,854.0,117.0,0.4,32.0,837.0,897.47,615.47
2016,9,18,13,45,850.0,115.5,0.45,32.5,815.5,876.46,603.36
2016,9,18,14,0,846.0,114.0,0.5,33.0,794.0,852.37,589.42
2016,9,18,14,15,838.0,112.0,0.55,33.0,764.5,821.49,572.44
2016,9,18,14,30,830.0,110.0,0.6,33.0,735.0,787.99,553.71
2016,9,18,14,45,525.5,216.0,0.7,33.0,604.5,632.84,452.33
2016,9,18,15,0,221.0,322.0,0.8,33.0,474.0,457.11,331.1
2016,9,18,15,15,299.0,284.0,0.85,32.5,475.5,479.59,350.72
2016,9,18,15,30,377.0,246.0,0.9,32.0,477.0,480.29,353.46
2016,9,18,15,45,475.0,196.0,0.95,32.0,462.5,486.99,359.34
2016,9,18,16,0,573.0,146.0,1.0,32.0,448.0,476.46,352.2
2016,9,18,16,15,617.5,117.5,1.0,31.5,411.0,441.1,326.5
2016,9,18,16,30,662.0,89.0,1.0,31.0,374.0,399.02,294.48
2016,9,18,16,45,622.0,82.5,1.0,31.0,321.0,338.4,247.18
2016,9,18,17,0,582.0,76.0,1.0,31.0,268.0,281.1,201.21
2016,9,18,17,15,520.5,68.0,0.95,30.5,214.5,219.99,152.29
2016,9,18,17,30,459.0,60.0,0.9,30.0,161.0,165.38,108.27
2016,9,18,17,45,364.5,48.0,0.85,29.5,113.5,108.79,65.07
2016,9,18,18,0,270.0,36.0,0.8,29.0,66.0,61.71,31.16
2016,9,18,18,15,135.0,18.0,0.85,28.5,33.0,20.81,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,26.0,5.5,1.65,23.5,6.5,0.0,0.0
2016,9,19,6,30,52.0,11.0,1.9,24.0,13.0,9.41,0.0
2016,9,19,6,45,189.0,27.0,2.2,24.5,50.5,39.9,16.31
2016,9,19,7,0,326.0,43.0,2.5,25.0,88.0,88.88,51.59
2016,9,19,7,15,414.5,53.5,2.55,25.5,138.5,138.47,89.79
2016,9,19,7,30,503.0,64.0,2.6,26.0,189.0,198.37,138.14
2016,9,19,7,45,565.5,70.0,2.65,27.0,243.5,255.82,185.7
2016,9,19,8,0,628.0,76.0,2.7,28.0,298.0,319.61,237.62
2016,9,19,8,15,666.0,81.0,2.6,28.5,352.0,377.85,284.79
2016,9,19,8,30,704.0,86.0,2.5,29.0,406.0,438.93,332.58
2016,9,19,8,45,731.0,90.0,2.45,30.0,457.5,495.29,374.68
2016,9,19,9,0,758.0,94.0,2.4,31.0,509.0,552.68,415.86
2016,9,19,9,15,777.5,97.5,2.25,31.0,556.0,605.41,453.58
2016,9,19,9,30,797.0,101.0,2.1,31.0,603.0,657.7,489.74
2016,9,19,9,45,811.5,103.5,2.0,31.5,645.0,704.62,520.32
2016,9,19,10,0,826.0,106.0,1.9,32.0,687.0,750.09,548.55
2016,9,19,10,15,836.5,108.0,1.85,32.5,722.0,781.68,566.45
2016,9,19,10,30,847.0,110.0,1.8,33.0,757.0,818.71,587.73
2016,9,19,10,45,855.5,111.0,1.8,33.5,785.0,850.65,605.82
2016,9,19,11,0,864.0,112.0,1.8,34.0,813.0,879.86,622.05
2016,9,19,11,15,868.5,113.0,1.9,34.0,833.0,902.6,636.46
2016,9,19,11,30,873.0,114.0,2.0,34.0,853.0,922.15,648.99
2016,9,19,11,45,878.5,113.0,2.1,34.5,865.5,937.41,657.6
2016,9,19,12,0,884.0,112.0,2.2,35.0,878.0,949.32,664.21
2016,9,19,12,15,884.5,112.0,2.25,35.0,881.0,954.07,667.38
2016,9,19,12,30,885.0,112.0,2.3,35.0,884.0,955.3,668.55
2016,9,19,12,45,884.0,111.5,2.4,35.0,878.0,951.1,666.95
2016,9,19,13,0,883.0,111.0,2.5,35.0,872.0,943.39,663.27
2016,9,19,13,15,879.5,110.5,2.55,35.0,858.0,929.91,655.64
2016,9,19,13,30,876.0,110.0,2.6,35.0,844.0,913.07,645.98
2016,9,19,13,45,870.5,108.5,2.7,35.0,821.5,890.2,632.89
2016,9,19,14,0,865.0,107.0,2.8,35.0,799.0,864.23,617.78
2016,9,19,14,15,856.5,105.5,2.85,35.0,768.5,832.8,598.7
2016,9,19,14,30,848.0,104.0,2.9,35.0,738.0,798.73,577.79
2016,9,19,14,45,836.0,102.0,2.95,35.0,701.0,759.01,552.92
2016,9,19,15,0,824.0,100.0,3.0,35.0,664.0,717.29,526.45
2016,9,19,15,15,808.5,97.5,3.0,34.5,620.5,676.98,499.76
2016,9,19,15,30,793.0,95.0,3.0,34.0,577.0,628.53,466.81
2016,9,19,15,45,771.5,92.0,3.0,34.0,528.5,574.97,428.41
