Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,16,0,750.0,89.0,3.0,34.0,480.0,521.31,388.92
2016,9,19,16,15,721.0,84.5,2.85,33.5,427.5,462.57,345.05
2016,9,19,16,30,692.0,80.0,2.7,33.0,375.0,405.07,300.75
2016,9,19,16,45,651.0,74.5,2.55,32.5,321.0,343.43,252.16
2016,9,19,17,0,610.0,69.0,2.4,32.0,267.0,285.18,204.91
2016,9,19,17,15,547.5,62.0,2.2,31.0,213.5,223.12,154.75
2016,9,19,17,30,485.0,55.0,2.0,30.0,160.0,167.65,109.61
2016,9,19,17,45,385.5,44.0,1.8,29.5,111.5,109.49,64.83
2016,9,19,18,0,286.0,33.0,1.6,29.0,63.0,63.19,31.31
2016,9,19,18,15,143.0,16.5,1.6,28.5,31.5,21.06,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,34.0,5.5,1.35,22.5,6.5,0.0,0.0
2016,9,20,6,30,68.0,11.0,1.6,23.0,13.0,9.93,0.0
2016,9,20,6,45,210.0,26.0,1.85,24.0,51.0,43.25,17.38
2016,9,20,7,0,352.0,41.0,2.1,25.0,89.0,92.63,53.36
2016,9,20,7,15,440.5,51.0,2.0,25.5,140.0,143.66,92.96
2016,9,20,7,30,529.0,61.0,1.9,26.0,191.0,204.98,142.56
2016,9,20,7,45,590.5,66.5,1.85,27.0,246.5,263.32,190.77
2016,9,20,8,0,652.0,72.0,1.8,28.0,302.0,327.83,242.91
2016,9,20,8,15,689.0,77.0,1.7,28.5,356.5,387.02,290.3
2016,9,20,8,30,726.0,82.0,1.6,29.0,411.0,448.9,337.96
2016,9,20,8,45,754.0,85.5,1.5,29.5,463.0,506.57,380.77
2016,9,20,9,0,782.0,89.0,1.4,30.0,515.0,565.21,422.52
2016,9,20,9,15,801.0,92.0,1.45,30.5,562.5,618.22,459.66
2016,9,20,9,30,820.0,95.0,1.5,31.0,610.0,670.67,495.34
2016,9,20,9,45,833.5,97.5,1.55,31.5,652.0,711.18,522.17
2016,9,20,10,0,847.0,100.0,1.6,32.0,694.0,755.88,550.06
2016,9,20,10,15,857.5,102.0,1.65,32.0,729.5,795.85,575.22
2016,9,20,10,30,868.0,104.0,1.7,32.0,765.0,833.53,598.77
2016,9,20,10,45,875.0,105.5,1.8,32.5,793.0,865.23,617.61
2016,9,20,11,0,882.0,107.0,1.9,33.0,821.0,894.06,634.59
2016,9,20,11,15,887.0,108.0,1.9,33.0,841.0,917.56,648.48
2016,9,20,11,30,892.0,109.0,1.9,33.0,861.0,937.84,660.42
2016,9,20,11,45,894.5,109.5,1.95,33.5,872.5,951.95,667.79
2016,9,20,12,0,897.0,110.0,2.0,34.0,884.0,962.59,673.14
2016,9,20,12,15,897.5,110.0,2.0,34.0,887.0,967.32,675.8
2016,9,20,12,30,898.0,110.0,2.0,34.0,890.0,968.48,676.45
2016,9,20,12,45,896.0,110.0,2.0,34.5,884.0,963.7,672.21
2016,9,20,13,0,894.0,110.0,2.0,35.0,878.0,955.37,665.97
2016,9,20,13,15,890.5,109.5,2.0,35.0,863.5,941.67,657.93
2016,9,20,13,30,887.0,109.0,2.0,35.0,849.0,924.56,647.91
2016,9,20,13,45,881.5,108.0,2.05,35.0,826.5,901.86,634.97
2016,9,20,14,0,876.0,107.0,2.1,35.0,804.0,876.04,620.05
2016,9,20,14,15,867.5,105.0,2.05,35.0,773.0,843.71,600.08
2016,9,20,14,30,859.0,103.0,2.0,35.0,742.0,808.71,578.37
2016,9,20,14,45,830.5,109.0,2.0,35.0,701.0,771.82,555.72
2016,9,20,15,0,802.0,115.0,2.0,35.0,660.0,725.3,525.81
2016,9,20,15,15,785.0,112.0,2.0,34.5,616.0,677.17,494.72
2016,9,20,15,30,768.0,109.0,2.0,34.0,572.0,627.98,462.02
2016,9,20,15,45,745.0,105.0,2.0,34.0,523.0,573.4,423.66
2016,9,20,16,0,722.0,101.0,2.0,34.0,474.0,519.9,384.98
2016,9,20,16,15,691.0,96.0,1.9,33.5,421.5,460.57,341.42
2016,9,20,16,30,660.0,91.0,1.8,33.0,369.0,402.88,297.7
2016,9,20,16,45,616.0,84.5,1.7,33.0,315.0,340.51,248.78
2016,9,20,17,0,572.0,78.0,1.6,33.0,261.0,281.9,201.63
2016,9,20,17,15,507.5,69.0,1.45,32.0,207.5,219.29,151.86
2016,9,20,17,30,443.0,60.0,1.3,31.0,154.0,163.58,107.23
2016,9,20,17,45,342.5,47.0,1.15,30.0,106.0,105.78,63.35
2016,9,20,18,0,242.0,34.0,1.0,29.0,58.0,58.48,28.92
2016,9,20,18,15,121.0,17.0,1.0,28.5,29.0,19.83,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,10.0,3.5,0.6,23.5,4.0,0.0,0.0
2016,9,21,6,30,20.0,7.0,0.7,24.0,8.0,5.97,0.0
2016,9,21,6,45,111.5,29.0,0.8,24.5,43.0,35.39,14.46
2016,9,21,7,0,203.0,51.0,0.9,25.0,78.0,79.43,49.04
2016,9,21,7,15,282.5,69.0,0.95,25.5,126.5,126.33,85.22
2016,9,21,7,30,362.0,87.0,1.0,26.0,175.0,182.77,130.09
2016,9,21,7,45,430.0,97.5,1.1,26.5,228.5,238.04,174.79
2016,9,21,8,0,498.0,108.0,1.2,27.0,282.0,300.59,224.78
2016,9,21,8,15,352.0,148.0,1.2,27.5,281.5,294.03,223.14
2016,9,21,8,30,206.0,188.0,1.2,28.0,281.0,270.1,206.11
2016,9,21,8,45,428.0,163.5,1.25,28.5,386.5,401.18,304.98
2016,9,21,9,0,650.0,139.0,1.3,29.0,492.0,540.54,406.07
2016,9,21,9,15,673.5,144.5,1.35,29.5,539.0,593.76,442.61
2016,9,21,9,30,697.0,150.0,1.4,30.0,586.0,647.14,478.91
2016,9,21,9,45,727.0,148.0,1.45,30.5,630.5,697.76,512.63
2016,9,21,10,0,757.0,146.0,1.5,31.0,675.0,748.14,545.44
2016,9,21,10,15,770.0,149.0,1.55,31.0,710.5,784.52,569.35
2016,9,21,10,30,783.0,152.0,1.6,31.0,746.0,823.53,593.92
2016,9,21,10,45,803.0,148.0,1.65,31.5,776.5,859.72,615.25
2016,9,21,11,0,823.0,144.0,1.7,32.0,807.0,893.71,635.02
2016,9,21,11,15,537.5,278.0,1.8,32.0,715.5,783.42,560.29
2016,9,21,11,30,252.0,412.0,1.9,32.0,624.0,640.82,460.04
2016,9,21,11,45,564.0,269.0,2.0,32.5,752.0,817.61,585.34
2016,9,21,12,0,876.0,126.0,2.1,33.0,880.0,961.37,677.65
2016,9,21,12,15,877.0,126.5,2.2,33.0,883.0,966.87,680.54
2016,9,21,12,30,878.0,127.0,2.3,33.0,886.0,968.88,682.71
2016,9,21,12,45,628.0,255.0,2.4,33.5,796.0,877.33,622.49
2016,9,21,13,0,378.0,383.0,2.5,34.0,706.0,735.92,524.75
2016,9,21,13,15,625.0,252.5,2.55,34.0,776.5,858.83,612.79
2016,9,21,13,30,872.0,122.0,2.6,34.0,847.0,926.07,657.83
2016,9,21,13,45,867.0,120.5,2.65,34.0,824.5,903.55,643.89
2016,9,21,14,0,862.0,119.0,2.7,34.0,802.0,877.92,628.7
2016,9,21,14,15,853.5,117.0,2.75,34.0,771.5,845.88,609.31
2016,9,21,14,30,845.0,115.0,2.8,34.0,741.0,820.58,594.27
2016,9,21,14,45,835.0,112.0,2.85,34.0,703.5,780.44,569.21
2016,9,21,15,0,825.0,109.0,2.9,34.0,666.0,738.14,542.19
2016,9,21,15,15,809.0,106.0,2.9,33.5,622.5,689.73,510.28
2016,9,21,15,30,793.0,103.0,2.9,33.0,579.0,640.13,476.68
2016,9,21,15,45,773.0,99.0,2.9,33.0,530.0,586.19,438.09
2016,9,21,16,0,753.0,95.0,2.9,33.0,481.0,532.01,398.27
2016,9,21,16,15,723.5,90.0,2.8,32.5,428.0,472.59,353.98
2016,9,21,16,30,694.0,85.0,2.7,32.0,375.0,413.87,308.82
2016,9,21,16,45,653.5,78.5,2.6,31.5,320.5,351.02,259.26
2016,9,21,17,0,613.0,72.0,2.5,31.0,266.0,291.53,210.88
2016,9,21,17,15,549.5,64.0,2.2,30.0,211.5,227.74,159.05
2016,9,21,17,30,486.0,56.0,1.9,29.0,157.0,170.67,112.32
2016,9,21,17,45,386.0,43.5,1.65,28.0,108.0,110.69,65.91
2016,9,21,18,0,286.0,31.0,1.4,27.0,59.0,62.74,30.1
2016,9,21,18,15,143.0,15.5,1.4,26.5,29.5,18.3,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,31.5,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,63.0,9.0,1.1,21.0,10.0,8.81,0.0
2016,9,22,6,45,188.0,26.0,1.35,21.5,47.0,42.11,16.04
2016,9,22,7,0,313.0,43.0,1.6,22.0,84.0,90.2,53.58
2016,9,22,7,15,399.5,55.5,1.5,22.5,134.5,143.5,95.75
2016,9,22,7,30,486.0,68.0,1.4,23.0,185.0,204.94,145.9
2016,9,22,7,45,536.0,78.0,1.3,24.0,238.5,261.91,193.33
2016,9,22,8,0,586.0,88.0,1.2,25.0,292.0,323.92,243.47
2016,9,22,8,15,626.0,94.5,1.3,26.0,345.5,382.88,290.28
2016,9,22,8,30,666.0,101.0,1.4,27.0,399.0,444.95,337.83
2016,9,22,8,45,689.5,108.0,1.5,28.0,450.0,501.21,379.53
2016,9,22,9,0,713.0,115.0,1.6,29.0,501.0,558.2,420.28
2016,9,22,9,15,734.5,119.5,1.7,29.5,548.0,611.79,458.23
2016,9,22,9,30,756.0,124.0,1.8,30.0,595.0,665.23,495.08
2016,9,22,9,45,770.0,128.0,1.95,30.5,636.0,709.13,524.92
2016,9,22,10,0,784.0,132.0,2.1,31.0,677.0,754.32,555.02
2016,9,22,10,15,795.0,135.0,2.15,31.0,712.0,794.47,580.96
2016,9,22,10,30,806.0,138.0,2.2,31.0,747.0,832.5,605.1
2016,9,22,10,45,812.0,141.0,2.25,31.5,774.0,863.9,623.53
2016,9,22,11,0,818.0,144.0,2.3,32.0,801.0,892.52,640.1
2016,9,22,11,15,823.0,145.5,2.35,32.0,820.5,915.81,654.54
2016,9,22,11,30,828.0,147.0,2.4,32.0,840.0,936.0,667.11
2016,9,22,11,45,820.5,153.5,2.5,32.5,848.5,946.21,672.51
2016,9,22,12,0,813.0,160.0,2.6,33.0,857.0,952.82,675.81
2016,9,22,12,15,813.5,160.0,2.65,33.0,859.0,957.2,678.8
2016,9,22,12,30,814.0,160.0,2.7,33.0,861.0,958.16,679.77
2016,9,22,12,45,807.5,162.5,2.8,33.5,853.5,951.51,675.08
2016,9,22,13,0,801.0,165.0,2.9,34.0,846.0,941.52,668.42
2016,9,22,13,15,796.0,163.5,2.95,34.0,831.5,925.86,659.25
2016,9,22,13,30,791.0,162.0,3.0,34.0,817.0,907.07,648.15
2016,9,22,13,45,778.0,163.5,3.1,34.0,792.5,880.93,632.65
2016,9,22,14,0,765.0,165.0,3.2,34.0,768.0,852.18,615.4
2016,9,22,14,15,754.0,162.5,3.25,33.5,737.5,825.57,600.42
2016,9,22,14,30,743.0,160.0,3.3,33.0,707.0,789.76,578.79
2016,9,22,14,45,708.5,166.0,3.35,33.0,665.5,742.02,546.7
2016,9,22,15,0,674.0,172.0,3.4,33.0,624.0,693.8,513.81
2016,9,22,15,15,653.5,166.5,3.4,32.5,581.0,644.72,480.89
2016,9,22,15,30,633.0,161.0,3.4,32.0,538.0,595.24,446.86
2016,9,22,15,45,603.0,155.5,3.45,32.0,489.5,539.83,406.89
2016,9,22,16,0,573.0,150.0,3.5,32.0,441.0,479.43,362.43
2016,9,22,16,15,416.5,156.5,3.4,31.5,356.0,373.83,283.52
2016,9,22,16,30,260.0,163.0,3.3,31.0,271.0,273.96,207.86
2016,9,22,16,45,225.5,145.5,3.25,31.0,229.0,228.38,172.13
2016,9,22,17,0,191.0,128.0,3.2,31.0,187.0,179.96,133.64
2016,9,22,17,15,158.0,104.5,2.9,30.0,146.5,137.97,100.27
2016,9,22,17,30,125.0,81.0,2.6,29.0,106.0,99.9,69.8
2016,9,22,17,45,78.0,56.5,2.3,28.5,70.5,62.63,40.67
2016,9,22,18,0,31.0,32.0,2.0,28.0,35.0,29.39,14.43
2016,9,22,18,15,15.5,16.0,1.95,27.5,17.5,13.27,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,119.0,23.0,2.4,23.5,38.0,34.06,12.06
2016,9,23,7,0,238.0,46.0,2.7,24.0,76.0,83.14,50.63
2016,9,23,7,15,328.0,59.5,2.85,24.5,124.5,131.01,88.04
2016,9,23,7,30,418.0,73.0,3.0,25.0,173.0,189.6,135.53
2016,9,23,7,45,500.5,77.5,3.2,25.5,228.0,252.32,187.21
2016,9,23,8,0,583.0,82.0,3.4,26.0,283.0,319.99,242.63
2016,9,23,8,15,403.0,133.0,3.45,26.5,283.5,316.46,243.92
2016,9,23,8,30,223.0,184.0,3.5,27.0,284.0,277.71,215.17
2016,9,23,8,45,484.5,139.0,3.6,27.5,389.5,414.05,321.02
2016,9,23,9,0,746.0,94.0,3.7,28.0,495.0,558.96,430.6
2016,9,23,9,15,766.0,97.0,3.75,28.0,541.5,611.09,469.17
2016,9,23,9,30,786.0,100.0,3.8,28.0,588.0,662.81,506.99
2016,9,23,9,45,805.0,100.5,3.85,28.5,630.0,710.5,540.16
2016,9,23,10,0,824.0,101.0,3.9,29.0,672.0,749.29,565.32
2016,9,23,10,15,834.5,103.0,3.9,29.5,707.0,788.39,589.93
2016,9,23,10,30,845.0,105.0,3.9,30.0,742.0,825.26,612.71
2016,9,23,10,45,854.0,106.0,3.95,30.5,769.5,857.42,632.3
2016,9,23,11,0,863.0,107.0,4.0,31.0,797.0,886.88,649.99
2016,9,23,11,15,867.5,108.0,4.0,31.0,816.5,909.38,664.08
2016,9,23,11,30,872.0,109.0,4.0,31.0,836.0,928.69,676.15
2016,9,23,11,45,864.0,116.0,4.0,31.5,844.5,938.91,680.95
2016,9,23,12,0,856.0,123.0,4.0,32.0,853.0,945.46,683.5
2016,9,23,12,15,459.0,260.5,4.05,32.0,652.0,722.8,530.35
2016,9,23,12,30,62.0,398.0,4.1,32.0,451.0,416.92,306.07
2016,9,23,12,45,39.5,342.5,4.15,32.0,376.5,341.36,252.05
2016,9,23,13,0,17.0,287.0,4.2,32.0,302.0,249.73,184.4
2016,9,23,13,15,124.0,346.0,4.2,32.0,449.0,442.53,328.76
2016,9,23,13,30,231.0,405.0,4.2,32.0,596.0,595.4,438.88
2016,9,23,13,45,530.0,263.0,4.25,32.5,683.5,758.25,558.02
2016,9,23,14,0,829.0,121.0,4.3,33.0,771.0,866.83,634.02
2016,9,23,14,15,530.5,234.5,4.3,32.5,644.5,701.14,518.83
2016,9,23,14,30,232.0,348.0,4.3,32.0,518.0,514.63,383.02
2016,9,23,14,45,508.0,230.5,4.35,32.0,577.0,641.51,480.47
2016,9,23,15,0,784.0,113.0,4.4,32.0,636.0,715.62,537.6
2016,9,23,15,15,767.0,110.0,4.35,31.5,592.5,667.93,504.31
2016,9,23,15,30,750.0,107.0,4.3,31.0,549.0,619.25,470.15
2016,9,23,15,45,576.5,145.5,4.3,31.0,468.0,516.02,393.02
2016,9,23,16,0,403.0,184.0,4.3,31.0,387.0,416.43,317.69
2016,9,23,16,15,520.0,136.5,4.15,30.5,368.0,409.5,312.79
2016,9,23,16,30,637.0,89.0,4.0,30.0,349.0,394.53,299.55
2016,9,23,16,45,592.5,82.0,3.85,30.0,296.0,332.45,249.13
2016,9,23,17,0,548.0,75.0,3.7,30.0,243.0,274.27,200.89
2016,9,23,17,15,479.0,66.0,3.4,29.5,190.5,211.41,149.33
2016,9,23,17,30,410.0,57.0,3.1,29.0,138.0,156.02,103.85
2016,9,23,17,45,304.5,43.5,2.8,28.5,92.5,96.21,57.63
2016,9,23,18,0,199.0,30.0,2.5,28.0,47.0,52.19,23.79
2016,9,23,18,15,99.5,15.0,2.55,27.5,23.5,16.37,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,115.0,22.5,2.85,23.5,37.0,33.93,11.29
2016,9,24,7,0,230.0,45.0,3.0,24.0,74.0,82.46,50.36
2016,9,24,7,15,319.5,59.0,3.1,24.0,122.0,130.54,88.29
2016,9,24,7,30,409.0,73.0,3.2,24.0,170.0,189.3,136.37
2016,9,24,7,45,472.0,82.0,3.35,24.5,222.5,249.24,186.49
2016,9,24,8,0,535.0,91.0,3.5,25.0,275.0,312.29,238.61
2016,9,24,8,15,352.0,139.0,3.6,25.5,268.5,301.18,233.65
2016,9,24,8,30,169.0,187.0,3.7,26.0,262.0,254.82,198.35
2016,9,24,8,45,184.0,211.0,3.85,26.5,302.0,294.61,229.26
2016,9,24,9,0,199.0,235.0,4.0,27.0,342.0,335.7,260.4
2016,9,24,9,15,467.5,177.5,4.0,27.5,458.0,493.0,381.58
2016,9,24,9,30,736.0,120.0,4.0,28.0,574.0,653.93,501.19
2016,9,24,9,45,449.5,224.0,4.05,28.5,507.0,568.15,432.9
2016,9,24,10,0,163.0,328.0,4.1,29.0,440.0,432.68,327.42
2016,9,24,10,15,483.5,226.0,4.05,29.0,584.0,634.73,480.87
2016,9,24,10,30,804.0,124.0,4.0,29.0,728.0,823.28,615.34
2016,9,24,10,45,438.0,247.5,4.0,29.5,578.5,648.3,485.6
2016,9,24,11,0,72.0,371.0,4.0,30.0,429.0,396.15,295.0
2016,9,24,11,15,135.0,393.0,4.0,30.0,504.0,496.53,369.69
2016,9,24,11,30,198.0,415.0,4.0,30.0,579.0,579.53,429.49
2016,9,24,11,45,214.0,407.0,4.0,30.5,586.5,589.67,435.73
2016,9,24,12,0,230.0,399.0,4.0,31.0,594.0,599.15,441.86
2016,9,24,12,15,160.0,407.0,4.0,31.0,543.5,541.47,399.23
2016,9,24,12,30,90.0,415.0,4.0,31.0,493.0,461.48,340.61
2016,9,24,12,45,462.0,273.5,4.05,31.0,664.5,738.78,546.11
2016,9,24,13,0,834.0,132.0,4.1,31.0,836.0,930.69,678.82
2016,9,24,13,15,830.0,131.0,4.05,31.0,821.5,916.38,668.16
2016,9,24,13,30,826.0,130.0,4.0,31.0,807.0,912.03,665.66
2016,9,24,13,45,817.5,130.0,4.0,31.0,784.0,887.86,650.27
2016,9,24,14,0,809.0,130.0,4.0,31.0,761.0,860.84,633.12
2016,9,24,14,15,799.0,128.0,4.0,30.5,730.5,827.84,613.15
2016,9,24,14,30,789.0,126.0,4.0,30.0,700.0,792.44,591.38
2016,9,24,14,45,741.5,139.5,4.0,30.0,656.0,744.99,559.4
2016,9,24,15,0,694.0,153.0,4.0,30.0,612.0,693.97,523.28
2016,9,24,15,15,674.0,148.0,3.95,30.0,569.5,644.92,488.57
2016,9,24,15,30,654.0,143.0,3.9,30.0,527.0,595.42,452.85
2016,9,24,15,45,624.5,138.5,3.9,30.0,478.5,540.38,412.39
2016,9,24,16,0,595.0,134.0,3.9,30.0,430.0,486.33,371.75
2016,9,24,16,15,558.5,126.0,3.7,29.5,379.5,426.83,326.52
2016,9,24,16,30,522.0,118.0,3.5,29.0,329.0,364.4,277.98
2016,9,24,16,45,469.0,108.5,3.35,28.5,276.5,303.09,229.26
2016,9,24,17,0,416.0,99.0,3.2,28.0,224.0,246.94,183.62
2016,9,24,17,15,346.5,85.0,3.0,27.5,174.0,187.47,135.29
2016,9,24,17,30,277.0,71.0,2.8,27.0,124.0,135.9,93.44
2016,9,24,17,45,185.5,51.0,2.6,27.0,81.5,79.98,49.95
2016,9,24,18,0,94.0,31.0,2.4,27.0,39.0,39.5,17.69
2016,9,24,18,15,47.0,15.5,2.4,26.5,19.5,14.43,0.0
2016,9,24,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,14.0,2.05,23.5,14.0,10.65,0.39
2016,9,25,7,0,0.0,28.0,2.2,24.0,28.0,21.38,11.39
2016,9,25,7,15,0.0,47.0,2.3,24.0,47.0,36.31,24.05
2016,9,25,7,30,0.0,66.0,2.4,24.0,66.0,51.42,36.78
2016,9,25,7,45,0.0,87.0,2.5,24.0,87.0,68.31,50.79
2016,9,25,8,0,0.0,108.0,2.6,24.0,108.0,85.31,64.65
2016,9,25,8,15,22.5,141.5,2.6,24.0,151.5,123.39,95.29
2016,9,25,8,30,45.0,175.0,2.6,24.0,195.0,172.51,134.48
2016,9,25,8,45,91.5,205.5,2.65,24.5,252.5,228.52,178.45
2016,9,25,9,0,138.0,236.0,2.7,25.0,310.0,301.04,234.4
2016,9,25,9,15,225.0,250.0,2.65,25.0,383.0,378.1,293.77
2016,9,25,9,30,312.0,264.0,2.6,25.0,456.0,476.86,367.85
2016,9,25,9,45,313.0,284.5,2.6,25.5,488.5,511.58,391.54
2016,9,25,10,0,314.0,305.0,2.6,26.0,521.0,545.52,414.51
2016,9,25,10,15,282.0,330.0,2.6,26.0,531.5,556.13,420.55
2016,9,25,10,30,250.0,355.0,2.6,26.0,542.0,563.75,424.47
2016,9,25,10,45,346.0,337.5,2.6,26.5,606.5,638.7,478.4
2016,9,25,11,0,442.0,320.0,2.6,27.0,671.0,734.85,544.84
2016,9,25,11,15,352.5,361.5,2.55,27.0,645.5,685.91,507.81
2016,9,25,11,30,263.0,403.0,2.5,27.0,620.0,650.08,480.22
2016,9,25,11,45,243.0,412.5,2.5,27.0,615.5,624.11,461.95
2016,9,25,12,0,223.0,422.0,2.5,27.0,611.0,616.87,456.3
2016,9,25,12,15,210.0,425.0,2.45,27.0,603.5,608.58,449.93
2016,9,25,12,30,197.0,428.0,2.4,27.0,596.0,599.2,442.87
2016,9,25,12,45,238.5,417.5,2.4,27.0,619.5,627.44,463.85
2016,9,25,13,0,280.0,407.0,2.4,27.0,643.0,674.76,497.26
2016,9,25,13,15,198.0,404.0,2.3,27.0,569.5,570.84,423.02
2016,9,25,13,30,116.0,401.0,2.2,27.0,496.0,488.94,363.49
2016,9,25,13,45,88.0,375.5,2.15,27.0,446.5,416.3,311.54
2016,9,25,14,0,60.0,350.0,2.1,27.0,397.0,364.76,273.88
2016,9,25,14,15,74.5,343.5,2.0,27.0,399.5,369.24,278.04
2016,9,25,14,30,89.0,337.0,1.9,27.0,402.0,372.73,281.22
2016,9,25,14,45,44.5,179.5,1.85,27.0,212.0,186.94,141.84
2016,9,25,15,0,0.0,22.0,1.8,27.0,22.0,16.86,7.87
2016,9,25,15,15,0.0,17.0,1.8,26.5,17.0,13.01,4.87
2016,9,25,15,30,0.0,12.0,1.8,26.0,12.0,9.17,1.8
2016,9,25,15,45,0.0,24.0,1.85,26.0,24.0,18.35,9.29
2016,9,25,16,0,0.0,36.0,1.9,26.0,36.0,27.53,16.82
2016,9,25,16,15,0.0,31.5,1.85,25.5,31.5,24.05,14.1
2016,9,25,16,30,0.0,27.0,1.8,25.0,27.0,20.59,11.34
2016,9,25,16,45,0.0,22.5,1.75,25.0,22.5,17.13,8.53
2016,9,25,17,0,0.0,18.0,1.7,25.0,18.0,13.68,5.69
2016,9,25,17,15,0.0,14.0,1.65,24.5,14.0,10.63,3.15
2016,9,25,17,30,0.0,10.0,1.6,24.0,10.0,7.58,0.57
2016,9,25,17,45,0.0,6.5,1.6,24.0,6.5,4.92,0.0
2016,9,25,18,0,0.0,3.0,1.6,24.0,3.0,2.27,0.0
2016,9,25,18,15,0.0,1.5,1.65,23.5,1.5,1.18,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,8.5,3.7,19.0,8.5,6.44,0.0
2016,9,26,7,0,0.0,17.0,3.8,19.0,17.0,12.92,4.82
2016,9,26,7,15,0.0,29.0,3.85,19.0,29.0,22.11,12.78
2016,9,26,7,30,0.0,41.0,3.9,19.0,41.0,31.32,20.73
2016,9,26,7,45,0.0,54.0,4.0,19.0,54.0,41.34,29.25
2016,9,26,8,0,0.0,67.0,4.1,19.0,67.0,51.4,37.68
2016,9,26,8,15,0.0,72.5,4.15,19.0,72.5,55.64,41.13
2016,9,26,8,30,0.0,78.0,4.2,19.0,78.0,59.91,44.55
2016,9,26,8,45,0.0,97.5,4.3,19.0,97.5,75.47,57.27
2016,9,26,9,0,0.0,117.0,4.4,19.0,117.0,91.23,70.03
2016,9,26,9,15,0.0,107.0,4.4,19.0,107.0,82.96,63.0
2016,9,26,9,30,0.0,97.0,4.4,19.0,97.0,74.88,56.19
2016,9,26,9,45,0.0,98.0,4.4,19.5,98.0,75.7,56.58
2016,9,26,10,0,0.0,99.0,4.4,20.0,99.0,76.53,57.0
2016,9,26,10,15,0.5,128.0,4.4,20.0,128.5,100.35,76.15
2016,9,26,10,30,1.0,157.0,4.4,20.0,158.0,124.57,95.46
2016,9,26,10,45,6.0,196.0,4.4,20.5,201.0,161.5,124.67
2016,9,26,11,0,11.0,235.0,4.4,21.0,244.0,199.28,154.14
2016,9,26,11,15,11.5,243.0,4.4,21.0,253.0,206.8,159.82
2016,9,26,11,30,12.0,251.0,4.4,21.0,262.0,214.33,165.57
2016,9,26,11,45,12.0,249.5,4.4,21.5,260.0,213.18,164.24
2016,9,26,12,0,12.0,248.0,4.4,22.0,258.0,211.99,162.94
2016,9,26,12,15,11.0,236.5,4.35,22.0,246.0,201.22,154.48
2016,9,26,12,30,10.0,225.0,4.3,22.0,234.0,190.46,146.07
2016,9,26,12,45,11.5,239.5,4.25,22.0,249.5,204.23,156.87
2016,9,26,13,0,13.0,254.0,4.2,22.0,265.0,218.03,167.66
2016,9,26,13,15,12.0,246.0,4.15,22.0,256.5,210.05,161.49
2016,9,26,13,30,11.0,238.0,4.1,22.0,248.0,202.08,155.38
2016,9,26,13,45,7.5,208.0,4.1,22.5,215.0,173.14,132.55
2016,9,26,14,0,4.0,178.0,4.1,23.0,182.0,144.68,110.04
2016,9,26,14,15,5.0,187.0,4.05,22.5,191.5,152.97,117.04
2016,9,26,14,30,6.0,196.0,4.0,22.0,201.0,161.3,124.08
2016,9,26,14,45,12.0,215.5,3.95,22.0,224.0,182.62,141.34
2016,9,26,15,0,18.0,235.0,3.9,22.0,247.0,203.95,158.58
2016,9,26,15,15,9.0,182.5,3.8,22.0,188.5,151.89,117.44
2016,9,26,15,30,0.0,130.0,3.7,22.0,130.0,101.75,77.36
2016,9,26,15,45,45.5,170.0,3.65,22.0,192.0,172.23,135.22
2016,9,26,16,0,91.0,210.0,3.6,22.0,254.0,233.98,184.97
2016,9,26,16,15,86.0,185.5,3.55,21.5,224.0,204.57,161.82
2016,9,26,16,30,81.0,161.0,3.5,21.0,194.0,175.73,138.89
2016,9,26,16,45,70.5,137.0,3.45,21.0,162.5,145.74,114.33
2016,9,26,17,0,60.0,113.0,3.4,21.0,131.0,117.02,90.49
2016,9,26,17,15,45.0,89.5,3.2,20.5,101.0,88.76,66.99
2016,9,26,17,30,30.0,66.0,3.0,20.0,71.0,62.38,44.91
2016,9,26,17,45,15.0,43.0,2.85,20.0,45.5,38.34,24.72
2016,9,26,18,0,0.0,20.0,2.7,20.0,20.0,15.31,3.41
2016,9,26,18,15,0.0,10.0,2.7,19.5,10.0,7.87,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,16.5,21.0,2.95,17.0,23.0,18.71,3.3
2016,9,27,7,0,33.0,42.0,3.0,17.0,46.0,40.69,26.07
2016,9,27,7,15,60.0,65.5,3.05,17.5,77.5,73.02,53.05
2016,9,27,7,30,87.0,89.0,3.1,18.0,109.0,105.76,80.62
2016,9,27,7,45,111.0,112.0,3.2,18.5,144.5,140.26,109.68
2016,9,27,8,0,135.0,135.0,3.3,19.0,180.0,177.58,140.76
2016,9,27,8,15,67.5,116.0,3.3,19.5,138.5,128.02,100.82
2016,9,27,8,30,0.0,97.0,3.3,20.0,97.0,75.31,57.06
2016,9,27,8,45,0.0,110.0,3.35,20.5,110.0,85.73,65.34
2016,9,27,9,0,0.0,123.0,3.4,21.0,123.0,96.22,73.52
2016,9,27,9,15,35.5,195.0,3.3,21.0,217.0,190.57,149.89
2016,9,27,9,30,71.0,267.0,3.2,21.0,311.0,284.94,224.2
2016,9,27,9,45,74.5,285.0,3.1,21.5,333.5,307.23,240.28
2016,9,27,10,0,78.0,303.0,3.0,22.0,356.0,329.76,256.53
2016,9,27,10,15,181.0,316.5,2.9,22.0,448.5,446.77,346.81
2016,9,27,10,30,284.0,330.0,2.8,22.0,541.0,571.95,439.75
2016,9,27,10,45,271.0,354.5,2.7,22.5,561.5,593.78,452.47
2016,9,27,11,0,258.0,379.0,2.6,23.0,582.0,613.95,464.41
2016,9,27,11,15,293.5,380.5,2.55,23.0,617.0,654.5,493.22
2016,9,27,11,30,329.0,382.0,2.5,23.0,652.0,695.0,521.55
2016,9,27,11,45,240.0,401.5,2.45,23.0,600.0,613.7,461.69
2016,9,27,12,0,151.0,421.0,2.4,23.0,548.0,550.25,414.08
2016,9,27,12,15,155.0,422.5,2.4,23.0,553.0,556.39,418.89
2016,9,27,12,30,159.0,424.0,2.4,23.0,558.0,561.78,422.79
2016,9,27,12,45,145.0,419.5,2.4,23.0,541.0,543.09,409.12
2016,9,27,13,0,131.0,415.0,2.4,23.0,524.0,523.85,395.19
2016,9,27,13,15,105.0,398.5,2.4,23.0,485.0,460.24,349.01
2016,9,27,13,30,79.0,382.0,2.4,23.0,446.0,418.14,318.02
2016,9,27,13,45,87.5,374.0,2.4,23.0,443.0,416.39,317.55
2016,9,27,14,0,96.0,366.0,2.4,23.0,440.0,414.04,316.47
2016,9,27,14,15,160.5,352.5,2.35,23.0,470.0,471.34,360.72
2016,9,27,14,30,225.0,339.0,2.3,23.0,500.0,505.45,387.33
2016,9,27,14,45,265.5,312.0,2.3,23.0,492.0,519.15,398.52
2016,9,27,15,0,306.0,285.0,2.3,23.0,484.0,511.8,394.58
2016,9,27,15,15,265.0,270.0,2.2,23.0,433.5,454.38,351.82
2016,9,27,15,30,224.0,255.0,2.1,23.0,383.0,386.17,300.76
2016,9,27,15,45,147.5,229.5,2.05,23.0,311.0,303.75,237.47
2016,9,27,16,0,71.0,204.0,2.0,23.0,239.0,217.6,170.13
2016,9,27,16,15,67.5,180.5,1.85,22.5,210.5,190.93,149.72
2016,9,27,16,30,64.0,157.0,1.7,22.0,182.0,164.7,129.08
2016,9,27,16,45,288.5,116.0,1.55,22.0,202.5,230.64,179.52
2016,9,27,17,0,513.0,75.0,1.4,22.0,223.0,266.37,200.83
2016,9,27,17,15,440.5,65.0,1.2,21.5,172.0,203.05,147.61
2016,9,27,17,30,368.0,55.0,1.0,21.0,121.0,144.99,99.14
2016,9,27,17,45,265.5,39.5,0.85,21.0,78.0,89.0,54.41
2016,9,27,18,0,163.0,24.0,0.7,21.0,35.0,43.49,12.24
2016,9,27,18,15,81.5,12.0,0.7,20.5,17.5,13.75,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,171.0,17.5,1.9,17.5,38.0,39.71,8.23
2016,9,28,7,0,342.0,35.0,2.2,18.0,76.0,100.5,61.16
2016,9,28,7,15,435.0,45.5,2.2,18.5,126.0,155.19,106.48
2016,9,28,7,30,528.0,56.0,2.2,19.0,176.0,220.74,161.85
2016,9,28,7,45,588.5,62.5,2.2,19.5,230.5,281.38,214.22
2016,9,28,8,0,649.0,69.0,2.2,20.0,285.0,348.08,270.42
2016,9,28,8,15,687.5,74.0,2.1,21.0,339.0,408.69,319.73
2016,9,28,8,30,726.0,79.0,2.0,22.0,393.0,471.64,368.78
2016,9,28,8,45,754.5,82.0,1.9,23.0,445.0,529.62,412.08
2016,9,28,9,0,783.0,85.0,1.8,24.0,497.0,588.53,454.16
2016,9,28,9,15,802.5,88.5,1.7,24.5,544.0,642.59,491.86
2016,9,28,9,30,822.0,92.0,1.6,25.0,591.0,696.1,527.75
2016,9,28,9,45,836.5,94.0,1.55,25.5,632.5,736.25,552.93
2016,9,28,10,0,851.0,96.0,1.5,26.0,674.0,781.23,580.16
2016,9,28,10,15,861.5,98.0,1.45,26.0,708.5,821.11,604.55
2016,9,28,10,30,872.0,100.0,1.4,26.0,743.0,858.67,627.13
2016,9,28,10,45,879.5,101.0,1.35,26.5,770.5,890.04,644.17
2016,9,28,11,0,887.0,102.0,1.3,27.0,798.0,918.53,659.19
2016,9,28,11,15,891.5,103.0,1.3,27.0,817.0,941.22,672.49
2016,9,28,11,30,896.0,104.0,1.3,27.0,836.0,960.63,683.82
2016,9,28,11,45,903.5,101.5,1.35,27.5,848.0,975.92,692.11
2016,9,28,12,0,911.0,99.0,1.4,28.0,860.0,987.77,698.39
2016,9,28,12,15,911.5,99.0,1.4,28.0,862.5,991.92,700.67
2016,9,28,12,30,912.0,99.0,1.4,28.0,865.0,992.42,700.94
2016,9,28,12,45,911.0,98.5,1.45,28.5,858.5,987.33,697.29
2016,9,28,13,0,910.0,98.0,1.5,29.0,852.0,978.62,691.58
2016,9,28,13,15,906.5,97.5,1.5,29.0,837.0,963.98,683.0
2016,9,28,13,30,903.0,97.0,1.5,29.0,822.0,945.89,672.41
2016,9,28,13,45,898.0,95.0,1.5,29.0,799.0,921.52,657.96
2016,9,28,14,0,893.0,93.0,1.5,29.0,776.0,893.97,641.55
2016,9,28,14,15,885.0,92.0,1.5,29.0,745.0,861.85,622.2
2016,9,28,14,30,877.0,91.0,1.5,29.0,714.0,827.02,601.02
2016,9,28,14,45,867.5,88.0,1.5,29.0,676.5,786.39,575.85
2016,9,28,15,0,858.0,85.0,1.5,29.0,639.0,743.53,548.97
2016,9,28,15,15,843.0,83.0,1.45,29.0,595.0,695.84,517.79
2016,9,28,15,30,828.0,81.0,1.4,29.0,551.0,646.84,483.7
2016,9,28,15,45,809.0,77.0,1.4,29.0,502.0,596.77,448.25
2016,9,28,16,0,790.0,73.0,1.4,29.0,453.0,541.09,407.81
2016,9,28,16,15,761.0,69.5,1.3,28.5,400.5,480.73,362.88
2016,9,28,16,30,732.0,66.0,1.2,28.0,348.0,421.66,317.33
2016,9,28,16,45,691.0,60.5,1.15,27.5,293.5,357.26,266.43
2016,9,28,17,0,650.0,55.0,1.1,27.0,239.0,296.2,216.36
2016,9,28,17,15,581.5,48.0,1.05,26.5,185.0,229.34,161.15
2016,9,28,17,30,513.0,41.0,1.0,26.0,131.0,169.88,111.44
2016,9,28,17,45,394.0,30.5,0.95,25.5,84.5,106.03,61.11
2016,9,28,18,0,275.0,20.0,0.9,25.0,38.0,54.08,9.9
2016,9,28,18,15,137.5,10.0,0.9,24.5,19.0,15.39,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,195.5,16.5,3.65,15.5,39.5,42.46,6.96
2016,9,29,7,0,391.0,33.0,3.9,16.0,79.0,109.19,66.58
2016,9,29,7,15,484.5,42.5,3.95,16.5,130.5,166.28,115.0
2016,9,29,7,30,578.0,52.0,4.0,17.0,182.0,234.24,173.62
2016,9,29,7,45,637.0,58.0,4.1,18.0,238.0,296.83,228.51
2016,9,29,8,0,696.0,64.0,4.2,19.0,294.0,365.05,286.76
2016,9,29,8,15,733.5,68.5,4.25,19.5,349.0,427.29,339.37
2016,9,29,8,30,771.0,73.0,4.3,20.0,404.0,492.06,392.29
2016,9,29,8,45,799.0,75.5,4.4,20.5,457.0,551.46,439.6
2016,9,29,9,0,827.0,78.0,4.5,21.0,510.0,611.65,486.1
2016,9,29,9,15,845.5,81.0,4.45,21.5,558.0,661.12,522.81
2016,9,29,9,30,864.0,84.0,4.4,22.0,606.0,714.45,561.14
2016,9,29,9,45,879.0,85.5,4.4,23.0,648.5,762.51,592.07
2016,9,29,10,0,894.0,87.0,4.4,24.0,691.0,808.93,621.25
2016,9,29,10,15,904.0,88.5,4.4,24.0,726.5,849.32,648.13
2016,9,29,10,30,914.0,90.0,4.4,24.0,762.0,887.22,673.13
2016,9,29,10,45,921.5,91.0,4.4,24.5,790.0,919.68,692.9
2016,9,29,11,0,929.0,92.0,4.4,25.0,818.0,949.13,710.5
2016,9,29,11,15,934.0,93.0,4.4,25.0,838.0,973.06,725.75
2016,9,29,11,30,939.0,94.0,4.4,25.0,858.0,993.57,738.77
2016,9,29,11,45,939.0,96.0,4.45,25.5,868.5,1006.82,745.86
2016,9,29,12,0,939.0,98.0,4.5,26.0,879.0,1016.35,750.61
2016,9,29,12,15,939.5,98.0,4.5,26.0,881.5,1020.53,753.17
2016,9,29,12,30,940.0,98.0,4.5,26.0,884.0,1020.96,753.43
2016,9,29,12,45,939.0,98.0,4.5,26.5,877.5,1016.18,748.94
2016,9,29,13,0,938.0,98.0,4.5,27.0,871.0,1007.68,742.17
2016,9,29,13,15,935.0,97.0,4.45,27.0,856.0,992.57,732.36
2016,9,29,13,30,932.0,96.0,4.4,27.0,841.0,973.88,720.33
2016,9,29,13,45,927.5,94.5,4.4,27.0,817.5,949.82,705.07
2016,9,29,14,0,923.0,93.0,4.4,27.0,794.0,922.45,687.64
2016,9,29,14,15,915.0,91.5,4.35,26.5,762.5,888.9,667.09
2016,9,29,14,30,907.0,90.0,4.3,26.0,731.0,852.54,644.47
2016,9,29,14,45,893.5,89.5,4.25,26.0,691.5,810.27,616.31
2016,9,29,15,0,880.0,89.0,4.2,26.0,652.0,765.98,586.53
2016,9,29,15,15,864.5,86.5,4.1,26.0,607.0,716.43,552.32
2016,9,29,15,30,849.0,84.0,4.0,26.0,562.0,671.03,518.86
2016,9,29,15,45,828.5,80.0,3.95,26.0,511.5,613.66,476.14
2016,9,29,16,0,808.0,76.0,3.9,26.0,461.0,556.07,432.15
2016,9,29,16,15,777.5,72.0,3.55,25.0,407.0,493.34,383.96
2016,9,29,16,30,747.0,68.0,3.2,24.0,353.0,432.04,335.19
2016,9,29,16,45,701.0,63.0,2.9,23.5,296.5,365.12,280.02
2016,9,29,17,0,655.0,58.0,2.6,23.0,240.0,302.33,226.62
