Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,17,15,583.0,50.5,2.35,22.0,185.0,233.45,168.37
2016,9,29,17,30,511.0,43.0,2.1,21.0,130.0,172.36,116.14
2016,9,29,17,45,383.5,31.5,1.85,20.5,82.5,105.99,62.52
2016,9,29,18,0,256.0,20.0,1.6,20.0,35.0,52.08,3.69
2016,9,29,18,15,128.0,10.0,1.6,19.5,17.5,15.12,0.0
2016,9,29,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,6,45,200.0,16.5,1.95,14.5,39.0,43.92,4.99
2016,9,30,7,0,400.0,33.0,2.2,15.0,78.0,112.78,69.19
2016,9,30,7,15,495.0,42.0,2.2,15.0,130.5,170.66,118.79
2016,9,30,7,30,590.0,51.0,2.2,15.0,183.0,239.55,178.57
2016,9,30,7,45,647.0,57.5,2.25,15.5,239.5,302.79,234.42
2016,9,30,8,0,704.0,64.0,2.3,16.0,296.0,371.37,293.32
2016,9,30,8,15,741.5,68.5,2.1,16.5,351.5,434.16,345.53
2016,9,30,8,30,779.0,73.0,1.9,17.0,407.0,499.46,397.42
2016,9,30,8,45,804.5,76.5,1.7,18.0,459.5,558.94,441.75
2016,9,30,9,0,830.0,80.0,1.5,19.0,512.0,618.97,484.13
2016,9,30,9,15,848.5,83.0,1.5,19.5,559.5,673.97,523.19
2016,9,30,9,30,867.0,86.0,1.5,20.0,607.0,721.91,556.19
2016,9,30,9,45,880.0,88.5,1.5,20.5,649.0,769.61,586.39
2016,9,30,10,0,893.0,91.0,1.5,21.0,691.0,815.51,614.78
2016,9,30,10,15,902.5,92.5,1.45,21.0,726.5,855.41,639.29
2016,9,30,10,30,912.0,94.0,1.4,21.0,762.0,892.79,661.85
2016,9,30,10,45,918.0,95.5,1.35,21.5,789.5,924.34,679.04
2016,9,30,11,0,924.0,97.0,1.3,22.0,817.0,952.8,694.06
2016,9,30,11,15,928.5,98.0,1.25,22.0,836.0,976.1,707.02
2016,9,30,11,30,933.0,99.0,1.2,22.0,855.0,995.98,717.83
2016,9,30,11,45,937.0,98.5,1.15,22.5,866.0,1010.28,723.8
2016,9,30,12,0,941.0,98.0,1.1,23.0,877.0,1020.96,727.62
2016,9,30,12,15,941.0,98.0,1.1,23.0,879.0,1024.59,729.57
2016,9,30,12,30,941.0,98.0,1.1,23.0,881.0,1024.45,729.44
2016,9,30,12,45,940.0,97.0,1.15,23.5,874.0,1018.55,725.49
2016,9,30,13,0,939.0,96.0,1.2,24.0,867.0,1008.91,719.4
2016,9,30,13,15,935.0,95.5,1.2,24.0,851.0,993.27,710.24
2016,9,30,13,30,931.0,95.0,1.2,24.0,835.0,974.09,699.03
2016,9,30,13,45,926.0,93.5,1.3,24.5,811.0,949.51,684.76
2016,9,30,14,0,921.0,92.0,1.4,25.0,787.0,921.65,668.31
2016,9,30,14,15,912.5,90.5,1.45,25.0,755.0,887.65,648.36
2016,9,30,14,30,904.0,89.0,1.5,25.0,723.0,850.88,626.42
2016,9,30,14,45,892.5,87.0,1.55,25.0,684.0,808.63,600.56
2016,9,30,15,0,881.0,85.0,1.6,25.0,645.0,764.24,572.88
2016,9,30,15,15,865.0,82.5,1.6,24.5,600.0,714.22,541.46
2016,9,30,15,30,849.0,80.0,1.6,24.0,555.0,662.94,506.59
2016,9,30,15,45,828.0,76.5,1.6,24.0,504.5,611.14,469.15
2016,9,30,16,0,807.0,73.0,1.6,24.0,454.0,553.8,426.62
2016,9,30,16,15,776.0,69.5,1.5,23.5,400.0,491.36,379.2
2016,9,30,16,30,745.0,66.0,1.4,23.0,346.0,430.4,331.23
2016,9,30,16,45,700.5,60.5,1.3,23.0,290.0,363.65,276.7
2016,9,30,17,0,656.0,55.0,1.2,23.0,234.0,300.62,223.52
2016,9,30,17,15,583.0,48.0,1.1,22.0,179.5,232.09,166.27
2016,9,30,17,30,510.0,41.0,1.0,21.0,125.0,171.24,114.69
2016,9,30,17,45,381.0,29.5,0.95,20.5,78.5,104.55,60.89
2016,9,30,18,0,252.0,18.0,0.9,20.0,32.0,50.04,0.0
2016,9,30,18,15,126.0,9.0,0.9,20.0,16.0,14.46,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,7.0,0.45,17.0,7.0,5.3,0.0
2016,10,1,7,0,0.0,14.0,0.4,17.0,14.0,10.63,2.95
2016,10,1,7,15,0.0,23.5,0.4,17.5,23.5,17.89,9.36
2016,10,1,7,30,0.0,33.0,0.4,18.0,33.0,25.17,15.68
2016,10,1,7,45,0.0,43.5,0.45,18.5,43.5,33.24,22.56
2016,10,1,8,0,0.0,54.0,0.5,19.0,54.0,41.33,29.31
2016,10,1,8,15,0.0,47.0,0.5,19.5,47.0,35.94,24.65
2016,10,1,8,30,0.0,40.0,0.5,20.0,40.0,30.57,20.03
2016,10,1,8,45,80.5,134.0,0.5,20.5,176.0,169.8,134.36
2016,10,1,9,0,161.0,228.0,0.5,21.0,312.0,315.16,246.65
2016,10,1,9,15,156.5,251.5,0.65,21.5,339.0,342.57,265.78
2016,10,1,9,30,152.0,275.0,0.8,22.0,366.0,369.36,285.01
2016,10,1,9,45,108.5,286.0,0.95,23.0,353.5,337.78,259.48
2016,10,1,10,0,65.0,297.0,1.1,24.0,341.0,317.29,242.21
2016,10,1,10,15,36.0,251.0,1.1,24.0,276.0,250.16,190.89
2016,10,1,10,30,7.0,205.0,1.1,24.0,211.0,170.59,129.22
2016,10,1,10,45,29.5,274.0,1.1,24.5,297.5,268.27,203.96
2016,10,1,11,0,52.0,343.0,1.1,25.0,384.0,357.02,268.87
2016,10,1,11,15,256.0,332.0,1.05,25.0,538.0,578.59,431.05
2016,10,1,11,30,460.0,321.0,1.0,25.0,692.0,785.55,571.39
2016,10,1,11,45,373.0,359.0,1.0,25.5,662.5,726.6,526.91
2016,10,1,12,0,286.0,397.0,1.0,26.0,633.0,684.12,495.66
2016,10,1,12,15,200.0,403.0,0.95,26.0,568.5,586.11,427.78
2016,10,1,12,30,114.0,409.0,0.9,26.0,504.0,486.59,357.54
2016,10,1,12,45,177.5,405.0,0.9,26.0,551.5,565.36,414.54
2016,10,1,13,0,241.0,401.0,0.9,26.0,599.0,620.44,453.07
2016,10,1,13,15,328.0,367.0,0.9,26.0,630.0,686.35,499.12
2016,10,1,13,30,415.0,333.0,0.9,26.0,661.0,744.85,539.36
2016,10,1,13,45,643.5,217.0,0.95,26.5,708.5,838.75,605.57
2016,10,1,14,0,872.0,101.0,1.0,27.0,756.0,889.68,638.38
2016,10,1,14,15,604.0,204.0,1.1,26.5,648.5,755.76,552.49
2016,10,1,14,30,336.0,307.0,1.2,26.0,541.0,588.51,437.25
2016,10,1,14,45,201.5,292.5,1.3,26.0,431.0,437.68,330.75
2016,10,1,15,0,67.0,278.0,1.4,26.0,321.0,298.29,226.95
2016,10,1,15,15,33.5,150.0,1.45,26.0,171.5,150.71,114.83
2016,10,1,15,30,0.0,22.0,1.5,26.0,22.0,16.82,8.0
2016,10,1,15,45,10.0,96.5,1.55,26.0,101.5,80.88,60.08
2016,10,1,16,0,20.0,171.0,1.6,26.0,181.0,150.14,115.41
2016,10,1,16,15,16.0,151.5,1.55,25.5,158.5,130.86,100.4
2016,10,1,16,30,12.0,132.0,1.5,25.0,136.0,112.09,85.77
2016,10,1,16,45,6.0,111.5,1.45,24.5,113.5,92.12,69.92
2016,10,1,17,0,0.0,91.0,1.4,24.0,91.0,72.91,54.44
2016,10,1,17,15,0.0,69.0,1.25,23.0,69.0,54.92,39.65
2016,10,1,17,30,0.0,47.0,1.1,22.0,47.0,36.97,24.59
2016,10,1,17,45,0.0,29.0,1.0,21.0,29.0,22.53,11.93
2016,10,1,18,0,0.0,11.0,0.9,20.0,11.0,8.37,0.0
2016,10,1,18,15,0.0,5.5,0.95,19.5,5.5,4.33,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,132.5,19.0,0.6,15.5,33.5,38.01,0.0
2016,10,2,7,0,265.0,38.0,0.6,16.0,67.0,93.98,59.03
2016,10,2,7,15,359.5,52.0,0.55,16.5,116.5,148.02,104.17
2016,10,2,7,30,454.0,66.0,0.5,17.0,166.0,216.8,161.46
2016,10,2,7,45,515.0,76.5,0.5,18.0,219.5,278.44,213.04
2016,10,2,8,0,576.0,87.0,0.5,19.0,273.0,346.3,267.92
2016,10,2,8,15,619.0,94.0,0.6,20.0,327.0,408.04,316.85
2016,10,2,8,30,662.0,101.0,0.7,21.0,381.0,473.12,366.54
2016,10,2,8,45,690.5,107.5,0.8,22.0,432.5,532.22,410.08
2016,10,2,9,0,719.0,114.0,0.9,23.0,484.0,592.45,452.92
2016,10,2,9,15,742.0,118.5,1.0,23.5,531.5,647.68,491.8
2016,10,2,9,30,765.0,123.0,1.1,24.0,579.0,702.81,529.64
2016,10,2,9,45,779.0,127.5,1.2,24.5,620.0,746.64,558.97
2016,10,2,10,0,793.0,132.0,1.3,25.0,661.0,792.63,588.35
2016,10,2,10,15,805.5,135.0,1.35,25.0,696.0,834.15,614.79
2016,10,2,10,30,818.0,138.0,1.4,25.0,731.0,873.57,639.7
2016,10,2,10,45,824.5,141.0,1.45,25.5,758.0,905.32,658.23
2016,10,2,11,0,831.0,144.0,1.5,26.0,785.0,934.23,674.94
2016,10,2,11,15,836.5,145.5,1.55,26.0,804.5,957.72,689.52
2016,10,2,11,30,842.0,147.0,1.6,26.0,824.0,978.04,702.23
2016,10,2,11,45,881.0,127.0,1.65,26.5,843.0,990.84,708.94
2016,10,2,12,0,920.0,107.0,1.7,27.0,862.0,1015.21,723.07
2016,10,2,12,15,920.5,107.0,1.7,27.0,864.0,1019.09,725.07
2016,10,2,12,30,921.0,107.0,1.7,27.0,866.0,1019.29,725.16
2016,10,2,12,45,919.5,106.0,1.75,27.5,859.0,1012.84,720.57
2016,10,2,13,0,918.0,105.0,1.8,28.0,852.0,1002.75,713.89
2016,10,2,13,15,914.0,104.5,1.8,28.0,836.0,987.22,704.71
2016,10,2,13,30,910.0,104.0,1.8,28.0,820.0,968.22,693.51
2016,10,2,13,45,903.5,103.0,1.85,28.0,796.0,943.08,679.07
2016,10,2,14,0,897.0,102.0,1.9,28.0,772.0,914.81,662.62
2016,10,2,14,15,888.0,100.0,1.9,28.0,740.0,880.37,641.58
2016,10,2,14,30,879.0,98.0,1.9,28.0,708.0,843.29,618.7
2016,10,2,14,45,859.0,99.0,1.95,28.0,667.0,798.12,590.68
2016,10,2,15,0,839.0,100.0,2.0,28.0,626.0,759.18,566.52
2016,10,2,15,15,821.0,97.0,2.0,27.5,581.0,707.9,533.45
2016,10,2,15,30,803.0,94.0,2.0,27.0,536.0,655.64,497.99
2016,10,2,15,45,779.0,90.0,2.0,27.0,485.5,597.9,456.55
2016,10,2,16,0,755.0,86.0,2.0,27.0,435.0,540.36,414.03
2016,10,2,16,15,720.5,81.0,1.85,26.5,381.5,477.86,366.68
2016,10,2,16,30,686.0,76.0,1.7,26.0,328.0,416.26,318.49
2016,10,2,16,45,635.5,69.5,1.55,26.0,273.0,348.86,263.92
2016,10,2,17,0,585.0,63.0,1.4,26.0,218.0,286.02,211.55
2016,10,2,17,15,505.5,54.0,1.3,25.0,164.5,217.0,154.85
2016,10,2,17,30,426.0,45.0,1.2,24.0,111.0,156.71,104.75
2016,10,2,17,45,294.5,31.0,1.1,23.0,67.5,91.96,52.79
2016,10,2,18,0,163.0,17.0,1.0,22.0,24.0,38.8,0.0
2016,10,2,18,15,81.5,8.5,1.0,21.5,12.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,120.0,19.0,0.5,17.5,32.0,36.99,0.0
2016,10,3,7,0,240.0,38.0,0.5,18.0,64.0,90.7,56.77
2016,10,3,7,15,336.0,52.0,0.6,18.5,112.0,143.93,101.0
2016,10,3,7,30,432.0,66.0,0.7,19.0,160.0,212.02,157.48
2016,10,3,7,45,493.5,76.5,0.8,20.0,212.5,272.81,208.4
2016,10,3,8,0,555.0,87.0,0.9,21.0,265.0,339.88,262.97
2016,10,3,8,15,598.5,94.0,1.15,21.5,318.0,400.85,312.51
2016,10,3,8,30,642.0,101.0,1.4,22.0,371.0,465.24,363.31
2016,10,3,8,45,680.0,104.5,1.65,23.0,423.0,525.93,409.28
2016,10,3,9,0,718.0,108.0,1.9,24.0,475.0,588.6,455.34
2016,10,3,9,15,740.5,112.0,1.95,24.5,521.5,642.84,493.86
2016,10,3,9,30,763.0,116.0,2.0,25.0,568.0,693.8,529.13
2016,10,3,9,45,779.0,119.5,2.05,25.5,609.0,741.65,561.14
2016,10,3,10,0,795.0,123.0,2.1,26.0,650.0,788.17,590.59
2016,10,3,10,15,807.0,125.5,2.15,26.5,684.5,828.73,615.6
2016,10,3,10,30,819.0,128.0,2.2,27.0,719.0,867.16,638.97
2016,10,3,10,45,830.5,128.0,2.3,27.5,747.0,900.22,659.02
2016,10,3,11,0,842.0,128.0,2.4,28.0,775.0,930.65,677.32
2016,10,3,11,15,847.5,129.0,2.45,28.0,794.0,953.7,691.73
2016,10,3,11,30,853.0,130.0,2.5,28.0,813.0,973.56,704.22
2016,10,3,11,45,850.5,133.5,2.55,28.0,822.0,985.06,711.47
2016,10,3,12,0,848.0,137.0,2.6,28.0,831.0,993.0,716.65
2016,10,3,12,15,848.5,137.5,2.65,28.0,833.0,997.19,719.59
2016,10,3,12,30,849.0,138.0,2.7,28.0,835.0,997.86,720.46
2016,10,3,12,45,849.0,136.5,2.75,28.5,828.0,992.42,716.14
2016,10,3,13,0,849.0,135.0,2.8,29.0,821.0,983.47,709.77
2016,10,3,13,15,844.5,134.0,2.8,29.0,805.5,967.3,699.87
2016,10,3,13,30,840.0,133.0,2.8,29.0,790.0,947.84,688.01
2016,10,3,13,45,834.0,130.5,2.85,29.0,766.5,922.28,672.61
2016,10,3,14,0,828.0,128.0,2.9,29.0,743.0,893.74,655.27
2016,10,3,14,15,818.0,126.0,2.9,29.0,711.5,859.45,633.69
2016,10,3,14,30,808.0,124.0,2.9,29.0,680.0,822.73,610.4
2016,10,3,14,45,792.5,121.5,2.95,29.0,641.5,778.91,582.35
2016,10,3,15,0,777.0,119.0,3.0,29.0,603.0,733.48,552.76
2016,10,3,15,15,757.5,115.5,2.95,29.0,558.5,685.99,519.52
2016,10,3,15,30,738.0,112.0,2.9,29.0,514.0,634.44,482.8
2016,10,3,15,45,710.5,107.5,2.9,29.0,464.5,576.47,440.75
2016,10,3,16,0,683.0,103.0,2.9,29.0,415.0,519.22,398.11
2016,10,3,16,15,646.0,96.5,2.65,28.5,362.5,456.03,350.01
2016,10,3,16,30,609.0,90.0,2.4,28.0,310.0,395.26,302.36
2016,10,3,16,45,556.0,81.5,2.2,27.5,257.0,328.69,249.11
2016,10,3,17,0,503.0,73.0,2.0,27.0,204.0,267.03,198.36
2016,10,3,17,15,423.0,61.5,1.8,26.0,153.0,199.88,143.38
2016,10,3,17,30,343.0,50.0,1.6,25.0,102.0,139.82,93.95
2016,10,3,17,45,223.5,33.0,1.45,24.0,61.0,80.17,45.66
2016,10,3,18,0,104.0,16.0,1.3,23.0,20.0,25.05,0.0
2016,10,3,18,15,52.0,8.0,1.35,22.5,10.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,74.5,20.5,2.45,20.5,28.0,30.59,0.0
2016,10,4,7,0,149.0,41.0,2.7,21.0,56.0,72.95,45.62
2016,10,4,7,15,241.0,58.5,2.85,21.5,101.5,127.57,90.33
2016,10,4,7,30,333.0,76.0,3.0,22.0,147.0,189.16,141.22
2016,10,4,7,45,272.0,99.5,3.15,22.5,169.0,201.92,155.79
2016,10,4,8,0,211.0,123.0,3.3,23.0,191.0,214.35,168.18
2016,10,4,8,15,153.0,149.0,3.45,23.5,202.5,214.06,168.79
2016,10,4,8,30,95.0,175.0,3.6,24.0,214.0,205.51,161.7
2016,10,4,8,45,47.5,142.0,3.8,24.5,161.5,149.19,116.06
2016,10,4,9,0,0.0,109.0,4.0,25.0,109.0,84.97,63.36
2016,10,4,9,15,18.5,173.5,4.05,25.0,184.5,152.21,117.31
2016,10,4,9,30,37.0,238.0,4.1,25.0,260.0,237.69,184.35
2016,10,4,9,45,111.0,275.0,4.15,25.5,347.0,347.93,269.84
2016,10,4,10,0,185.0,312.0,4.2,26.0,434.0,448.98,346.05
2016,10,4,10,15,122.0,316.0,4.15,26.0,398.5,406.59,311.93
2016,10,4,10,30,59.0,320.0,4.1,26.0,363.0,340.76,260.45
2016,10,4,10,45,59.5,333.0,4.1,26.5,377.5,355.44,270.73
2016,10,4,11,0,60.0,346.0,4.1,27.0,392.0,370.08,280.7
2016,10,4,11,15,417.0,253.0,4.05,27.0,584.0,676.79,513.4
2016,10,4,11,30,774.0,160.0,4.0,27.0,776.0,931.27,691.96
2016,10,4,11,45,533.0,275.5,4.0,27.0,702.0,824.64,613.88
2016,10,4,12,0,292.0,391.0,4.0,27.0,628.0,689.22,513.69
2016,10,4,12,15,281.0,394.0,3.95,27.0,623.0,682.79,509.39
2016,10,4,12,30,270.0,397.0,3.9,27.0,618.0,674.93,503.45
2016,10,4,12,45,547.0,264.5,3.85,27.5,706.5,831.05,618.46
2016,10,4,13,0,824.0,132.0,3.8,28.0,795.0,958.37,704.76
2016,10,4,13,15,819.5,131.0,3.7,28.0,779.5,942.45,693.08
2016,10,4,13,30,815.0,130.0,3.6,28.0,764.0,923.34,680.49
2016,10,4,13,45,810.5,127.0,3.5,28.0,741.5,899.06,664.55
2016,10,4,14,0,806.0,124.0,3.4,28.0,719.0,871.84,646.73
2016,10,4,14,15,796.0,122.0,3.3,28.0,688.0,838.11,624.53
2016,10,4,14,30,786.0,120.0,3.2,28.0,657.0,802.05,600.72
2016,10,4,14,45,771.5,117.0,3.1,28.5,619.5,759.23,571.01
2016,10,4,15,0,757.0,114.0,3.0,29.0,582.0,714.84,540.15
2016,10,4,15,15,737.5,110.5,2.9,29.0,538.5,667.84,506.9
2016,10,4,15,30,718.0,107.0,2.8,29.0,495.0,617.18,470.5
2016,10,4,15,45,692.5,102.0,2.75,29.0,447.0,560.89,429.4
2016,10,4,16,0,667.0,97.0,2.7,29.0,399.0,505.21,387.72
2016,10,4,16,15,629.5,91.0,2.4,28.5,348.0,443.12,340.24
2016,10,4,16,30,592.0,85.0,2.1,28.0,297.0,383.56,293.37
2016,10,4,16,45,538.0,77.0,1.85,28.0,244.5,318.0,240.37
2016,10,4,17,0,484.0,69.0,1.6,28.0,192.0,257.53,190.29
2016,10,4,17,15,400.5,58.0,1.45,27.0,142.5,190.86,136.14
2016,10,4,17,30,317.0,47.0,1.3,26.0,93.0,131.5,87.74
2016,10,4,17,45,195.0,30.5,1.2,25.5,55.0,73.29,40.36
2016,10,4,18,0,73.0,14.0,1.1,25.0,17.0,19.89,0.0
2016,10,4,18,15,36.5,7.0,1.15,24.5,8.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,96.0,19.0,1.95,21.5,29.0,34.76,0.0
2016,10,5,7,0,192.0,38.0,2.2,22.0,58.0,83.98,52.06
2016,10,5,7,15,291.5,53.0,2.35,22.5,104.0,136.85,95.78
2016,10,5,7,30,391.0,68.0,2.5,23.0,150.0,201.77,149.41
2016,10,5,7,45,464.5,77.0,2.7,24.0,203.0,266.72,203.48
2016,10,5,8,0,538.0,86.0,2.9,25.0,256.0,336.43,260.34
2016,10,5,8,15,583.0,93.0,2.9,25.5,308.0,397.46,309.59
2016,10,5,8,30,628.0,100.0,2.9,26.0,360.0,462.07,360.05
2016,10,5,8,45,668.0,102.5,2.9,26.5,411.5,522.36,405.79
2016,10,5,9,0,708.0,105.0,2.9,27.0,463.0,584.79,451.69
2016,10,5,9,15,730.5,109.0,2.85,27.5,509.0,638.57,489.68
2016,10,5,9,30,753.0,113.0,2.8,28.0,555.0,689.15,524.38
2016,10,5,9,45,501.0,207.5,2.75,28.5,510.5,616.73,466.75
2016,10,5,10,0,249.0,302.0,2.7,29.0,466.0,492.04,371.32
2016,10,5,10,15,531.5,212.0,2.65,29.5,585.5,686.29,514.03
2016,10,5,10,30,814.0,122.0,2.6,30.0,705.0,862.07,632.62
2016,10,5,10,45,823.5,123.0,2.55,30.5,731.5,894.1,649.57
2016,10,5,11,0,833.0,124.0,2.5,31.0,758.0,923.46,665.8
2016,10,5,11,15,838.5,125.0,2.45,31.0,776.5,946.2,679.03
2016,10,5,11,30,844.0,126.0,2.4,31.0,795.0,965.8,690.31
2016,10,5,11,45,858.5,119.5,2.4,31.5,807.5,969.08,690.39
2016,10,5,12,0,873.0,113.0,2.4,32.0,820.0,982.97,697.46
2016,10,5,12,15,873.5,113.0,2.4,32.0,821.5,986.46,699.4
2016,10,5,12,30,874.0,113.0,2.4,32.0,823.0,986.47,699.4
2016,10,5,12,45,872.5,112.0,2.4,32.5,816.0,980.02,694.09
2016,10,5,13,0,871.0,111.0,2.4,33.0,809.0,970.12,686.83
2016,10,5,13,15,867.0,110.0,2.4,33.0,793.0,954.43,677.47
2016,10,5,13,30,863.0,109.0,2.4,33.0,777.0,935.48,666.19
2016,10,5,13,45,857.0,107.5,2.45,33.0,753.5,911.01,651.89
2016,10,5,14,0,851.0,106.0,2.5,33.0,730.0,883.57,635.68
2016,10,5,14,15,841.0,104.0,2.55,33.0,698.5,849.34,614.97
2016,10,5,14,30,831.0,102.0,2.6,33.0,667.0,822.01,598.72
2016,10,5,14,45,818.5,99.0,2.65,33.0,629.0,779.29,571.98
2016,10,5,15,0,806.0,96.0,2.7,33.0,591.0,734.74,543.76
2016,10,5,15,15,788.0,93.0,2.7,32.5,547.0,684.65,511.61
2016,10,5,15,30,770.0,90.0,2.7,32.0,503.0,633.7,477.04
2016,10,5,15,45,745.5,86.0,2.75,32.0,454.0,577.03,436.58
2016,10,5,16,0,721.0,82.0,2.8,32.0,405.0,520.72,395.17
2016,10,5,16,15,685.0,77.5,2.6,31.5,353.0,459.58,349.04
2016,10,5,16,30,649.0,73.0,2.4,31.0,301.0,399.57,302.33
2016,10,5,16,45,597.0,66.0,2.2,30.5,248.0,332.88,249.27
2016,10,5,17,0,545.0,59.0,2.0,30.0,195.0,271.04,198.51
2016,10,5,17,15,461.0,50.0,1.85,29.0,144.5,202.71,142.87
2016,10,5,17,30,377.0,41.0,1.7,28.0,94.0,143.74,94.42
2016,10,5,17,45,238.5,27.0,1.55,27.0,55.0,79.89,41.86
2016,10,5,18,0,100.0,13.0,1.4,26.0,16.0,22.56,0.0
2016,10,5,18,15,50.0,6.5,1.4,25.5,8.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,106.5,18.0,1.7,22.5,28.5,35.76,0.0
2016,10,6,7,0,213.0,36.0,1.9,23.0,57.0,87.54,53.47
2016,10,6,7,15,315.5,49.5,2.05,23.5,104.0,141.29,98.2
2016,10,6,7,30,418.0,63.0,2.2,24.0,151.0,210.8,155.42
2016,10,6,7,45,508.5,67.5,2.4,24.5,205.5,276.83,210.44
2016,10,6,8,0,599.0,72.0,2.6,25.0,260.0,351.91,271.9
2016,10,6,8,15,642.0,78.0,2.6,25.5,313.0,413.97,321.99
2016,10,6,8,30,685.0,84.0,2.6,26.0,366.0,479.36,372.94
2016,10,6,8,45,411.5,153.0,2.65,26.5,328.5,414.61,322.83
2016,10,6,9,0,138.0,222.0,2.7,27.0,291.0,300.72,232.82
2016,10,6,9,15,229.5,234.0,2.7,27.5,362.5,381.88,295.38
2016,10,6,9,30,321.0,246.0,2.7,28.0,434.0,486.45,372.74
2016,10,6,9,45,191.5,266.5,2.7,28.5,381.0,403.94,308.13
2016,10,6,10,0,62.0,287.0,2.7,29.0,328.0,309.31,233.96
2016,10,6,10,15,64.0,301.5,2.7,29.5,345.5,326.91,246.48
2016,10,6,10,30,66.0,316.0,2.7,30.0,363.0,344.62,258.59
2016,10,6,10,45,183.5,334.5,2.7,30.5,472.5,490.77,366.51
2016,10,6,11,0,301.0,353.0,2.7,31.0,582.0,643.79,474.0
2016,10,6,11,15,312.5,360.0,2.75,31.0,602.5,668.51,489.95
2016,10,6,11,30,324.0,367.0,2.8,31.0,623.0,692.29,506.04
2016,10,6,11,45,321.5,373.0,2.85,31.5,629.5,700.32,510.13
2016,10,6,12,0,319.0,379.0,2.9,32.0,636.0,706.83,513.35
2016,10,6,12,15,212.0,387.5,2.9,32.0,559.0,589.18,430.53
2016,10,6,12,30,105.0,396.0,2.9,32.0,482.0,470.18,345.02
2016,10,6,12,45,508.5,244.0,2.95,32.0,650.0,776.26,568.23
2016,10,6,13,0,912.0,92.0,3.0,32.0,818.0,991.71,710.51
2016,10,6,13,15,908.0,91.0,2.95,32.0,802.0,975.4,698.31
2016,10,6,13,30,904.0,90.0,2.9,32.0,786.0,955.68,686.02
2016,10,6,13,45,898.5,88.5,2.9,32.5,762.0,930.72,669.49
2016,10,6,14,0,893.0,87.0,2.9,33.0,738.0,902.63,651.04
2016,10,6,14,15,883.5,86.0,2.9,32.5,706.5,868.65,631.36
2016,10,6,14,30,874.0,85.0,2.9,32.0,675.0,832.1,609.81
2016,10,6,14,45,849.0,88.0,2.9,32.0,634.0,785.1,579.77
2016,10,6,15,0,824.0,91.0,2.9,32.0,593.0,744.53,553.85
2016,10,6,15,15,805.5,88.0,2.9,31.5,548.5,693.33,521.06
2016,10,6,15,30,787.0,85.0,2.9,31.0,504.0,641.29,485.52
2016,10,6,15,45,760.5,82.0,2.9,31.0,454.5,583.63,443.92
2016,10,6,16,0,734.0,79.0,2.9,31.0,405.0,526.48,401.5
2016,10,6,16,15,698.0,74.5,2.65,30.5,352.5,463.56,353.73
2016,10,6,16,30,662.0,70.0,2.4,30.0,300.0,403.86,306.89
2016,10,6,16,45,605.0,64.0,2.2,30.0,246.5,335.37,251.7
2016,10,6,17,0,548.0,58.0,2.0,30.0,193.0,272.24,199.42
2016,10,6,17,15,462.0,49.0,1.85,29.0,142.0,203.02,143.04
2016,10,6,17,30,376.0,40.0,1.7,28.0,91.0,143.39,93.99
2016,10,6,17,45,230.0,26.0,1.55,27.0,52.5,77.32,38.56
2016,10,6,18,0,84.0,12.0,1.4,26.0,14.0,19.95,0.0
2016,10,6,18,15,42.0,6.0,1.45,25.5,7.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,128.5,16.0,0.5,22.5,28.5,37.51,0.0
2016,10,7,7,0,257.0,32.0,0.6,23.0,57.0,95.49,57.46
2016,10,7,7,15,361.5,43.5,0.75,23.5,104.0,152.17,105.09
2016,10,7,7,30,466.0,55.0,0.9,24.0,151.0,221.16,161.79
2016,10,7,7,45,550.5,59.0,1.1,24.5,205.5,286.79,216.38
2016,10,7,8,0,635.0,63.0,1.3,25.0,260.0,360.91,276.66
2016,10,7,8,15,675.0,67.5,1.55,25.5,312.5,420.92,325.23
2016,10,7,8,30,715.0,72.0,1.8,26.0,365.0,484.67,375.18
2016,10,7,8,45,357.5,40.0,2.05,26.5,186.5,269.73,212.86
2016,10,7,9,0,0.0,8.0,2.3,27.0,8.0,6.1,0.0
2016,10,7,9,15,5.0,101.0,2.5,27.0,104.0,81.76,60.33
2016,10,7,9,30,10.0,194.0,2.7,27.0,200.0,164.91,125.67
2016,10,7,9,45,420.0,143.5,2.95,27.5,416.5,492.66,382.89
2016,10,7,10,0,830.0,93.0,3.2,28.0,633.0,787.16,594.25
2016,10,7,10,15,840.5,95.0,3.4,28.0,666.5,825.99,618.64
2016,10,7,10,30,851.0,97.0,3.6,28.0,700.0,862.57,643.24
2016,10,7,10,45,430.5,161.5,3.8,28.5,466.5,590.57,449.18
2016,10,7,11,0,10.0,226.0,4.0,29.0,233.0,192.68,143.85
2016,10,7,11,15,55.5,303.0,4.2,29.0,346.5,325.96,246.37
2016,10,7,11,30,101.0,380.0,4.4,29.0,460.0,448.9,337.53
2016,10,7,11,45,455.5,261.0,4.6,29.0,626.0,740.69,555.71
2016,10,7,12,0,810.0,142.0,4.8,29.0,792.0,970.47,716.39
2016,10,7,12,15,810.5,142.5,4.95,28.5,793.5,974.27,719.9
2016,10,7,12,30,811.0,143.0,5.1,28.0,795.0,974.69,722.76
2016,10,7,12,45,798.5,148.0,5.25,28.0,785.5,963.64,716.52
2016,10,7,13,0,786.0,153.0,5.4,28.0,776.0,949.33,708.18
2016,10,7,13,15,781.5,152.0,5.45,27.5,760.5,933.61,699.74
2016,10,7,13,30,777.0,151.0,5.5,27.0,745.0,914.82,689.22
2016,10,7,13,45,490.0,250.5,5.55,27.0,621.0,733.86,558.98
2016,10,7,14,0,203.0,350.0,5.6,27.0,497.0,523.91,400.45
2016,10,7,14,15,104.0,271.0,5.55,26.5,346.5,351.63,271.27
2016,10,7,14,30,5.0,192.0,5.5,26.0,196.0,158.68,120.49
2016,10,7,14,45,352.0,164.5,5.5,26.0,378.0,471.45,371.45
2016,10,7,15,0,699.0,137.0,5.5,26.0,560.0,702.96,548.27
2016,10,7,15,15,459.0,184.0,5.4,25.5,453.0,537.42,421.74
2016,10,7,15,30,219.0,231.0,5.3,25.0,346.0,369.92,291.34
2016,10,7,15,45,165.5,209.0,5.25,25.0,291.0,304.26,240.13
2016,10,7,16,0,112.0,187.0,5.2,25.0,236.0,243.55,191.93
2016,10,7,16,15,102.5,164.0,5.1,24.5,204.5,210.54,166.04
2016,10,7,16,30,93.0,141.0,5.0,24.0,173.0,169.56,133.18
2016,10,7,16,45,82.0,117.0,4.9,23.5,141.5,138.18,107.48
2016,10,7,17,0,71.0,93.0,4.8,23.0,110.0,108.05,82.31
2016,10,7,17,15,50.5,69.5,4.6,22.5,80.0,76.78,56.09
2016,10,7,17,30,30.0,46.0,4.4,22.0,50.0,47.78,31.8
2016,10,7,17,45,15.0,26.5,4.2,21.5,28.5,25.73,10.61
2016,10,7,18,0,0.0,7.0,4.0,21.0,7.0,5.51,0.0
2016,10,7,18,15,0.0,3.5,3.9,20.5,3.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,128.5,16.0,3.5,14.5,28.5,31.87,0.0
2016,10,8,7,0,257.0,32.0,3.6,15.0,57.0,96.77,60.02
2016,10,8,7,15,359.5,45.0,3.65,15.5,104.5,154.63,111.19
2016,10,8,7,30,462.0,58.0,3.7,16.0,152.0,224.64,171.47
2016,10,8,7,45,527.5,66.5,3.75,16.5,205.0,287.64,226.81
2016,10,8,8,0,593.0,75.0,3.8,17.0,258.0,357.24,286.41
2016,10,8,8,15,636.5,81.0,3.7,17.5,310.5,419.54,338.6
2016,10,8,8,30,680.0,87.0,3.6,18.0,363.0,485.19,391.66
2016,10,8,8,45,524.5,138.5,3.55,19.0,368.0,472.34,380.02
2016,10,8,9,0,369.0,190.0,3.5,20.0,373.0,434.67,348.04
2016,10,8,9,15,377.5,209.0,3.4,20.5,412.0,477.31,379.96
2016,10,8,9,30,386.0,228.0,3.3,21.0,451.0,519.8,410.63
2016,10,8,9,45,375.5,250.0,3.25,21.5,479.5,550.23,431.33
2016,10,8,10,0,365.0,272.0,3.2,22.0,508.0,578.79,450.26
2016,10,8,10,15,371.0,284.0,3.15,22.5,535.0,609.33,470.8
2016,10,8,10,30,377.0,296.0,3.1,23.0,562.0,639.01,490.38
2016,10,8,10,45,620.0,204.5,3.1,23.5,661.5,807.31,613.18
2016,10,8,11,0,863.0,113.0,3.1,24.0,761.0,934.78,698.02
2016,10,8,11,15,868.5,114.0,3.0,24.5,780.0,957.34,709.14
2016,10,8,11,30,874.0,115.0,2.9,25.0,799.0,976.75,718.99
2016,10,8,11,45,878.5,115.0,2.85,25.5,809.5,990.87,725.79
2016,10,8,12,0,883.0,115.0,2.8,26.0,820.0,1001.6,730.5
2016,10,8,12,15,883.5,115.0,2.8,26.0,821.5,1004.93,732.44
2016,10,8,12,30,884.0,115.0,2.8,26.0,823.0,1004.74,732.32
2016,10,8,12,45,884.0,113.5,2.8,26.5,816.0,998.99,727.34
2016,10,8,13,0,884.0,112.0,2.8,27.0,809.0,989.73,720.3
2016,10,8,13,15,879.5,111.0,2.8,27.0,793.0,973.19,710.13
2016,10,8,13,30,875.0,110.0,2.8,27.0,777.0,953.37,697.96
2016,10,8,13,45,870.0,107.5,2.85,27.5,753.0,928.34,681.5
2016,10,8,14,0,865.0,105.0,2.9,28.0,729.0,900.26,663.08
2016,10,8,14,15,855.5,103.5,2.9,28.0,697.0,866.4,641.76
2016,10,8,14,30,846.0,102.0,2.9,28.0,665.0,839.53,625.11
2016,10,8,14,45,829.0,100.5,2.9,28.0,626.0,794.13,595.67
2016,10,8,15,0,812.0,99.0,2.9,28.0,587.0,747.18,564.94
2016,10,8,15,15,793.0,96.0,2.9,27.5,542.0,695.91,531.41
2016,10,8,15,30,774.0,93.0,2.9,27.0,497.0,643.85,495.33
2016,10,8,15,45,753.0,87.5,2.9,27.0,448.5,587.43,454.09
2016,10,8,16,0,732.0,82.0,2.9,27.0,400.0,531.04,411.68
2016,10,8,16,15,694.5,77.0,2.7,26.5,347.0,468.12,363.25
2016,10,8,16,30,657.0,72.0,2.5,26.0,294.0,406.18,314.06
2016,10,8,16,45,607.0,64.0,2.3,25.5,241.0,338.63,259.09
2016,10,8,17,0,557.0,56.0,2.1,25.0,188.0,275.74,206.18
2016,10,8,17,15,468.0,47.0,1.95,24.0,137.0,204.87,147.17
2016,10,8,17,30,379.0,38.0,1.8,23.0,86.0,143.95,95.78
2016,10,8,17,45,189.5,19.0,1.65,22.0,43.0,63.01,26.37
2016,10,8,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,193.5,13.5,2.0,13.0,31.5,40.39,0.0
2016,10,9,7,0,387.0,27.0,2.2,14.0,63.0,121.72,74.06
2016,10,9,7,15,493.5,36.0,2.25,14.5,114.0,184.59,131.78
2016,10,9,7,30,600.0,45.0,2.3,15.0,165.0,258.89,196.6
2016,10,9,7,45,660.5,51.0,2.4,15.5,221.0,325.24,255.48
2016,10,9,8,0,721.0,57.0,2.5,16.0,277.0,397.35,317.41
2016,10,9,8,15,760.0,61.0,2.6,17.0,332.5,461.91,370.88
2016,10,9,8,30,799.0,65.0,2.7,18.0,388.0,529.06,424.22
2016,10,9,8,45,639.5,114.5,2.85,19.0,394.5,527.65,421.94
2016,10,9,9,0,480.0,164.0,3.0,20.0,401.0,497.96,396.96
2016,10,9,9,15,487.5,180.0,2.9,20.5,441.0,542.98,430.05
2016,10,9,9,30,495.0,196.0,2.8,21.0,481.0,587.35,461.3
2016,10,9,9,45,705.5,138.5,2.75,21.5,576.0,724.71,563.07
2016,10,9,10,0,916.0,81.0,2.7,22.0,671.0,849.66,647.79
2016,10,9,10,15,926.0,82.5,2.7,22.5,706.0,890.33,671.97
2016,10,9,10,30,936.0,84.0,2.7,23.0,741.0,928.42,694.83
2016,10,9,10,45,943.0,85.0,2.7,23.5,768.5,960.45,713.43
2016,10,9,11,0,950.0,86.0,2.7,24.0,796.0,989.36,729.88
2016,10,9,11,15,954.5,87.0,2.7,24.0,815.0,1012.59,744.04
2016,10,9,11,30,959.0,88.0,2.7,24.0,834.0,1032.3,756.02
2016,10,9,11,45,957.5,90.5,2.75,24.5,843.5,1044.18,762.06
2016,10,9,12,0,956.0,93.0,2.8,25.0,853.0,1052.24,765.85
2016,10,9,12,15,956.5,93.0,2.85,25.0,854.0,1055.73,768.38
2016,10,9,12,30,957.0,93.0,2.9,25.0,855.0,1055.42,768.66
2016,10,9,12,45,955.0,93.0,2.95,25.0,847.5,1048.85,765.1
2016,10,9,13,0,953.0,93.0,3.0,25.0,840.0,1038.52,759.3
2016,10,9,13,15,949.0,92.0,3.05,25.0,823.5,1021.48,749.27
2016,10,9,13,30,945.0,91.0,3.1,25.0,807.0,1000.89,737.04
2016,10,9,13,45,937.5,90.5,3.15,25.0,782.0,974.15,720.81
2016,10,9,14,0,930.0,90.0,3.2,25.0,757.0,944.25,702.48
2016,10,9,14,15,921.0,88.5,3.2,24.5,724.0,908.95,681.44
2016,10,9,14,30,912.0,87.0,3.2,24.0,691.0,870.93,658.37
2016,10,9,14,45,897.5,86.0,3.2,24.0,651.0,826.53,629.36
2016,10,9,15,0,883.0,85.0,3.2,24.0,611.0,780.24,598.76
2016,10,9,15,15,823.0,88.0,3.05,23.5,548.5,710.46,551.3
2016,10,9,15,30,763.0,91.0,2.9,23.0,486.0,635.66,497.28
2016,10,9,15,45,778.5,82.5,2.75,23.0,451.0,599.7,470.3
2016,10,9,16,0,794.0,74.0,2.6,23.0,416.0,560.24,439.52
2016,10,9,16,15,758.0,69.5,2.3,22.5,361.5,494.13,387.76
2016,10,9,16,30,722.0,65.0,2.0,22.0,307.0,430.1,336.08
2016,10,9,16,45,664.0,59.5,1.75,21.5,250.5,359.28,277.74
2016,10,9,17,0,606.0,54.0,1.5,21.0,194.0,292.84,221.23
2016,10,9,17,15,513.5,45.0,1.5,20.0,141.0,217.98,158.32
2016,10,9,17,30,421.0,36.0,1.5,19.0,88.0,153.48,102.99
2016,10,9,17,45,210.5,18.0,1.5,18.5,44.0,65.98,24.11
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
