Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,162.0,14.5,0.85,12.5,29.0,36.93,0.0
2016,10,10,7,0,324.0,29.0,0.8,13.0,58.0,111.49,67.94
2016,10,10,7,15,432.0,40.0,0.8,13.5,108.0,173.53,124.66
2016,10,10,7,30,540.0,51.0,0.8,14.0,158.0,248.31,188.78
2016,10,10,7,45,605.0,58.5,0.8,15.0,213.5,314.67,245.78
2016,10,10,8,0,670.0,66.0,0.8,16.0,269.0,387.53,305.87
2016,10,10,8,15,712.5,71.5,0.75,17.0,324.5,452.94,357.59
2016,10,10,8,30,755.0,77.0,0.7,18.0,380.0,520.06,408.1
2016,10,10,8,45,784.5,81.5,0.65,19.0,432.5,582.26,452.51
2016,10,10,9,0,814.0,86.0,0.6,20.0,485.0,645.37,495.42
2016,10,10,9,15,835.0,89.0,0.7,21.0,533.5,701.46,533.51
2016,10,10,9,30,856.0,92.0,0.8,22.0,582.0,756.97,569.23
2016,10,10,9,45,871.0,95.0,0.9,23.0,624.0,806.87,599.67
2016,10,10,10,0,886.0,98.0,1.0,24.0,666.0,846.14,622.63
2016,10,10,10,15,897.0,100.0,1.0,24.0,701.0,887.15,647.49
2016,10,10,10,30,908.0,102.0,1.0,24.0,736.0,925.74,670.52
2016,10,10,10,45,915.5,103.5,1.0,24.5,763.5,957.96,688.03
2016,10,10,11,0,923.0,105.0,1.0,25.0,791.0,987.16,703.58
2016,10,10,11,15,928.0,106.0,1.0,25.0,810.0,1010.28,716.73
2016,10,10,11,30,933.0,107.0,1.0,25.0,829.0,1029.99,727.91
2016,10,10,11,45,939.5,105.5,1.05,25.5,840.5,1045.01,735.93
2016,10,10,12,0,946.0,104.0,1.1,26.0,852.0,1056.43,741.94
2016,10,10,12,15,946.0,104.0,1.1,26.0,853.0,1059.34,743.42
2016,10,10,12,30,946.0,104.0,1.1,26.0,854.0,1058.48,742.9
2016,10,10,12,45,944.0,103.5,1.15,26.5,846.0,1051.36,738.31
2016,10,10,13,0,942.0,103.0,1.2,27.0,838.0,1040.53,731.67
2016,10,10,13,15,937.5,102.5,1.2,27.0,821.0,1023.64,722.0
2016,10,10,13,30,933.0,102.0,1.2,27.0,804.0,1003.26,710.35
2016,10,10,13,45,926.0,100.5,1.3,27.5,778.5,976.1,694.86
2016,10,10,14,0,919.0,99.0,1.4,28.0,753.0,945.79,677.3
2016,10,10,14,15,909.0,97.0,1.4,28.0,720.0,909.35,655.61
2016,10,10,14,30,899.0,95.0,1.4,28.0,687.0,870.29,632.12
2016,10,10,14,45,887.0,92.0,1.45,28.0,647.0,826.14,605.67
2016,10,10,15,0,875.0,89.0,1.5,28.0,607.0,779.95,577.43
2016,10,10,15,15,856.5,86.0,1.55,27.5,560.5,734.05,549.95
2016,10,10,15,30,838.0,83.0,1.6,27.0,514.0,679.58,514.36
2016,10,10,15,45,812.5,79.5,1.7,27.0,462.5,619.45,472.44
2016,10,10,16,0,787.0,76.0,1.8,27.0,411.0,559.63,429.13
2016,10,10,16,15,750.0,71.0,1.6,26.0,356.0,492.72,379.19
2016,10,10,16,30,713.0,66.0,1.4,25.0,301.0,428.02,328.99
2016,10,10,16,45,656.5,59.5,1.25,24.5,245.5,357.38,272.05
2016,10,10,17,0,600.0,53.0,1.1,24.0,190.0,290.79,216.5
2016,10,10,17,15,507.0,44.0,1.1,23.0,137.0,216.02,154.64
2016,10,10,17,30,414.0,35.0,1.1,22.0,84.0,151.7,100.05
2016,10,10,17,45,207.0,17.5,1.15,21.0,42.0,64.83,18.16
2016,10,10,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,157.0,14.0,0.95,14.5,28.0,36.32,0.0
2016,10,11,7,0,314.0,28.0,0.9,15.0,56.0,109.91,65.67
2016,10,11,7,15,424.0,39.0,1.0,16.0,105.5,172.19,122.81
2016,10,11,7,30,534.0,50.0,1.1,17.0,155.0,247.48,186.74
2016,10,11,7,45,598.0,57.5,1.25,18.0,209.5,313.25,243.3
2016,10,11,8,0,662.0,65.0,1.4,19.0,264.0,385.41,303.21
2016,10,11,8,15,704.0,70.5,1.4,20.0,318.5,450.19,354.94
2016,10,11,8,30,746.0,76.0,1.4,21.0,373.0,516.63,405.71
2016,10,11,8,45,775.5,80.0,1.45,22.0,424.5,577.86,450.74
2016,10,11,9,0,805.0,84.0,1.5,23.0,476.0,640.01,494.69
2016,10,11,9,15,826.0,87.0,1.55,23.5,523.5,695.66,533.44
2016,10,11,9,30,847.0,90.0,1.6,24.0,571.0,750.75,569.72
2016,10,11,9,45,862.5,92.0,1.7,25.0,612.5,799.53,599.68
2016,10,11,10,0,878.0,94.0,1.8,26.0,654.0,837.85,622.14
2016,10,11,10,15,889.0,96.0,1.8,26.5,689.0,878.55,646.2
2016,10,11,10,30,900.0,98.0,1.8,27.0,724.0,916.86,668.34
2016,10,11,10,45,908.0,99.0,1.8,27.5,751.0,948.73,686.1
2016,10,11,11,0,916.0,100.0,1.8,28.0,778.0,977.65,701.91
2016,10,11,11,15,920.5,101.0,1.85,28.0,796.5,1000.1,715.65
2016,10,11,11,30,925.0,102.0,1.9,28.0,815.0,1019.17,727.43
2016,10,11,11,45,930.0,101.0,2.0,28.5,825.5,1033.08,735.31
2016,10,11,12,0,935.0,100.0,2.1,29.0,836.0,1043.42,741.11
2016,10,11,12,15,935.5,100.0,2.1,29.0,837.0,1046.72,742.94
2016,10,11,12,30,936.0,100.0,2.1,29.0,838.0,1046.31,742.68
2016,10,11,12,45,934.5,99.5,2.15,29.5,830.5,1039.66,737.88
2016,10,11,13,0,933.0,99.0,2.2,30.0,823.0,1029.34,730.98
2016,10,11,13,15,929.0,98.0,2.25,30.0,806.0,1012.45,721.57
2016,10,11,13,30,925.0,97.0,2.3,30.0,789.0,992.09,710.09
2016,10,11,13,45,919.0,95.5,2.35,30.0,764.5,965.95,694.97
2016,10,11,14,0,913.0,94.0,2.4,30.0,740.0,936.66,677.82
2016,10,11,14,15,903.5,92.0,2.4,30.0,707.0,900.76,655.85
2016,10,11,14,30,894.0,90.0,2.4,30.0,674.0,862.24,632.08
2016,10,11,14,45,877.0,89.5,2.4,30.0,633.5,816.89,603.53
2016,10,11,15,0,860.0,89.0,2.4,30.0,593.0,777.55,578.79
2016,10,11,15,15,841.5,86.0,2.35,29.5,547.5,724.63,545.12
2016,10,11,15,30,823.0,83.0,2.3,29.0,502.0,670.79,508.83
2016,10,11,15,45,797.5,79.0,2.3,29.0,451.0,610.77,465.93
2016,10,11,16,0,772.0,75.0,2.3,29.0,400.0,551.12,421.97
2016,10,11,16,15,734.5,70.5,2.0,28.0,346.5,485.19,372.45
2016,10,11,16,30,697.0,66.0,1.7,27.0,293.0,421.52,322.83
2016,10,11,16,45,642.0,59.0,1.45,26.5,238.0,351.93,266.59
2016,10,11,17,0,587.0,52.0,1.2,26.0,183.0,286.14,211.69
2016,10,11,17,15,492.0,43.0,1.2,25.0,131.0,211.41,150.23
2016,10,11,17,30,397.0,34.0,1.2,24.0,79.0,147.38,96.05
2016,10,11,17,45,198.5,17.0,1.25,23.0,39.5,62.7,10.48
2016,10,11,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,118.0,15.5,1.8,18.0,25.5,31.64,0.0
2016,10,12,7,0,236.0,31.0,2.0,19.0,51.0,95.06,55.47
2016,10,12,7,15,347.0,44.0,2.2,19.5,98.5,156.47,111.26
2016,10,12,7,30,458.0,57.0,2.4,20.0,146.0,230.04,173.44
2016,10,12,7,45,535.5,64.5,2.6,21.0,200.0,297.52,230.86
2016,10,12,8,0,613.0,72.0,2.8,22.0,254.0,372.77,293.1
2016,10,12,8,15,657.0,78.0,2.9,22.5,307.5,436.75,345.42
2016,10,12,8,30,701.0,84.0,3.0,23.0,361.0,504.07,398.58
2016,10,12,8,45,739.5,86.0,3.2,24.0,413.0,564.56,444.45
2016,10,12,9,0,778.0,88.0,3.4,25.0,465.0,629.01,491.71
2016,10,12,9,15,799.0,91.0,3.45,25.5,511.5,683.5,530.7
2016,10,12,9,30,820.0,94.0,3.5,26.0,558.0,737.49,567.47
2016,10,12,9,45,838.5,95.5,3.55,26.5,599.5,787.05,599.71
2016,10,12,10,0,857.0,97.0,3.6,27.0,641.0,835.27,630.54
2016,10,12,10,15,868.0,99.0,3.6,27.5,675.0,866.17,648.83
2016,10,12,10,30,879.0,101.0,3.6,28.0,709.0,903.8,671.65
2016,10,12,10,45,886.5,102.0,3.6,29.0,735.5,934.62,688.25
2016,10,12,11,0,894.0,103.0,3.6,30.0,762.0,962.54,702.79
2016,10,12,11,15,899.0,104.0,3.55,30.0,780.0,984.99,716.21
2016,10,12,11,30,904.0,105.0,3.5,30.0,798.0,1004.16,727.56
2016,10,12,11,45,907.0,105.0,3.5,30.5,808.0,1016.9,733.74
2016,10,12,12,0,910.0,105.0,3.5,31.0,818.0,1026.13,737.81
2016,10,12,12,15,910.0,105.0,3.45,31.0,818.5,1028.8,738.96
2016,10,12,12,30,910.0,105.0,3.4,31.0,819.0,1027.86,738.0
2016,10,12,12,45,908.5,104.5,3.4,31.5,811.5,1021.29,732.52
2016,10,12,13,0,907.0,104.0,3.4,32.0,804.0,1011.15,724.97
2016,10,12,13,15,902.5,103.0,3.3,32.0,787.5,994.07,713.87
2016,10,12,13,30,898.0,102.0,3.2,32.0,771.0,973.62,700.79
2016,10,12,13,45,891.0,100.5,3.15,32.0,746.0,947.08,684.24
2016,10,12,14,0,884.0,99.0,3.1,32.0,721.0,917.53,665.81
2016,10,12,14,15,873.5,97.5,3.05,32.0,688.5,882.07,643.49
2016,10,12,14,30,863.0,96.0,3.0,32.0,656.0,844.16,619.5
2016,10,12,14,45,847.5,94.0,2.95,32.0,616.5,807.99,596.56
2016,10,12,15,0,832.0,92.0,2.9,32.0,577.0,760.84,565.95
2016,10,12,15,15,812.5,89.0,2.8,31.5,531.5,708.27,532.13
2016,10,12,15,30,793.0,86.0,2.7,31.0,486.0,654.93,495.67
2016,10,12,15,45,764.5,82.5,2.6,31.0,436.0,594.84,452.21
2016,10,12,16,0,736.0,79.0,2.5,31.0,386.0,535.44,408.11
2016,10,12,16,15,697.0,74.0,2.15,30.0,333.0,471.52,360.14
2016,10,12,16,30,658.0,69.0,1.8,29.0,280.0,408.58,311.26
2016,10,12,16,45,597.0,62.0,1.5,28.5,226.0,337.07,253.94
2016,10,12,17,0,536.0,55.0,1.2,28.0,172.0,271.4,199.65
2016,10,12,17,15,439.0,45.0,1.15,27.0,122.0,197.76,139.67
2016,10,12,17,30,342.0,35.0,1.1,26.0,72.0,135.07,87.08
2016,10,12,17,45,171.0,17.5,1.1,25.5,36.0,57.81,0.66
2016,10,12,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,12.0,14.0,1.65,18.5,15.0,13.04,0.0
2016,10,13,7,0,24.0,28.0,1.9,19.0,30.0,30.42,15.24
2016,10,13,7,15,60.0,50.5,1.95,19.0,61.0,68.21,48.41
2016,10,13,7,30,96.0,73.0,2.0,19.0,92.0,105.51,80.15
2016,10,13,7,45,119.5,96.0,2.05,19.5,127.0,142.35,111.57
2016,10,13,8,0,143.0,119.0,2.1,20.0,162.0,181.79,144.62
2016,10,13,8,15,161.0,140.5,2.0,20.5,197.5,219.35,175.38
2016,10,13,8,30,179.0,162.0,1.9,21.0,233.0,258.75,206.81
2016,10,13,8,45,179.5,187.5,1.85,21.5,266.5,293.2,233.35
2016,10,13,9,0,180.0,213.0,1.8,22.0,300.0,327.51,259.03
2016,10,13,9,15,184.5,234.5,1.55,22.5,331.0,360.28,282.58
2016,10,13,9,30,189.0,256.0,1.3,23.0,362.0,393.16,305.42
2016,10,13,9,45,197.5,274.0,1.1,24.0,392.0,425.58,326.78
2016,10,13,10,0,206.0,292.0,0.9,25.0,422.0,458.23,347.46
2016,10,13,10,15,208.0,307.5,0.8,25.5,445.0,482.76,362.77
2016,10,13,10,30,210.0,323.0,0.7,26.0,468.0,506.84,377.46
2016,10,13,10,45,207.5,339.0,0.65,26.5,486.5,526.83,389.26
2016,10,13,11,0,205.0,355.0,0.6,27.0,505.0,546.04,400.38
2016,10,13,11,15,285.0,347.5,0.75,27.5,562.0,641.06,466.42
2016,10,13,11,30,365.0,340.0,0.9,28.0,619.0,715.95,517.24
2016,10,13,11,45,597.0,237.0,1.1,28.5,699.0,872.52,624.54
2016,10,13,12,0,829.0,134.0,1.3,29.0,779.0,993.16,701.01
2016,10,13,12,15,829.0,134.0,1.5,29.0,780.0,995.64,704.0
2016,10,13,12,30,829.0,134.0,1.7,29.0,781.0,994.69,706.25
2016,10,13,12,45,834.5,129.0,1.9,29.5,774.5,990.37,704.91
2016,10,13,13,0,840.0,124.0,2.1,30.0,768.0,982.51,701.28
2016,10,13,13,15,679.5,195.5,2.15,30.0,709.5,899.55,649.29
2016,10,13,13,30,519.0,267.0,2.2,30.0,651.0,798.2,581.17
2016,10,13,13,45,672.5,189.5,2.3,30.0,670.0,858.93,627.15
2016,10,13,14,0,826.0,112.0,2.4,30.0,689.0,891.98,650.07
2016,10,13,14,15,814.5,110.0,2.4,29.5,657.0,855.94,628.37
2016,10,13,14,30,803.0,108.0,2.4,29.0,625.0,817.65,605.53
2016,10,13,14,45,754.0,118.5,2.4,29.0,580.5,760.06,568.04
2016,10,13,15,0,705.0,129.0,2.4,29.0,536.0,707.88,533.31
2016,10,13,15,15,681.5,124.0,2.35,28.5,492.5,654.72,497.4
2016,10,13,15,30,658.0,119.0,2.3,28.0,449.0,601.51,460.5
2016,10,13,15,45,629.0,112.5,2.25,28.0,401.0,543.5,418.22
2016,10,13,16,0,600.0,106.0,2.2,28.0,353.0,486.6,375.65
2016,10,13,16,15,555.5,98.0,2.0,27.5,302.5,421.31,325.87
2016,10,13,16,30,511.0,90.0,1.8,27.0,252.0,359.39,277.22
2016,10,13,16,45,447.0,79.5,1.65,27.0,201.5,286.38,218.45
2016,10,13,17,0,383.0,69.0,1.5,27.0,151.0,225.46,167.93
2016,10,13,17,15,289.5,54.0,1.45,26.0,105.5,157.8,112.89
2016,10,13,17,30,196.0,39.0,1.4,25.0,60.0,101.35,65.9
2016,10,13,17,45,98.0,19.5,1.35,24.5,30.0,44.09,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,70.0,15.0,0.9,19.5,20.5,23.83,0.0
2016,10,14,7,0,140.0,30.0,1.0,20.0,41.0,73.34,40.68
2016,10,14,7,15,244.0,46.0,1.1,20.5,84.5,129.71,92.19
2016,10,14,7,30,348.0,62.0,1.2,21.0,128.0,197.24,148.4
2016,10,14,7,45,200.5,87.0,1.35,21.5,128.0,174.52,135.53
2016,10,14,8,0,53.0,112.0,1.5,22.0,128.0,125.03,97.46
2016,10,14,8,15,26.5,62.0,1.6,22.5,70.0,64.34,47.97
2016,10,14,8,30,0.0,12.0,1.7,23.0,12.0,9.13,1.94
2016,10,14,8,45,0.0,65.5,1.8,23.5,65.5,50.23,35.82
2016,10,14,9,0,0.0,119.0,1.9,24.0,119.0,94.07,71.16
2016,10,14,9,15,8.5,161.0,1.9,24.5,166.0,136.37,104.72
2016,10,14,9,30,17.0,203.0,1.9,25.0,213.0,180.36,138.93
2016,10,14,9,45,15.0,210.0,1.95,25.5,219.5,184.82,141.62
2016,10,14,10,0,13.0,217.0,2.0,26.0,226.0,189.25,144.37
2016,10,14,10,15,37.5,261.0,2.0,26.5,287.0,269.23,205.6
2016,10,14,10,30,62.0,305.0,2.0,27.0,348.0,336.89,255.79
2016,10,14,10,45,278.0,287.5,2.0,27.5,489.0,560.14,422.3
2016,10,14,11,0,494.0,270.0,2.0,28.0,630.0,774.12,571.05
2016,10,14,11,15,440.0,301.0,1.95,28.0,627.5,763.32,559.44
2016,10,14,11,30,386.0,332.0,1.9,28.0,625.0,729.63,534.92
2016,10,14,11,45,618.5,225.0,1.9,28.5,701.0,884.15,641.96
2016,10,14,12,0,851.0,118.0,1.9,29.0,777.0,985.25,704.33
2016,10,14,12,15,851.5,118.0,1.9,29.0,778.0,988.14,704.95
2016,10,14,12,30,852.0,118.0,1.9,29.0,779.0,987.66,704.66
2016,10,14,12,45,852.0,116.5,1.9,29.0,772.0,981.73,701.12
2016,10,14,13,0,852.0,115.0,1.9,29.0,765.0,972.43,695.67
2016,10,14,13,15,847.5,114.0,1.9,29.0,749.5,955.97,685.84
2016,10,14,13,30,843.0,113.0,1.9,29.0,734.0,949.04,682.26
2016,10,14,13,45,837.0,111.0,1.9,29.5,710.0,923.33,665.34
2016,10,14,14,0,831.0,109.0,1.9,30.0,686.0,894.71,646.81
2016,10,14,14,15,820.0,107.0,1.9,30.0,654.5,858.95,624.92
2016,10,14,14,30,809.0,105.0,1.9,30.0,623.0,820.9,601.43
2016,10,14,14,45,793.5,102.5,1.9,30.0,584.5,776.58,573.54
2016,10,14,15,0,778.0,100.0,1.9,30.0,546.0,730.75,544.3
2016,10,14,15,15,757.5,96.5,1.9,29.5,502.0,678.95,511.29
2016,10,14,15,30,737.0,93.0,1.9,29.0,458.0,626.61,475.85
2016,10,14,15,45,706.5,89.0,1.95,29.0,409.5,569.48,435.09
2016,10,14,16,0,676.0,85.0,2.0,29.0,361.0,510.99,392.09
2016,10,14,16,15,634.0,79.5,1.85,28.5,310.0,446.13,343.0
2016,10,14,16,30,592.0,74.0,1.7,28.0,259.0,384.27,294.59
2016,10,14,16,45,528.0,66.0,1.55,27.5,207.0,313.76,238.14
2016,10,14,17,0,464.0,58.0,1.4,27.0,155.0,249.47,185.05
2016,10,14,17,15,362.5,46.5,1.3,26.0,108.0,176.72,125.66
2016,10,14,17,30,261.0,35.0,1.2,25.0,61.0,114.64,73.17
2016,10,14,17,45,130.5,17.5,1.1,24.5,30.5,48.37,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,79.0,14.5,2.95,20.5,20.5,25.26,0.0
2016,10,15,7,0,158.0,29.0,3.1,21.0,41.0,76.94,40.99
2016,10,15,7,15,269.5,44.0,3.25,21.5,85.0,136.39,96.65
2016,10,15,7,30,381.0,59.0,3.4,22.0,129.0,207.34,156.19
2016,10,15,7,45,457.5,68.0,3.6,22.5,180.0,274.89,213.69
2016,10,15,8,0,534.0,77.0,3.8,23.0,231.0,347.64,274.41
2016,10,15,8,15,267.0,85.5,3.95,23.5,162.5,241.65,192.54
2016,10,15,8,30,0.0,94.0,4.1,24.0,94.0,73.83,55.05
2016,10,15,8,45,0.0,108.0,4.35,25.0,108.0,85.26,64.04
2016,10,15,9,0,0.0,122.0,4.6,26.0,122.0,96.76,72.81
2016,10,15,9,15,6.0,158.0,4.6,26.5,161.5,132.1,100.73
2016,10,15,9,30,12.0,194.0,4.6,27.0,201.0,168.6,129.11
2016,10,15,9,45,14.0,207.5,4.65,27.5,216.5,182.04,139.03
2016,10,15,10,0,16.0,221.0,4.7,28.0,232.0,195.71,149.09
2016,10,15,10,15,205.5,252.5,4.65,28.0,393.0,425.69,329.19
2016,10,15,10,30,395.0,284.0,4.6,28.0,554.0,654.72,498.83
2016,10,15,10,45,614.0,201.5,4.6,28.5,638.5,812.85,612.57
2016,10,15,11,0,833.0,119.0,4.6,29.0,723.0,941.22,698.13
2016,10,15,11,15,458.5,238.0,4.6,29.5,572.0,719.65,539.6
2016,10,15,11,30,84.0,357.0,4.6,30.0,421.0,416.71,312.05
2016,10,15,11,45,66.0,348.0,4.6,30.5,398.5,389.95,292.04
2016,10,15,12,0,48.0,339.0,4.6,31.0,376.0,362.85,270.95
2016,10,15,12,15,153.0,356.5,4.55,31.0,474.5,509.75,380.91
2016,10,15,12,30,258.0,374.0,4.5,31.0,573.0,656.23,486.38
2016,10,15,12,45,218.0,374.5,4.5,31.5,541.5,592.31,439.28
2016,10,15,13,0,178.0,375.0,4.5,32.0,510.0,551.52,408.88
2016,10,15,13,15,236.5,358.0,4.5,32.0,533.5,587.67,436.76
2016,10,15,13,30,295.0,341.0,4.5,32.0,557.0,643.36,477.48
2016,10,15,13,45,574.5,220.5,4.5,32.0,623.0,793.11,589.11
2016,10,15,14,0,854.0,100.0,4.5,32.0,689.0,896.04,660.75
2016,10,15,14,15,843.5,98.0,4.45,32.0,657.5,860.77,637.15
2016,10,15,14,30,833.0,96.0,4.4,32.0,626.0,832.6,619.22
2016,10,15,14,45,813.0,95.5,4.4,32.0,586.0,786.08,588.7
2016,10,15,15,0,793.0,95.0,4.4,32.0,546.0,738.28,557.06
2016,10,15,15,15,772.0,91.5,4.3,31.5,501.5,685.52,522.23
2016,10,15,15,30,751.0,88.0,4.2,31.0,457.0,632.25,484.9
2016,10,15,15,45,719.5,84.5,4.15,31.0,408.0,572.01,440.52
2016,10,15,16,0,688.0,81.0,4.1,31.0,359.0,515.0,397.34
2016,10,15,16,15,645.5,75.5,3.75,30.5,307.5,449.28,346.74
2016,10,15,16,30,603.0,70.0,3.4,30.0,256.0,386.65,297.0
2016,10,15,16,45,538.5,62.5,3.1,29.5,204.5,315.85,239.71
2016,10,15,17,0,474.0,55.0,2.8,29.0,153.0,251.34,185.98
2016,10,15,17,15,369.5,44.0,2.55,28.0,106.0,177.49,125.46
2016,10,15,17,30,265.0,33.0,2.3,27.0,59.0,115.6,72.37
2016,10,15,17,45,132.5,16.5,2.05,26.5,29.5,39.18,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,68.5,15.0,3.9,22.5,20.0,24.05,0.0
2016,10,16,7,0,137.0,30.0,4.0,23.0,40.0,73.51,37.29
2016,10,16,7,15,248.0,46.0,4.2,23.5,84.0,133.52,94.15
2016,10,16,7,30,359.0,62.0,4.4,24.0,128.0,204.31,153.22
2016,10,16,7,45,448.5,70.5,4.65,24.5,180.5,275.09,212.9
2016,10,16,8,0,538.0,79.0,4.9,25.0,233.0,353.32,277.82
2016,10,16,8,15,587.5,86.0,5.0,25.5,285.0,417.87,330.7
2016,10,16,8,30,637.0,93.0,5.1,26.0,337.0,486.34,385.08
2016,10,16,8,45,687.5,93.5,5.25,26.5,389.5,552.13,436.16
2016,10,16,9,0,738.0,94.0,5.4,27.0,442.0,620.8,488.1
2016,10,16,9,15,761.5,97.5,5.35,27.5,488.0,673.11,525.87
2016,10,16,9,30,785.0,101.0,5.3,28.0,534.0,728.03,563.72
2016,10,16,9,45,814.0,99.0,5.3,28.5,577.0,780.87,598.82
2016,10,16,10,0,843.0,97.0,5.3,29.0,620.0,833.02,632.82
2016,10,16,10,15,854.5,99.0,5.2,29.5,653.5,873.54,657.63
2016,10,16,10,30,866.0,101.0,5.1,30.0,687.0,901.02,673.16
2016,10,16,10,45,879.5,99.5,5.1,30.5,714.5,934.13,693.08
2016,10,16,11,0,893.0,98.0,5.1,31.0,742.0,964.63,711.07
2016,10,16,11,15,898.0,99.0,5.05,31.0,760.0,986.86,724.62
2016,10,16,11,30,903.0,100.0,5.0,31.0,778.0,1005.82,736.08
2016,10,16,11,45,911.0,97.5,5.0,31.5,789.0,1020.53,743.68
2016,10,16,12,0,919.0,95.0,5.0,32.0,800.0,1031.78,749.14
2016,10,16,12,15,919.0,95.0,4.95,32.0,801.0,1034.26,750.16
2016,10,16,12,30,919.0,95.0,4.9,32.0,802.0,1033.1,749.02
2016,10,16,12,45,917.5,94.5,4.85,32.5,794.0,1026.26,742.82
2016,10,16,13,0,916.0,94.0,4.8,33.0,786.0,1015.85,734.49
2016,10,16,13,15,911.5,93.5,4.7,33.0,769.5,998.99,723.42
2016,10,16,13,30,907.0,93.0,4.6,33.0,753.0,978.76,710.47
2016,10,16,13,45,899.5,92.0,4.6,33.0,728.0,951.92,693.76
2016,10,16,14,0,892.0,91.0,4.6,33.0,703.0,922.09,675.13
2016,10,16,14,15,882.0,89.5,4.55,33.0,670.5,886.69,652.52
2016,10,16,14,30,872.0,88.0,4.5,33.0,638.0,848.81,628.18
2016,10,16,14,45,858.5,85.5,4.45,33.0,599.0,804.7,599.43
2016,10,16,15,0,845.0,83.0,4.4,33.0,560.0,766.43,574.52
2016,10,16,15,15,825.0,80.0,4.25,32.5,514.5,712.92,539.42
2016,10,16,15,30,805.0,77.0,4.1,32.0,469.0,658.69,502.35
2016,10,16,15,45,776.0,74.0,4.0,32.0,419.0,598.27,458.1
2016,10,16,16,0,747.0,71.0,3.9,32.0,369.0,538.59,413.23
2016,10,16,16,15,706.5,66.0,3.5,31.0,316.5,471.62,362.61
2016,10,16,16,30,666.0,61.0,3.1,30.0,264.0,407.32,312.2
2016,10,16,16,45,602.5,55.0,2.75,29.5,210.5,336.8,254.89
2016,10,16,17,0,539.0,49.0,2.4,29.0,157.0,270.87,199.67
2016,10,16,17,15,433.0,39.0,2.2,28.0,108.5,193.86,136.31
2016,10,16,17,30,327.0,29.0,2.0,27.0,60.0,129.12,79.1
2016,10,16,17,45,163.5,14.5,1.85,26.0,30.0,44.03,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,6,45,64.0,14.5,3.6,22.0,19.0,23.06,0.0
2016,10,17,7,0,128.0,29.0,3.8,22.0,38.0,70.65,33.92
2016,10,17,7,15,239.0,46.0,4.05,22.5,82.0,132.13,93.55
2016,10,17,7,30,350.0,63.0,4.3,23.0,126.0,203.69,153.5
2016,10,17,7,45,442.5,71.0,4.6,24.0,178.0,271.05,210.29
2016,10,17,8,0,535.0,79.0,4.9,25.0,230.0,353.78,278.38
2016,10,17,8,15,584.5,86.0,5.0,25.5,282.0,418.29,331.23
2016,10,17,8,30,634.0,93.0,5.1,26.0,334.0,486.71,385.58
2016,10,17,8,45,689.0,92.5,5.2,26.5,387.0,554.2,437.87
2016,10,17,9,0,744.0,92.0,5.3,27.0,440.0,624.88,491.18
2016,10,17,9,15,767.0,95.5,5.3,27.5,486.0,677.15,528.99
2016,10,17,9,30,790.0,99.0,5.3,28.0,532.0,731.9,566.65
2016,10,17,9,45,817.5,97.0,5.35,28.5,574.5,783.66,601.17
2016,10,17,10,0,845.0,95.0,5.4,29.0,617.0,834.62,634.59
2016,10,17,10,15,856.5,97.0,5.35,29.5,650.5,865.15,652.79
2016,10,17,10,30,868.0,99.0,5.3,30.0,684.0,902.69,675.74
2016,10,17,10,45,880.0,98.5,5.3,30.5,711.0,935.5,695.47
2016,10,17,11,0,892.0,98.0,5.3,31.0,738.0,965.64,713.29
2016,10,17,11,15,897.0,98.5,5.25,31.0,755.5,987.25,726.5
2016,10,17,11,30,902.0,99.0,5.2,31.0,773.0,1005.6,737.63
2016,10,17,11,45,904.0,99.5,5.2,31.5,782.5,1017.6,743.49
2016,10,17,12,0,906.0,100.0,5.2,32.0,792.0,1026.1,747.19
2016,10,17,12,15,906.5,100.0,5.15,32.0,792.5,1028.99,748.55
2016,10,17,12,30,907.0,100.0,5.1,32.0,793.0,1028.3,747.74
2016,10,17,12,45,904.5,100.0,5.05,32.5,785.0,1021.05,741.26
2016,10,17,13,0,902.0,100.0,5.0,33.0,777.0,1010.28,732.7
2016,10,17,13,15,897.5,99.0,4.95,33.0,760.5,993.01,721.59
2016,10,17,13,30,893.0,98.0,4.9,33.0,744.0,972.44,708.47
2016,10,17,13,45,885.5,96.5,4.85,33.0,719.0,945.31,691.11
2016,10,17,14,0,878.0,95.0,4.8,33.0,694.0,915.24,671.88
2016,10,17,14,15,867.5,93.5,4.7,33.0,661.5,879.77,648.7
2016,10,17,14,30,857.0,92.0,4.6,33.0,629.0,841.9,624.1
2016,10,17,14,45,840.5,90.0,4.55,33.0,589.5,805.01,600.23
2016,10,17,15,0,824.0,88.0,4.5,33.0,550.0,757.24,568.63
2016,10,17,15,15,803.5,85.0,4.4,32.5,505.0,704.14,533.87
2016,10,17,15,30,783.0,82.0,4.3,32.0,460.0,650.41,496.95
2016,10,17,15,45,753.5,78.5,4.2,32.0,410.5,590.01,452.59
2016,10,17,16,0,724.0,75.0,4.1,32.0,361.0,530.44,407.7
2016,10,17,16,15,682.5,70.0,3.7,31.5,308.5,465.83,357.98
2016,10,17,16,30,641.0,65.0,3.3,31.0,256.0,402.32,307.59
2016,10,17,16,45,576.5,57.5,2.95,30.5,203.5,329.4,248.69
2016,10,17,17,0,512.0,50.0,2.6,30.0,151.0,262.79,193.2
2016,10,17,17,15,404.0,39.5,2.4,29.0,103.5,186.01,130.3
2016,10,17,17,30,296.0,29.0,2.2,28.0,56.0,121.77,72.81
2016,10,17,17,45,148.0,14.5,2.05,27.0,28.0,41.21,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,6.0,3.55,22.5,6.0,4.72,0.0
2016,10,18,7,0,0.0,12.0,3.7,23.0,12.0,9.12,0.0
2016,10,18,7,15,0.0,26.5,3.95,23.5,26.5,20.23,10.46
2016,10,18,7,30,0.0,41.0,4.2,24.0,41.0,31.5,20.09
2016,10,18,7,45,0.0,58.0,4.5,24.5,58.0,45.44,31.76
2016,10,18,8,0,0.0,75.0,4.8,25.0,75.0,59.4,43.28
2016,10,18,8,15,0.0,92.0,4.8,25.5,92.0,73.39,54.62
2016,10,18,8,30,0.0,109.0,4.8,26.0,109.0,87.45,65.79
2016,10,18,8,45,46.5,154.5,4.85,26.5,176.5,167.74,130.73
2016,10,18,9,0,93.0,200.0,4.9,27.0,244.0,246.9,193.37
2016,10,18,9,15,150.5,222.0,4.85,27.5,301.0,328.61,256.88
2016,10,18,9,30,208.0,244.0,4.8,28.0,358.0,401.26,312.15
2016,10,18,9,45,326.0,239.5,4.8,28.5,432.5,516.57,399.39
2016,10,18,10,0,444.0,235.0,4.8,29.0,507.0,641.86,490.94
2016,10,18,10,15,444.0,249.5,4.7,29.5,534.0,672.91,510.34
2016,10,18,10,30,444.0,264.0,4.6,30.0,561.0,702.31,528.65
2016,10,18,10,45,640.5,192.0,4.55,30.5,639.0,833.39,622.43
2016,10,18,11,0,837.0,120.0,4.5,31.0,717.0,951.95,699.68
2016,10,18,11,15,842.5,121.0,4.4,31.0,734.5,974.1,712.32
2016,10,18,11,30,848.0,122.0,4.3,31.0,752.0,993.09,723.56
2016,10,18,11,45,869.0,113.0,4.25,31.5,765.5,999.27,725.29
2016,10,18,12,0,890.0,104.0,4.2,32.0,779.0,1016.21,734.25
2016,10,18,12,15,890.0,104.0,4.1,32.0,779.5,1018.51,734.91
2016,10,18,12,30,890.0,104.0,4.0,32.0,780.0,1017.3,733.55
2016,10,18,12,45,886.5,104.0,3.95,32.0,771.5,1009.1,728.16
2016,10,18,13,0,883.0,104.0,3.9,32.0,763.0,997.48,720.75
2016,10,18,13,15,634.5,207.0,3.8,32.0,675.5,874.68,639.75
2016,10,18,13,30,386.0,310.0,3.7,32.0,588.0,701.36,517.08
2016,10,18,13,45,285.5,317.5,3.6,32.0,519.0,606.73,450.11
2016,10,18,14,0,185.0,325.0,3.5,32.0,450.0,494.78,369.17
2016,10,18,14,15,254.5,298.0,3.4,32.0,461.5,542.34,405.74
2016,10,18,14,30,324.0,271.0,3.3,32.0,473.0,564.18,423.28
2016,10,18,14,45,324.0,251.5,3.25,32.0,442.5,531.7,400.74
2016,10,18,15,0,324.0,232.0,3.2,32.0,412.0,498.31,377.54
2016,10,18,15,15,441.0,185.0,3.0,31.5,408.5,538.17,409.54
2016,10,18,15,30,558.0,138.0,2.8,31.0,405.0,549.84,420.41
2016,10,18,15,45,533.0,128.0,2.65,31.0,360.5,495.85,380.3
2016,10,18,16,0,508.0,118.0,2.5,31.0,316.0,443.03,340.49
2016,10,18,16,15,482.0,103.0,2.15,30.0,269.5,385.92,297.35
2016,10,18,16,30,456.0,88.0,1.8,29.0,223.0,330.7,254.15
2016,10,18,16,45,406.5,74.5,1.5,28.5,176.5,268.99,204.22
2016,10,18,17,0,357.0,61.0,1.2,28.0,130.0,212.45,157.15
2016,10,18,17,15,273.5,45.5,1.2,27.5,88.0,148.42,104.47
2016,10,18,17,30,190.0,30.0,1.2,27.0,46.0,93.9,54.64
2016,10,18,17,45,95.0,15.0,1.2,26.5,23.0,31.11,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,24.0,12.0,2.05,22.5,14.0,13.97,0.0
2016,10,19,7,0,48.0,24.0,2.2,23.0,28.0,36.94,12.61
2016,10,19,7,15,113.0,44.5,2.4,23.5,62.0,87.67,61.05
2016,10,19,7,30,178.0,65.0,2.6,24.0,96.0,138.43,103.58
2016,10,19,7,45,234.5,81.5,2.85,24.5,137.5,188.51,145.75
2016,10,19,8,0,291.0,98.0,3.1,25.0,179.0,244.99,192.61
2016,10,19,8,15,356.0,110.5,3.3,25.0,230.0,320.01,253.58
2016,10,19,8,30,421.0,123.0,3.5,25.0,281.0,390.63,310.09
2016,10,19,8,45,418.5,144.0,3.7,25.5,319.5,433.02,342.53
2016,10,19,9,0,416.0,165.0,3.9,26.0,358.0,474.19,373.17
2016,10,19,9,15,351.0,198.5,3.95,26.5,372.5,465.66,364.66
2016,10,19,9,30,286.0,232.0,4.0,27.0,387.0,466.33,362.56
2016,10,19,9,45,541.0,167.5,4.05,27.5,488.0,634.95,490.84
2016,10,19,10,0,796.0,103.0,4.1,28.0,589.0,806.51,612.36
2016,10,19,10,15,558.0,200.0,4.1,28.0,549.5,724.01,550.16
2016,10,19,10,30,320.0,297.0,4.1,28.0,510.0,607.15,460.72
2016,10,19,10,45,217.5,319.0,4.1,28.5,466.5,522.66,396.48
2016,10,19,11,0,115.0,341.0,4.1,29.0,423.0,431.54,326.2
2016,10,19,11,15,250.5,331.5,4.1,29.0,515.5,599.48,451.29
2016,10,19,11,30,386.0,322.0,4.1,29.0,608.0,726.71,543.16
2016,10,19,11,45,430.5,307.5,4.1,29.5,630.0,781.13,579.5
2016,10,19,12,0,475.0,293.0,4.1,30.0,652.0,814.81,602.03
2016,10,19,12,15,491.5,287.0,4.05,30.0,658.5,826.81,610.16
2016,10,19,12,30,508.0,281.0,4.0,30.0,665.0,836.49,616.91
2016,10,19,12,45,468.0,294.0,4.0,30.5,645.0,806.44,594.36
2016,10,19,13,0,428.0,307.0,4.0,31.0,625.0,774.47,570.78
2016,10,19,13,15,421.0,303.5,3.95,30.5,610.5,757.3,560.44
2016,10,19,13,30,414.0,300.0,3.9,30.0,596.0,718.79,535.65
2016,10,19,13,45,396.5,293.0,3.9,30.0,568.5,685.73,513.09
2016,10,19,14,0,379.0,286.0,3.9,30.0,541.0,651.98,489.86
2016,10,19,14,15,411.0,262.0,3.85,30.0,526.5,643.42,485.52
2016,10,19,14,30,443.0,238.0,3.8,30.0,512.0,650.61,491.77
2016,10,19,14,45,586.5,175.0,3.75,30.0,513.5,686.32,521.04
2016,10,19,15,0,730.0,112.0,3.7,30.0,515.0,716.9,545.34
2016,10,19,15,15,706.5,108.0,3.55,29.5,471.5,663.82,508.56
2016,10,19,15,30,683.0,104.0,3.4,29.0,428.0,610.63,470.89
2016,10,19,15,45,650.5,98.5,3.25,29.0,380.0,550.24,426.06
