Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,13,45,886.5,87.5,3.55,30.0,666.0,951.44,698.61
2016,10,29,14,0,879.0,86.0,3.6,30.0,641.0,921.24,680.11
2016,10,29,14,15,867.0,84.5,3.6,30.0,609.0,884.33,656.74
2016,10,29,14,30,855.0,83.0,3.6,30.0,577.0,845.17,631.73
2016,10,29,14,45,827.0,85.0,3.6,30.0,536.0,803.64,604.88
2016,10,29,15,0,799.0,87.0,3.6,30.0,495.0,751.91,570.59
2016,10,29,15,15,775.0,83.5,3.55,29.5,450.5,696.56,534.1
2016,10,29,15,30,751.0,80.0,3.5,29.0,406.0,640.96,496.17
2016,10,29,15,45,715.5,76.0,3.45,29.0,357.5,577.32,449.1
2016,10,29,16,0,680.0,72.0,3.4,29.0,309.0,518.11,403.93
2016,10,29,16,15,630.0,66.5,3.0,28.0,258.0,448.29,350.1
2016,10,29,16,30,580.0,61.0,2.6,27.0,207.0,382.32,297.3
2016,10,29,16,45,501.0,52.5,2.25,26.5,157.5,304.29,233.07
2016,10,29,17,0,422.0,44.0,1.9,26.0,108.0,234.16,173.62
2016,10,29,17,15,286.5,31.0,1.75,25.0,66.5,149.39,101.03
2016,10,29,17,30,151.0,18.0,1.6,24.0,25.0,69.74,0.0
2016,10,29,17,45,75.5,9.0,1.5,23.5,12.5,7.08,0.0
2016,10,29,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,6,45,24.5,8.0,1.4,18.5,9.0,0.0,0.0
2016,10,30,7,0,49.0,16.0,1.5,19.0,18.0,25.99,0.0
2016,10,30,7,15,168.0,34.0,1.75,19.5,55.5,110.61,73.2
2016,10,30,7,30,287.0,52.0,2.0,20.0,93.0,185.15,140.23
2016,10,30,7,45,381.5,63.0,2.3,21.0,141.5,254.95,199.76
2016,10,30,8,0,476.0,74.0,2.6,22.0,190.0,339.08,269.53
2016,10,30,8,15,532.5,82.0,2.6,22.5,240.0,406.55,324.68
2016,10,30,8,30,589.0,90.0,2.6,23.0,290.0,478.55,381.43
2016,10,30,8,45,640.5,92.5,2.6,23.5,339.5,545.76,432.68
2016,10,30,9,0,692.0,95.0,2.6,24.0,389.0,615.93,484.43
2016,10,30,9,15,718.5,99.0,2.5,24.5,433.5,671.86,523.48
2016,10,30,9,30,745.0,103.0,2.4,25.0,478.0,727.98,560.28
2016,10,30,9,45,767.0,105.0,2.3,26.0,517.5,773.33,587.28
2016,10,30,10,0,789.0,107.0,2.2,27.0,557.0,822.38,616.05
2016,10,30,10,15,802.5,109.5,2.1,27.5,589.5,863.18,639.66
2016,10,30,10,30,816.0,112.0,2.0,28.0,622.0,901.96,661.49
2016,10,30,10,45,828.5,112.0,1.95,28.5,647.5,934.78,679.55
2016,10,30,11,0,841.0,112.0,1.9,29.0,673.0,965.04,695.8
2016,10,30,11,15,847.0,113.0,1.9,29.0,690.5,987.32,708.88
2016,10,30,11,30,853.0,114.0,1.9,29.0,708.0,1006.5,720.15
2016,10,30,11,45,869.5,108.0,1.9,29.5,719.5,1011.23,721.05
2016,10,30,12,0,886.0,102.0,1.9,30.0,731.0,1026.52,728.83
2016,10,30,12,15,886.0,102.0,1.95,30.0,731.5,1028.49,730.44
2016,10,30,12,30,886.0,102.0,2.0,30.0,732.0,1027.01,730.21
2016,10,30,12,45,887.0,100.0,2.1,30.5,724.5,1020.85,726.36
2016,10,30,13,0,888.0,98.0,2.2,31.0,717.0,1011.23,720.5
2016,10,30,13,15,883.5,97.0,2.25,31.0,700.5,993.92,710.8
2016,10,30,13,30,879.0,96.0,2.3,31.0,684.0,973.42,699.2
2016,10,30,13,45,874.0,93.0,2.35,31.0,660.0,947.08,683.89
2016,10,30,14,0,869.0,90.0,2.4,31.0,636.0,917.79,666.68
2016,10,30,14,15,857.5,88.5,2.45,31.0,604.0,881.62,644.86
2016,10,30,14,30,846.0,87.0,2.5,31.0,572.0,852.78,627.76
2016,10,30,14,45,832.5,83.5,2.55,31.0,534.0,807.63,599.47
2016,10,30,15,0,819.0,80.0,2.6,31.0,496.0,760.83,569.71
2016,10,30,15,15,797.0,77.0,2.6,30.5,452.0,706.83,535.2
2016,10,30,15,30,775.0,74.0,2.6,30.0,408.0,652.4,499.47
2016,10,30,15,45,745.5,69.5,2.6,30.0,359.5,591.18,455.19
2016,10,30,16,0,716.0,65.0,2.6,30.0,311.0,530.88,410.14
2016,10,30,16,15,668.0,60.0,2.25,29.0,260.5,460.89,356.74
2016,10,30,16,30,620.0,55.0,1.9,28.0,210.0,397.19,306.02
2016,10,30,16,45,546.0,47.5,1.6,27.0,160.0,320.48,243.69
2016,10,30,17,0,472.0,40.0,1.3,26.0,110.0,251.15,185.18
2016,10,30,17,15,333.5,28.5,1.25,25.0,67.5,163.94,109.46
2016,10,30,17,30,195.0,17.0,1.2,24.0,25.0,82.22,0.0
2016,10,30,17,45,97.5,8.5,1.2,23.5,12.5,6.69,0.0
2016,10,30,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,45,83.0,7.5,1.1,15.5,10.0,0.0,0.0
2016,10,31,7,0,166.0,15.0,1.1,16.0,20.0,57.58,0.0
2016,10,31,7,15,316.5,27.0,1.35,16.5,62.0,154.38,101.63
2016,10,31,7,30,467.0,39.0,1.6,17.0,104.0,244.99,186.62
2016,10,31,7,45,556.5,46.0,1.9,18.0,156.0,320.06,252.21
2016,10,31,8,0,646.0,53.0,2.2,19.0,208.0,401.3,320.85
2016,10,31,8,15,695.5,58.5,2.25,20.0,260.5,470.47,377.25
2016,10,31,8,30,745.0,64.0,2.3,21.0,313.0,543.23,433.88
2016,10,31,8,45,781.0,66.5,2.4,22.0,363.5,607.0,481.63
2016,10,31,9,0,817.0,69.0,2.5,23.0,414.0,672.15,528.49
2016,10,31,9,15,838.5,72.0,2.6,23.5,459.0,728.15,566.5
2016,10,31,9,30,860.0,75.0,2.7,24.0,504.0,783.61,603.36
2016,10,31,9,45,876.0,76.5,2.8,24.5,543.5,823.33,628.59
2016,10,31,10,0,892.0,78.0,2.9,25.0,583.0,869.37,657.96
2016,10,31,10,15,902.0,80.0,2.9,25.5,615.5,908.83,681.74
2016,10,31,10,30,912.0,82.0,2.9,26.0,648.0,945.85,703.64
2016,10,31,10,45,918.5,83.0,2.95,26.5,672.5,975.74,721.03
2016,10,31,11,0,925.0,84.0,3.0,27.0,697.0,1002.62,736.45
2016,10,31,11,15,928.5,84.5,3.05,27.0,713.5,1022.82,749.01
2016,10,31,11,30,932.0,85.0,3.1,27.0,730.0,1039.64,759.57
2016,10,31,11,45,930.5,87.0,3.15,27.5,737.5,1049.73,764.41
2016,10,31,12,0,929.0,89.0,3.2,28.0,745.0,1056.21,767.13
2016,10,31,12,15,927.5,89.0,3.2,28.0,744.5,1056.74,767.32
2016,10,31,12,30,926.0,89.0,3.2,28.0,744.0,1053.68,765.42
2016,10,31,12,45,922.0,89.0,3.25,28.5,734.5,1044.52,758.7
2016,10,31,13,0,918.0,89.0,3.3,29.0,725.0,1031.87,749.93
2016,10,31,13,15,912.0,88.0,3.3,29.0,707.5,1012.67,738.19
2016,10,31,13,30,906.0,87.0,3.3,29.0,690.0,990.23,724.47
2016,10,31,13,45,896.0,86.0,3.35,29.5,664.0,960.89,705.22
2016,10,31,14,0,886.0,85.0,3.4,30.0,638.0,928.77,684.2
2016,10,31,14,15,873.5,83.5,3.4,29.5,605.5,891.24,661.89
2016,10,31,14,30,861.0,82.0,3.4,29.0,573.0,851.5,637.84
2016,10,31,14,45,842.5,80.5,3.4,29.0,533.0,813.54,613.48
2016,10,31,15,0,824.0,79.0,3.4,29.0,493.0,764.82,581.34
2016,10,31,15,15,800.0,76.0,3.3,28.5,448.5,709.15,544.48
2016,10,31,15,30,776.0,73.0,3.2,28.0,404.0,653.21,506.66
2016,10,31,15,45,741.5,69.0,3.15,28.0,355.0,589.22,459.39
2016,10,31,16,0,707.0,65.0,3.1,28.0,306.0,526.61,411.72
2016,10,31,16,15,657.0,60.0,2.7,27.0,255.0,458.48,358.9
2016,10,31,16,30,607.0,55.0,2.3,26.0,204.0,391.86,305.3
2016,10,31,16,45,526.0,47.5,1.9,25.5,154.0,312.58,239.67
2016,10,31,17,0,445.0,40.0,1.5,25.0,104.0,241.44,178.91
2016,10,31,17,15,304.5,28.0,1.45,24.0,63.0,154.44,102.29
2016,10,31,17,30,164.0,16.0,1.4,23.0,22.0,59.16,0.0
2016,10,31,17,45,82.0,8.0,1.35,22.0,11.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,36.5,7.0,2.15,20.5,8.0,0.0,0.0
2016,11,1,7,0,73.0,14.0,2.3,21.0,16.0,31.3,0.0
2016,11,1,7,15,207.5,29.0,2.6,21.5,53.0,118.35,74.36
2016,11,1,7,30,342.0,44.0,2.9,22.0,90.0,201.28,151.05
2016,11,1,7,45,430.0,53.5,3.2,22.5,137.5,272.17,212.33
2016,11,1,8,0,518.0,63.0,3.5,23.0,185.0,351.91,279.49
2016,11,1,8,15,572.5,69.5,3.65,23.5,234.5,418.4,334.53
2016,11,1,8,30,627.0,76.0,3.8,24.0,284.0,489.27,391.16
2016,11,1,8,45,666.5,80.0,4.0,24.5,331.5,551.49,439.5
2016,11,1,9,0,706.0,84.0,4.2,25.0,379.0,615.78,487.99
2016,11,1,9,15,532.5,139.5,4.2,25.5,376.0,570.79,450.26
2016,11,1,9,30,359.0,195.0,4.2,26.0,373.0,498.79,391.94
2016,11,1,9,45,288.5,225.0,4.25,26.5,375.5,487.46,380.65
2016,11,1,10,0,218.0,255.0,4.3,27.0,378.0,450.65,350.13
2016,11,1,10,15,225.0,270.5,4.3,27.5,403.5,480.1,370.97
2016,11,1,10,30,232.0,286.0,4.3,28.0,429.0,509.43,391.23
2016,11,1,10,45,540.0,192.5,4.3,28.5,543.5,748.77,569.81
2016,11,1,11,0,848.0,99.0,4.3,29.0,658.0,958.9,712.15
2016,11,1,11,15,853.5,100.0,4.3,29.0,675.0,968.04,716.01
2016,11,1,11,30,859.0,101.0,4.3,29.0,692.0,986.38,727.58
2016,11,1,11,45,871.5,96.5,4.3,29.5,702.5,1002.35,736.15
2016,11,1,12,0,884.0,92.0,4.3,30.0,713.0,1015.11,742.7
2016,11,1,12,15,884.0,92.0,4.3,30.0,713.5,1017.06,743.79
2016,11,1,12,30,884.0,92.0,4.3,30.0,714.0,1015.59,742.89
2016,11,1,12,45,881.0,92.0,4.3,30.5,705.5,1007.68,736.45
2016,11,1,13,0,878.0,92.0,4.3,31.0,697.0,996.42,728.04
2016,11,1,13,15,518.0,205.0,4.3,31.0,559.5,764.87,570.83
2016,11,1,13,30,158.0,318.0,4.3,31.0,422.0,483.8,363.49
2016,11,1,13,45,502.5,203.5,4.3,31.0,518.0,727.12,548.17
2016,11,1,14,0,847.0,89.0,4.3,31.0,614.0,898.51,667.86
2016,11,1,14,15,835.0,87.5,4.25,31.0,582.5,872.77,650.21
2016,11,1,14,30,823.0,86.0,4.2,31.0,551.0,834.04,624.95
2016,11,1,14,45,808.5,82.5,4.2,31.0,513.5,788.91,595.32
2016,11,1,15,0,794.0,79.0,4.2,31.0,476.0,742.27,564.31
2016,11,1,15,15,770.5,76.0,4.1,30.5,432.5,688.21,528.29
2016,11,1,15,30,747.0,73.0,4.0,30.0,389.0,633.91,491.3
2016,11,1,15,45,712.0,69.5,3.95,30.0,341.5,571.48,444.9
2016,11,1,16,0,677.0,66.0,3.9,30.0,294.0,513.08,400.12
2016,11,1,16,15,626.5,60.5,3.45,29.5,244.5,443.19,345.34
2016,11,1,16,30,576.0,55.0,3.0,29.0,195.0,377.29,291.89
2016,11,1,16,45,491.5,47.5,2.65,28.5,146.5,297.99,226.78
2016,11,1,17,0,407.0,40.0,2.3,28.0,98.0,227.22,166.9
2016,11,1,17,15,268.0,27.5,2.2,27.0,59.0,142.25,91.75
2016,11,1,17,30,129.0,15.0,2.1,26.0,20.0,48.69,0.0
2016,11,1,17,45,64.5,7.5,2.05,25.5,10.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,6,45,11.0,6.0,2.4,22.0,6.5,0.0,0.0
2016,11,2,7,0,22.0,12.0,2.5,22.0,13.0,15.6,0.0
2016,11,2,7,15,132.0,31.0,2.7,22.0,47.5,95.51,57.75
2016,11,2,7,30,242.0,50.0,2.9,22.0,82.0,168.29,126.08
2016,11,2,7,45,341.0,61.0,3.15,22.5,128.5,237.83,185.57
2016,11,2,8,0,440.0,72.0,3.4,23.0,175.0,318.41,253.13
2016,11,2,8,15,498.5,80.0,3.55,23.5,223.5,388.88,311.19
2016,11,2,8,30,557.0,88.0,3.7,24.0,272.0,460.53,368.49
2016,11,2,8,45,606.5,91.5,3.85,24.5,320.0,526.02,419.44
2016,11,2,9,0,656.0,95.0,4.0,25.0,368.0,594.41,471.11
2016,11,2,9,15,683.5,99.5,4.05,25.5,411.0,650.08,511.51
2016,11,2,9,30,711.0,104.0,4.1,26.0,454.0,706.12,550.23
2016,11,2,9,45,735.5,105.5,4.15,26.5,492.5,756.22,583.67
2016,11,2,10,0,760.0,107.0,4.2,27.0,531.0,800.84,612.7
2016,11,2,10,15,773.5,109.0,4.15,27.0,562.5,840.12,638.48
2016,11,2,10,30,787.0,111.0,4.1,27.0,594.0,877.49,662.72
2016,11,2,10,45,796.5,112.5,4.05,27.5,618.5,908.37,681.0
2016,11,2,11,0,806.0,114.0,4.0,28.0,643.0,936.71,697.46
2016,11,2,11,15,490.0,222.5,3.9,28.0,547.0,756.0,569.57
2016,11,2,11,30,174.0,331.0,3.8,28.0,451.0,519.2,392.66
2016,11,2,11,45,105.0,310.5,3.75,28.5,383.5,403.85,306.64
2016,11,2,12,0,36.0,290.0,3.7,29.0,316.0,311.48,235.25
2016,11,2,12,15,157.5,309.0,3.6,29.0,419.5,480.46,364.13
2016,11,2,12,30,279.0,328.0,3.5,29.0,523.0,649.49,486.84
2016,11,2,12,45,537.5,226.5,3.4,29.0,597.0,821.9,612.37
2016,11,2,13,0,796.0,125.0,3.3,29.0,671.0,966.47,709.47
2016,11,2,13,15,409.5,188.5,3.15,28.5,469.5,640.37,483.84
2016,11,2,13,30,23.0,252.0,3.0,28.0,268.0,236.44,178.74
2016,11,2,13,45,388.0,187.5,2.95,28.0,427.5,601.86,461.43
2016,11,2,14,0,753.0,123.0,2.9,28.0,587.0,868.5,649.11
2016,11,2,14,15,471.5,190.0,2.8,28.0,476.0,657.03,498.68
2016,11,2,14,30,190.0,257.0,2.7,28.0,365.0,430.66,330.02
2016,11,2,14,45,408.5,193.0,2.65,28.0,403.0,573.74,441.37
2016,11,2,15,0,627.0,129.0,2.6,28.0,441.0,670.98,514.96
2016,11,2,15,15,597.0,123.5,2.45,27.5,398.5,615.04,474.72
2016,11,2,15,30,567.0,118.0,2.3,27.0,356.0,559.73,435.09
2016,11,2,15,45,513.5,113.5,2.2,27.0,309.0,484.71,379.09
2016,11,2,16,0,460.0,109.0,2.1,27.0,262.0,421.26,330.29
2016,11,2,16,15,401.0,98.0,1.9,26.5,215.5,352.02,276.21
2016,11,2,16,30,342.0,87.0,1.7,26.0,169.0,288.26,224.9
2016,11,2,16,45,250.0,72.0,1.55,25.5,124.0,201.65,154.78
2016,11,2,17,0,158.0,57.0,1.4,25.0,79.0,136.92,101.13
2016,11,2,17,15,79.0,34.5,1.5,25.0,45.5,76.78,47.79
2016,11,2,17,30,0.0,12.0,1.6,25.0,12.0,9.44,0.0
2016,11,2,17,45,0.0,6.0,1.7,25.0,6.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,2.0,0.95,21.0,2.0,0.0,0.0
2016,11,3,7,0,0.0,4.0,1.0,21.0,4.0,3.15,0.0
2016,11,3,7,15,0.0,16.5,1.2,21.0,16.5,12.57,2.75
2016,11,3,7,30,0.0,29.0,1.4,21.0,29.0,22.15,12.28
2016,11,3,7,45,0.0,46.0,1.6,21.5,46.0,36.23,24.28
2016,11,3,8,0,0.0,63.0,1.8,22.0,63.0,50.58,36.39
2016,11,3,8,15,0.0,80.5,1.85,22.0,80.5,65.37,48.77
2016,11,3,8,30,0.0,98.0,1.9,22.0,98.0,80.18,60.98
2016,11,3,8,45,2.5,120.0,1.95,22.5,121.0,101.08,77.89
2016,11,3,9,0,5.0,142.0,2.0,23.0,144.0,122.32,94.8
2016,11,3,9,15,13.0,162.5,2.0,23.0,169.0,146.56,114.22
2016,11,3,9,30,21.0,183.0,2.0,23.0,194.0,171.59,134.08
2016,11,3,9,45,10.5,112.0,2.0,23.5,117.5,96.83,73.53
2016,11,3,10,0,0.0,41.0,2.0,24.0,41.0,31.41,20.02
2016,11,3,10,15,4.0,120.0,1.9,24.0,122.5,98.07,73.97
2016,11,3,10,30,8.0,199.0,1.8,24.0,204.0,172.62,132.77
2016,11,3,10,45,11.5,214.5,1.75,24.5,222.0,190.06,145.78
2016,11,3,11,0,15.0,230.0,1.7,25.0,240.0,207.79,159.03
2016,11,3,11,15,30.0,261.0,1.6,25.0,281.5,274.7,210.29
2016,11,3,11,30,45.0,292.0,1.5,25.0,323.0,323.5,246.78
2016,11,3,11,45,22.5,190.5,1.45,25.0,206.0,193.95,147.86
2016,11,3,12,0,0.0,89.0,1.4,25.0,89.0,68.67,49.34
2016,11,3,12,15,0.0,93.5,1.3,25.0,93.5,72.17,52.27
2016,11,3,12,30,0.0,98.0,1.2,25.0,98.0,75.82,55.16
2016,11,3,12,45,0.0,71.0,1.2,25.5,71.0,54.7,38.27
2016,11,3,13,0,0.0,44.0,1.2,26.0,44.0,33.81,21.56
2016,11,3,13,15,0.0,38.0,1.25,26.0,38.0,29.18,17.87
2016,11,3,13,30,0.0,32.0,1.3,26.0,32.0,24.55,14.17
2016,11,3,13,45,0.0,36.5,1.4,26.0,36.5,28.0,16.98
2016,11,3,14,0,0.0,41.0,1.5,26.0,41.0,31.45,19.79
2016,11,3,14,15,0.0,47.5,1.55,26.0,47.5,36.43,23.86
2016,11,3,14,30,0.0,54.0,1.6,26.0,54.0,41.42,27.95
2016,11,3,14,45,0.0,31.5,1.65,26.0,31.5,24.09,13.97
2016,11,3,15,0,0.0,9.0,1.7,26.0,9.0,6.86,0.0
2016,11,3,15,15,0.0,33.0,1.65,25.5,33.0,25.21,15.04
2016,11,3,15,30,0.0,57.0,1.6,25.0,57.0,43.66,30.26
2016,11,3,15,45,0.0,50.0,1.6,25.0,50.0,38.25,25.89
2016,11,3,16,0,0.0,43.0,1.6,25.0,43.0,32.85,21.5
2016,11,3,16,15,0.0,35.5,1.5,24.5,35.5,27.08,16.8
2016,11,3,16,30,0.0,28.0,1.4,24.0,28.0,21.33,12.02
2016,11,3,16,45,0.0,20.5,1.3,23.5,20.5,15.59,7.18
2016,11,3,17,0,0.0,13.0,1.2,23.0,13.0,9.86,2.31
2016,11,3,17,15,0.0,7.5,1.15,22.5,7.5,5.68,0.0
2016,11,3,17,30,0.0,2.0,1.1,22.0,2.0,1.57,0.0
2016,11,3,17,45,0.0,1.0,1.05,22.0,1.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.5,3.15,18.0,2.5,0.0,0.0
2016,11,4,7,0,0.0,5.0,3.2,18.0,5.0,3.93,0.0
2016,11,4,7,15,0.0,19.5,3.25,18.0,19.5,14.89,3.94
2016,11,4,7,30,0.0,34.0,3.3,18.0,34.0,26.98,16.34
2016,11,4,7,45,0.0,54.0,3.4,18.5,54.0,44.62,31.53
2016,11,4,8,0,0.0,74.0,3.5,19.0,74.0,61.96,46.33
2016,11,4,8,15,3.0,93.5,3.55,19.0,94.5,80.35,61.93
2016,11,4,8,30,6.0,113.0,3.6,19.0,115.0,99.06,77.6
2016,11,4,8,45,13.0,132.5,3.7,19.5,138.0,120.77,95.45
2016,11,4,9,0,20.0,152.0,3.8,20.0,161.0,143.23,113.65
2016,11,4,9,15,10.0,133.5,3.8,20.0,138.0,116.62,91.32
2016,11,4,9,30,0.0,115.0,3.8,20.0,115.0,91.31,70.03
2016,11,4,9,45,0.0,127.0,3.8,20.5,127.0,101.4,77.96
2016,11,4,10,0,0.0,139.0,3.8,21.0,139.0,111.58,85.85
2016,11,4,10,15,3.5,166.5,3.75,21.0,168.5,139.05,107.95
2016,11,4,10,30,7.0,194.0,3.7,21.0,198.0,167.23,130.39
2016,11,4,10,45,4.5,186.5,3.65,21.5,189.5,157.45,121.99
2016,11,4,11,0,2.0,179.0,3.6,22.0,181.0,147.87,113.86
2016,11,4,11,15,4.5,191.0,3.55,22.0,194.5,161.01,124.27
2016,11,4,11,30,7.0,203.0,3.5,22.0,208.0,174.34,134.78
2016,11,4,11,45,5.0,192.5,3.5,22.0,196.0,162.6,125.32
2016,11,4,12,0,3.0,182.0,3.5,22.0,184.0,151.02,116.04
2016,11,4,12,15,1.5,140.5,3.45,22.0,141.5,113.02,85.75
2016,11,4,12,30,0.0,99.0,3.4,22.0,99.0,76.64,56.55
2016,11,4,12,45,3.0,149.5,3.35,22.5,152.0,122.33,93.2
2016,11,4,13,0,6.0,200.0,3.3,23.0,205.0,170.56,131.26
2016,11,4,13,15,6.0,199.0,3.25,23.0,203.5,169.82,130.69
2016,11,4,13,30,6.0,198.0,3.2,23.0,202.0,169.15,130.3
2016,11,4,13,45,3.0,179.0,3.2,23.0,181.0,149.11,114.51
2016,11,4,14,0,0.0,160.0,3.2,23.0,160.0,129.45,98.96
2016,11,4,14,15,14.0,188.5,3.15,23.0,196.0,168.91,131.15
2016,11,4,14,30,28.0,217.0,3.1,23.0,232.0,209.51,163.92
2016,11,4,14,45,14.0,182.5,3.1,23.0,190.0,164.59,128.11
2016,11,4,15,0,0.0,148.0,3.1,23.0,148.0,121.35,93.35
2016,11,4,15,15,0.0,118.0,3.0,22.5,118.0,94.67,72.21
2016,11,4,15,30,0.0,88.0,2.9,22.0,88.0,68.66,51.25
2016,11,4,15,45,0.0,77.0,2.85,22.0,77.0,59.66,43.98
2016,11,4,16,0,0.0,66.0,2.8,22.0,66.0,50.72,36.65
2016,11,4,16,15,0.0,54.0,2.6,21.5,54.0,41.34,28.93
2016,11,4,16,30,0.0,42.0,2.4,21.0,42.0,32.1,21.18
2016,11,4,16,45,0.0,31.0,2.25,21.0,31.0,23.64,13.95
2016,11,4,17,0,0.0,20.0,2.1,21.0,20.0,15.22,6.69
2016,11,4,17,15,0.0,11.5,2.0,20.5,11.5,8.73,0.41
2016,11,4,17,30,0.0,3.0,1.9,20.0,3.0,2.36,0.0
2016,11,4,17,45,0.0,1.5,1.85,20.0,1.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,1.5,3.0,17.0,1.5,0.0,0.0
2016,11,5,7,0,0.0,3.0,3.1,17.0,3.0,2.36,0.0
2016,11,5,7,15,0.0,16.5,3.2,17.0,16.5,12.58,2.01
2016,11,5,7,30,0.0,30.0,3.3,17.0,30.0,23.0,13.12
2016,11,5,7,45,0.0,49.5,3.4,17.5,49.5,40.15,27.92
2016,11,5,8,0,0.0,69.0,3.5,18.0,69.0,57.05,42.4
2016,11,5,8,15,0.0,89.0,3.45,18.0,89.0,74.36,57.12
2016,11,5,8,30,0.0,109.0,3.4,18.0,109.0,91.65,71.61
2016,11,5,8,45,7.0,128.0,3.4,18.5,131.0,112.61,88.92
2016,11,5,9,0,14.0,147.0,3.4,19.0,153.0,134.33,106.62
2016,11,5,9,15,16.5,164.0,3.3,19.0,172.0,151.39,120.35
2016,11,5,9,30,19.0,181.0,3.2,19.0,191.0,168.79,134.22
2016,11,5,9,45,21.5,196.0,3.15,19.5,208.0,184.51,146.35
2016,11,5,10,0,24.0,211.0,3.1,20.0,225.0,200.53,158.59
2016,11,5,10,15,15.0,201.5,3.0,20.5,210.5,182.52,143.23
2016,11,5,10,30,6.0,192.0,2.9,21.0,196.0,164.66,128.12
2016,11,5,10,45,7.5,200.0,2.85,21.5,205.0,173.07,134.42
2016,11,5,11,0,9.0,208.0,2.8,22.0,214.0,181.64,140.76
2016,11,5,11,15,7.0,200.5,2.75,22.0,205.0,172.4,133.22
2016,11,5,11,30,5.0,193.0,2.7,22.0,196.0,163.32,125.86
2016,11,5,11,45,6.0,200.0,2.65,22.5,204.0,170.63,131.33
2016,11,5,12,0,7.0,207.0,2.6,23.0,212.0,178.02,136.83
2016,11,5,12,15,4.5,190.0,2.55,23.0,193.5,159.88,122.45
2016,11,5,12,30,2.0,173.0,2.5,23.0,175.0,142.06,108.35
2016,11,5,12,45,4.5,188.0,2.5,23.0,191.5,158.14,121.2
2016,11,5,13,0,7.0,203.0,2.5,23.0,208.0,174.51,134.21
2016,11,5,13,15,5.5,195.5,2.5,23.0,199.5,166.28,127.75
2016,11,5,13,30,4.0,188.0,2.5,23.0,191.0,158.16,121.45
2016,11,5,13,45,78.5,236.0,2.55,23.0,284.0,295.3,231.47
2016,11,5,14,0,153.0,284.0,2.6,23.0,377.0,438.8,342.12
2016,11,5,14,15,76.5,167.0,2.6,23.0,213.5,236.66,186.05
2016,11,5,14,30,0.0,50.0,2.6,23.0,50.0,38.33,25.72
2016,11,5,14,45,0.0,100.5,2.65,23.0,100.5,78.32,58.5
2016,11,5,15,0,0.0,151.0,2.7,23.0,151.0,124.38,95.89
2016,11,5,15,15,117.0,160.0,2.7,22.5,208.0,251.85,201.7
2016,11,5,15,30,234.0,169.0,2.7,22.0,265.0,358.02,287.63
2016,11,5,15,45,204.5,154.0,2.7,22.0,230.0,297.77,239.64
2016,11,5,16,0,175.0,139.0,2.7,22.0,195.0,255.69,205.66
2016,11,5,16,15,150.5,117.0,2.55,21.5,159.5,210.89,169.17
2016,11,5,16,30,126.0,95.0,2.4,21.0,124.0,168.48,133.8
2016,11,5,16,45,146.0,74.0,2.3,21.0,99.0,159.37,124.36
2016,11,5,17,0,166.0,53.0,2.2,21.0,74.0,137.9,103.26
2016,11,5,17,15,91.5,30.5,2.15,20.5,41.5,75.84,43.92
2016,11,5,17,30,17.0,8.0,2.1,20.0,9.0,11.3,0.0
2016,11,5,17,45,8.5,4.0,2.05,19.5,4.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,7,15,121.0,22.0,2.05,16.0,36.5,79.62,37.85
2016,11,6,7,30,242.0,44.0,2.2,16.0,73.0,164.95,125.12
2016,11,6,7,45,331.0,56.5,2.4,16.5,117.5,231.92,184.42
2016,11,6,8,0,420.0,69.0,2.6,17.0,162.0,308.89,250.6
2016,11,6,8,15,478.0,78.0,2.7,17.0,209.0,378.77,310.0
2016,11,6,8,30,536.0,87.0,2.8,17.0,256.0,450.29,369.12
2016,11,6,8,45,268.0,95.0,2.9,17.5,179.5,301.82,248.5
2016,11,6,9,0,0.0,103.0,3.0,18.0,103.0,82.34,63.37
2016,11,6,9,15,0.0,115.5,3.05,18.5,115.5,92.76,71.9
2016,11,6,9,30,0.0,128.0,3.1,19.0,128.0,103.26,80.18
2016,11,6,9,45,0.0,139.0,3.2,19.5,139.0,112.48,87.33
2016,11,6,10,0,0.0,150.0,3.3,20.0,150.0,121.79,94.5
2016,11,6,10,15,116.0,212.5,3.35,20.5,282.0,321.73,257.18
2016,11,6,10,30,232.0,275.0,3.4,21.0,414.0,501.78,396.22
2016,11,6,10,45,121.0,244.5,3.5,21.5,317.5,366.98,289.16
2016,11,6,11,0,10.0,214.0,3.6,22.0,221.0,188.52,146.11
2016,11,6,11,15,10.0,215.0,3.55,22.0,222.0,189.15,146.75
2016,11,6,11,30,10.0,216.0,3.5,22.0,223.0,189.86,147.18
2016,11,6,11,45,74.5,273.5,3.5,22.0,324.5,334.8,262.28
2016,11,6,12,0,139.0,331.0,3.5,22.0,426.0,489.84,380.44
2016,11,6,12,15,86.5,306.0,3.4,21.5,365.5,383.52,298.94
2016,11,6,12,30,34.0,281.0,3.3,21.0,305.0,302.07,235.46
2016,11,6,12,45,17.0,149.0,3.25,21.0,161.0,148.28,114.9
2016,11,6,13,0,0.0,17.0,3.2,21.0,17.0,13.03,5.04
2016,11,6,13,15,0.0,24.0,3.1,21.0,24.0,18.4,9.48
2016,11,6,13,30,0.0,31.0,3.0,21.0,31.0,23.77,13.91
2016,11,6,13,45,0.0,39.5,2.95,21.0,39.5,30.3,19.3
2016,11,6,14,0,0.0,48.0,2.9,21.0,48.0,36.83,24.7
2016,11,6,14,15,0.0,56.5,2.9,21.0,56.5,43.37,30.13
2016,11,6,14,30,0.0,65.0,2.9,21.0,65.0,49.91,35.58
2016,11,6,14,45,21.5,131.0,2.9,21.0,141.5,133.22,104.53
2016,11,6,15,0,43.0,197.0,2.9,21.0,218.0,221.18,175.86
2016,11,6,15,15,21.5,127.0,2.9,20.5,137.5,129.42,101.82
2016,11,6,15,30,0.0,57.0,2.9,20.0,57.0,43.65,30.89
2016,11,6,15,45,0.0,50.0,2.9,20.0,50.0,38.24,26.49
2016,11,6,16,0,0.0,43.0,2.9,20.0,43.0,32.85,22.01
2016,11,6,16,15,0.0,35.0,2.65,20.0,35.0,26.7,16.84
2016,11,6,16,30,0.0,27.0,2.4,20.0,27.0,20.56,11.61
2016,11,6,16,45,0.0,19.5,2.2,20.0,19.5,14.82,6.67
2016,11,6,17,0,0.0,12.0,2.0,20.0,12.0,9.1,1.73
2016,11,6,17,15,0.0,6.5,1.85,19.5,6.5,4.92,0.0
2016,11,6,17,30,0.0,1.0,1.7,19.0,1.0,0.79,0.0
2016,11,6,17,45,0.0,0.5,1.55,19.0,0.5,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,127.0,20.5,1.7,17.0,35.5,79.53,33.18
2016,11,7,7,30,254.0,41.0,1.9,17.0,71.0,166.99,125.66
2016,11,7,7,45,348.5,52.5,2.15,17.5,116.0,236.01,186.69
2016,11,7,8,0,443.0,64.0,2.4,18.0,161.0,319.95,258.24
2016,11,7,8,15,221.5,34.0,2.45,18.5,82.5,182.22,148.7
2016,11,7,8,30,0.0,4.0,2.5,19.0,4.0,3.03,0.0
2016,11,7,8,45,0.0,4.5,2.6,19.5,4.5,3.42,0.0
2016,11,7,9,0,0.0,5.0,2.7,20.0,5.0,3.8,0.0
2016,11,7,9,15,0.0,6.0,2.7,20.0,6.0,4.57,0.0
2016,11,7,9,30,0.0,7.0,2.7,20.0,7.0,5.33,0.0
2016,11,7,9,45,0.0,14.0,2.75,20.5,14.0,10.68,3.25
2016,11,7,10,0,0.0,21.0,2.8,21.0,21.0,16.05,7.66
2016,11,7,10,15,0.0,71.5,2.8,21.0,71.5,54.95,39.67
2016,11,7,10,30,0.0,122.0,2.8,21.0,122.0,96.22,73.15
2016,11,7,10,45,0.0,87.5,2.85,21.5,87.5,67.4,49.5
2016,11,7,11,0,0.0,53.0,2.9,22.0,53.0,40.72,27.67
2016,11,7,11,15,0.0,100.0,2.85,22.0,100.0,77.45,57.43
2016,11,7,11,30,0.0,147.0,2.8,22.0,147.0,117.38,89.38
2016,11,7,11,45,0.0,137.5,2.8,22.5,137.5,109.08,82.47
2016,11,7,12,0,0.0,128.0,2.8,23.0,128.0,100.92,75.78
2016,11,7,12,15,1.0,150.5,2.75,23.0,151.5,121.33,92.07
2016,11,7,12,30,2.0,173.0,2.7,23.0,175.0,142.27,108.66
2016,11,7,12,45,1.0,150.5,2.7,23.0,151.5,121.37,92.08
2016,11,7,13,0,0.0,128.0,2.7,23.0,128.0,100.96,75.87
2016,11,7,13,15,0.0,139.5,2.65,23.0,139.5,110.93,83.91
2016,11,7,13,30,0.0,151.0,2.6,23.0,151.0,121.14,92.13
2016,11,7,13,45,5.5,178.0,2.55,23.5,181.5,151.05,116.0
2016,11,7,14,0,11.0,205.0,2.5,24.0,212.0,182.09,140.53
2016,11,7,14,15,5.5,113.5,2.4,23.5,117.0,94.03,70.85
2016,11,7,14,30,0.0,22.0,2.3,23.0,22.0,16.82,8.17
2016,11,7,14,45,0.0,38.5,2.25,23.0,38.5,29.46,18.63
2016,11,7,15,0,0.0,55.0,2.2,23.0,55.0,42.14,29.12
2016,11,7,15,15,0.0,72.0,2.1,23.0,72.0,55.26,39.99
2016,11,7,15,30,0.0,89.0,2.0,23.0,89.0,69.73,51.97
2016,11,7,15,45,0.0,77.5,1.9,23.0,77.5,60.27,44.3
2016,11,7,16,0,0.0,66.0,1.8,23.0,66.0,50.87,36.62
2016,11,7,16,15,212.0,68.0,1.6,22.5,115.5,214.81,172.78
2016,11,7,16,30,424.0,70.0,1.4,22.0,165.0,316.99,251.38
2016,11,7,16,45,334.5,57.5,1.25,21.5,120.5,238.73,185.49
2016,11,7,17,0,245.0,45.0,1.1,21.0,76.0,170.43,127.02
2016,11,7,17,15,122.5,27.5,1.1,20.5,43.0,90.28,48.44
2016,11,7,17,30,0.0,10.0,1.1,20.0,10.0,7.87,0.0
2016,11,7,17,45,0.0,5.0,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,5.5,3.15,18.0,5.5,4.16,0.0
2016,11,8,7,30,0.0,11.0,3.3,18.0,11.0,8.34,1.06
2016,11,8,7,45,0.0,18.0,3.45,18.0,18.0,13.68,5.75
2016,11,8,8,0,0.0,25.0,3.6,18.0,25.0,19.03,10.4
2016,11,8,8,15,0.0,32.5,3.6,18.0,32.5,24.78,15.36
2016,11,8,8,30,0.0,40.0,3.6,18.0,40.0,30.54,20.26
2016,11,8,8,45,0.0,42.0,3.65,18.0,42.0,32.08,21.54
2016,11,8,9,0,0.0,44.0,3.7,18.0,44.0,33.63,22.79
2016,11,8,9,15,0.0,63.5,3.7,18.0,63.5,48.68,35.36
2016,11,8,9,30,0.0,83.0,3.7,18.0,83.0,63.83,47.89
2016,11,8,9,45,0.0,90.5,3.7,18.5,90.5,69.95,52.72
2016,11,8,10,0,0.0,98.0,3.7,19.0,98.0,76.11,57.55
2016,11,8,10,15,6.0,151.5,3.75,19.0,155.0,128.18,100.25
2016,11,8,10,30,12.0,205.0,3.8,19.0,212.0,183.37,144.78
2016,11,8,10,45,12.0,211.0,3.9,19.0,218.5,188.56,148.62
2016,11,8,11,0,12.0,217.0,4.0,19.0,225.0,193.85,152.66
2016,11,8,11,15,6.0,174.0,4.1,19.0,178.0,147.59,115.18
2016,11,8,11,30,0.0,131.0,4.2,19.0,131.0,103.57,79.29
2016,11,8,11,45,2.0,160.5,4.3,19.0,162.0,131.28,101.81
2016,11,8,12,0,4.0,190.0,4.4,19.0,193.0,159.83,124.81
2016,11,8,12,15,18.5,233.0,4.4,19.0,246.0,214.84,169.35
2016,11,8,12,30,33.0,276.0,4.4,19.0,299.0,296.7,234.34
2016,11,8,12,45,40.5,281.0,4.45,19.0,308.5,309.97,244.94
2016,11,8,13,0,48.0,286.0,4.5,19.0,318.0,323.25,255.76
2016,11,8,13,15,33.0,260.0,4.5,19.0,281.5,279.41,221.02
2016,11,8,13,30,18.0,234.0,4.5,19.0,245.0,216.12,170.63
2016,11,8,13,45,9.0,195.5,4.5,19.5,201.0,170.88,134.11
2016,11,8,14,0,0.0,157.0,4.5,20.0,157.0,127.22,98.55
2016,11,8,14,15,0.0,136.0,4.45,20.0,136.0,108.78,83.81
2016,11,8,14,30,0.0,115.0,4.4,20.0,115.0,90.66,69.21
2016,11,8,14,45,0.0,67.5,4.35,20.0,67.5,51.81,37.4
2016,11,8,15,0,0.0,20.0,4.3,20.0,20.0,15.26,7.1
2016,11,8,15,15,0.0,13.5,4.15,19.5,13.5,10.28,2.98
2016,11,8,15,30,0.0,7.0,4.0,19.0,7.0,5.32,0.0
2016,11,8,15,45,0.0,6.0,3.85,19.0,6.0,4.56,0.0
2016,11,8,16,0,0.0,5.0,3.7,19.0,5.0,3.79,0.0
2016,11,8,16,15,0.0,4.0,3.6,18.5,4.0,3.03,0.0
2016,11,8,16,30,0.0,3.0,3.5,18.0,3.0,2.27,0.0
2016,11,8,16,45,0.0,2.0,3.4,18.0,2.0,1.51,0.0
2016,11,8,17,0,0.0,1.0,3.3,18.0,1.0,0.75,0.0
2016,11,8,17,15,0.0,0.5,3.3,17.5,0.5,0.38,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
