Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,15,239.0,12.0,3.5,3.5,31.0,94.07,0.0
2016,11,19,7,30,478.0,24.0,3.6,4.0,62.0,240.65,164.77
2016,11,19,7,45,583.0,31.0,3.75,4.5,112.0,326.68,266.96
2016,11,19,8,0,688.0,38.0,3.9,5.0,162.0,420.96,354.23
2016,11,19,8,15,746.0,43.0,4.1,6.0,214.0,496.13,422.01
2016,11,19,8,30,804.0,48.0,4.3,7.0,266.0,575.71,490.44
2016,11,19,8,45,840.0,51.0,4.5,8.0,316.5,636.25,540.94
2016,11,19,9,0,876.0,54.0,4.7,9.0,367.0,703.28,592.51
2016,11,19,9,15,900.0,56.5,4.7,9.5,413.0,761.73,635.63
2016,11,19,9,30,924.0,59.0,4.7,10.0,459.0,819.85,677.37
2016,11,19,9,45,940.0,61.0,4.7,10.5,499.0,869.98,712.09
2016,11,19,10,0,956.0,63.0,4.7,11.0,539.0,918.5,744.98
2016,11,19,10,15,967.5,64.0,4.6,11.5,573.0,959.79,771.19
2016,11,19,10,30,979.0,65.0,4.5,12.0,607.0,998.64,795.18
2016,11,19,10,45,986.5,66.5,4.45,12.5,633.0,1031.66,815.13
2016,11,19,11,0,994.0,68.0,4.4,13.0,659.0,1061.6,832.77
2016,11,19,11,15,998.5,68.5,4.3,13.0,676.5,1084.06,846.14
2016,11,19,11,30,1003.0,69.0,4.2,13.0,694.0,1103.05,857.53
2016,11,19,11,45,1004.0,70.0,4.15,13.5,703.5,1115.54,863.44
2016,11,19,12,0,1005.0,71.0,4.1,14.0,713.0,1124.3,866.98
2016,11,19,12,15,1004.5,71.0,4.05,14.0,713.5,1126.5,867.85
2016,11,19,12,30,1004.0,71.0,4.0,14.0,714.0,1124.91,866.4
2016,11,19,12,45,1001.5,71.0,3.95,14.5,705.5,1117.52,859.61
2016,11,19,13,0,999.0,71.0,3.9,15.0,697.0,1106.42,850.57
2016,11,19,13,15,993.5,70.0,3.8,15.0,680.0,1087.41,837.53
2016,11,19,13,30,988.0,69.0,3.7,15.0,663.0,1064.93,822.33
2016,11,19,13,45,980.0,68.0,3.65,15.0,638.0,1036.71,803.7
2016,11,19,14,0,972.0,67.0,3.6,15.0,613.0,1005.41,783.02
2016,11,19,14,15,960.5,66.0,3.5,15.0,581.0,968.02,757.7
2016,11,19,14,30,949.0,65.0,3.4,15.0,549.0,928.12,730.56
2016,11,19,14,45,927.5,65.0,3.35,15.0,509.0,878.78,696.78
2016,11,19,15,0,906.0,65.0,3.3,15.0,469.0,828.13,661.68
2016,11,19,15,15,882.0,62.5,3.15,14.5,424.0,771.42,622.13
2016,11,19,15,30,858.0,60.0,3.0,14.0,379.0,721.14,586.58
2016,11,19,15,45,823.0,56.5,2.9,14.0,329.5,654.31,536.54
2016,11,19,16,0,788.0,53.0,2.8,14.0,280.0,588.66,484.01
2016,11,19,16,15,733.0,48.0,2.4,13.0,228.5,510.98,420.36
2016,11,19,16,30,678.0,43.0,2.0,12.0,177.0,437.19,357.16
2016,11,19,16,45,582.0,36.0,1.6,11.0,127.0,345.61,277.21
2016,11,19,17,0,486.0,29.0,1.2,10.0,77.0,262.86,197.58
2016,11,19,17,15,243.0,14.5,1.2,9.5,38.5,120.56,0.0
2016,11,19,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,222.0,11.5,1.1,3.0,29.0,87.75,0.0
2016,11,20,7,30,444.0,23.0,1.2,4.0,58.0,225.25,147.62
2016,11,20,7,45,552.0,31.0,1.35,5.0,106.5,312.38,251.9
2016,11,20,8,0,660.0,39.0,1.5,6.0,155.0,407.65,337.51
2016,11,20,8,15,719.5,43.5,1.6,6.5,206.0,481.79,403.03
2016,11,20,8,30,779.0,48.0,1.7,7.0,257.0,560.39,469.23
2016,11,20,8,45,813.0,52.5,1.8,8.0,306.5,626.14,521.57
2016,11,20,9,0,847.0,57.0,1.9,9.0,356.0,686.68,566.26
2016,11,20,9,15,871.5,59.5,2.1,9.5,401.5,744.21,608.41
2016,11,20,9,30,896.0,62.0,2.3,10.0,447.0,801.55,649.46
2016,11,20,9,45,913.0,64.0,2.55,11.0,487.0,851.44,683.45
2016,11,20,10,0,930.0,66.0,2.8,12.0,527.0,899.87,715.83
2016,11,20,10,15,941.5,67.5,2.75,12.5,560.0,940.98,741.38
2016,11,20,10,30,953.0,69.0,2.7,13.0,593.0,979.74,764.91
2016,11,20,10,45,960.5,70.5,2.7,13.5,618.5,1012.12,784.23
2016,11,20,11,0,968.0,72.0,2.7,14.0,644.0,1041.52,801.44
2016,11,20,11,15,972.5,72.5,2.7,14.5,661.5,1063.56,813.64
2016,11,20,11,30,977.0,73.0,2.7,15.0,679.0,1082.22,823.68
2016,11,20,11,45,980.5,72.5,2.7,15.5,688.0,1095.11,830.0
2016,11,20,12,0,984.0,72.0,2.7,16.0,697.0,1104.43,834.14
2016,11,20,12,15,983.5,72.0,2.7,16.0,697.5,1106.62,835.35
2016,11,20,12,30,983.0,72.0,2.7,16.0,698.0,1105.12,834.39
2016,11,20,12,45,979.5,72.0,2.75,16.5,690.0,1096.89,828.21
2016,11,20,13,0,976.0,72.0,2.8,17.0,682.0,1085.04,819.87
2016,11,20,13,15,970.5,71.5,2.8,17.0,665.5,1067.03,808.63
2016,11,20,13,30,965.0,71.0,2.8,17.0,649.0,1045.64,795.29
2016,11,20,13,45,956.5,70.5,2.85,17.5,624.0,1018.11,776.93
2016,11,20,14,0,948.0,70.0,2.9,18.0,599.0,987.61,756.61
2016,11,20,14,15,936.0,68.5,2.9,18.0,567.5,949.85,732.24
2016,11,20,14,30,924.0,67.0,2.9,18.0,536.0,909.7,706.08
2016,11,20,14,45,905.5,65.5,2.9,18.0,497.0,861.88,674.22
2016,11,20,15,0,887.0,64.0,2.9,18.0,458.0,812.63,640.9
2016,11,20,15,15,863.0,61.5,2.75,17.5,413.5,756.72,602.37
2016,11,20,15,30,839.0,59.0,2.6,17.0,369.0,707.34,567.87
2016,11,20,15,45,803.0,55.5,2.5,17.0,320.5,640.72,518.62
2016,11,20,16,0,767.0,52.0,2.4,17.0,272.0,575.42,467.11
2016,11,20,16,15,711.5,47.5,2.15,15.5,221.5,499.07,406.51
2016,11,20,16,30,656.0,43.0,1.9,14.0,171.0,426.62,346.06
2016,11,20,16,45,560.5,35.5,1.65,13.0,122.5,335.85,267.7
2016,11,20,17,0,465.0,28.0,1.4,12.0,74.0,254.13,189.4
2016,11,20,17,15,232.5,14.0,1.45,11.5,37.0,116.43,0.0
2016,11,20,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,21,7,15,187.0,12.0,2.3,6.5,26.0,75.8,0.0
2016,11,21,7,30,374.0,24.0,2.6,7.0,52.0,201.69,125.0
2016,11,21,7,45,483.5,32.5,2.9,8.0,97.5,281.78,226.13
2016,11,21,8,0,593.0,41.0,3.2,9.0,143.0,374.95,310.59
2016,11,21,8,15,655.0,46.5,3.1,9.5,192.5,448.49,375.96
2016,11,21,8,30,717.0,52.0,3.0,10.0,242.0,526.79,442.29
2016,11,21,8,45,754.0,56.0,2.9,11.0,289.5,591.14,493.71
2016,11,21,9,0,791.0,60.0,2.8,12.0,337.0,657.13,542.91
2016,11,21,9,15,816.5,63.0,3.25,13.0,381.0,714.49,585.22
2016,11,21,9,30,842.0,66.0,3.7,14.0,425.0,771.77,626.48
2016,11,21,9,45,858.5,68.5,4.15,15.5,463.0,811.83,652.84
2016,11,21,10,0,875.0,71.0,4.6,17.0,501.0,858.57,684.43
2016,11,21,10,15,887.0,72.5,4.7,17.5,533.0,898.39,711.02
2016,11,21,10,30,899.0,74.0,4.8,18.0,565.0,936.08,735.88
2016,11,21,10,45,906.0,75.5,4.9,19.0,589.5,966.65,754.05
2016,11,21,11,0,913.0,77.0,5.0,20.0,614.0,994.42,770.17
2016,11,21,11,15,918.0,78.0,5.0,20.0,631.0,1016.63,784.64
2016,11,21,11,30,923.0,79.0,5.0,20.0,648.0,1035.69,797.04
2016,11,21,11,45,926.0,78.5,5.0,20.5,657.0,1047.58,803.04
2016,11,21,12,0,929.0,78.0,5.0,21.0,666.0,1056.09,806.89
2016,11,21,12,15,928.5,78.0,5.0,21.0,666.0,1058.19,808.13
2016,11,21,12,30,928.0,78.0,5.0,21.0,666.0,1056.81,807.21
2016,11,21,12,45,923.0,78.5,5.0,21.5,657.5,1048.0,799.81
2016,11,21,13,0,918.0,79.0,5.0,22.0,649.0,1035.81,790.34
2016,11,21,13,15,911.5,78.0,5.0,22.0,632.5,1016.98,778.04
2016,11,21,13,30,905.0,77.0,5.0,22.0,616.0,995.01,763.72
2016,11,21,13,45,893.0,77.0,5.0,22.5,591.5,966.0,743.09
2016,11,21,14,0,881.0,77.0,5.0,23.0,567.0,934.38,720.74
2016,11,21,14,15,867.5,75.0,4.95,22.5,536.0,896.5,696.43
2016,11,21,14,30,854.0,73.0,4.9,22.0,505.0,856.54,670.42
2016,11,21,14,45,829.5,72.5,4.85,22.0,466.5,816.34,642.66
2016,11,21,15,0,805.0,72.0,4.8,22.0,428.0,765.53,606.82
2016,11,21,15,15,778.0,69.0,4.6,21.5,385.5,709.12,566.72
2016,11,21,15,30,751.0,66.0,4.4,21.0,343.0,652.7,525.83
2016,11,21,15,45,710.0,62.5,4.2,21.0,296.5,586.33,475.15
2016,11,21,16,0,669.0,59.0,4.0,21.0,250.0,521.8,423.24
2016,11,21,16,15,610.0,53.5,3.6,20.0,202.5,450.71,365.45
2016,11,21,16,30,551.0,48.0,3.2,19.0,155.0,380.63,306.29
2016,11,21,16,45,451.0,39.0,2.8,18.5,109.5,291.63,229.6
2016,11,21,17,0,351.0,30.0,2.4,18.0,64.0,213.04,155.57
2016,11,21,17,15,175.5,15.0,2.45,17.5,32.0,98.2,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,11,22,7,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,11,22,7,45,0.0,0.5,4.0,17.0,0.5,0.38,0.0
2016,11,22,8,0,0.0,1.0,4.0,17.0,1.0,0.76,0.0
2016,11,22,8,15,0.0,2.0,4.05,17.5,2.0,1.51,0.0
2016,11,22,8,30,0.0,3.0,4.1,18.0,3.0,2.27,0.0
2016,11,22,8,45,0.0,3.5,4.15,18.5,3.5,2.65,0.0
2016,11,22,9,0,0.0,4.0,4.2,19.0,4.0,3.04,0.0
2016,11,22,9,15,0.0,9.0,4.5,19.5,9.0,6.84,0.11
2016,11,22,9,30,0.0,14.0,4.8,20.0,14.0,10.66,3.29
2016,11,22,9,45,0.0,42.0,5.1,20.5,42.0,32.12,21.15
2016,11,22,10,0,0.0,70.0,5.4,21.0,70.0,53.73,38.91
2016,11,22,10,15,0.0,84.5,5.5,21.0,84.5,64.99,48.07
2016,11,22,10,30,0.0,99.0,5.6,21.0,99.0,76.99,57.8
2016,11,22,10,45,0.0,92.5,5.7,21.5,92.5,71.38,52.99
2016,11,22,11,0,0.0,86.0,5.8,22.0,86.0,66.21,48.59
2016,11,22,11,15,6.0,149.0,5.7,22.0,153.0,126.38,97.53
2016,11,22,11,30,12.0,212.0,5.6,22.0,220.0,191.7,149.88
2016,11,22,11,45,6.0,112.5,5.6,22.0,116.5,94.18,71.34
2016,11,22,12,0,0.0,13.0,5.6,22.0,13.0,9.95,2.5
2016,11,22,12,15,0.0,40.0,5.45,22.0,40.0,30.69,19.49
2016,11,22,12,30,0.0,67.0,5.3,22.0,67.0,51.53,36.49
2016,11,22,12,45,0.0,87.5,5.2,22.5,87.5,67.42,49.31
2016,11,22,13,0,0.0,108.0,5.1,23.0,108.0,84.28,62.85
2016,11,22,13,15,0.5,140.0,4.95,23.0,140.5,112.73,85.82
2016,11,22,13,30,1.0,172.0,4.8,23.0,173.0,142.85,110.02
2016,11,22,13,45,0.5,128.5,4.65,23.0,129.0,102.89,78.05
2016,11,22,14,0,0.0,85.0,4.5,23.0,85.0,65.4,47.83
2016,11,22,14,15,0.0,63.5,4.35,23.0,63.5,48.74,34.35
2016,11,22,14,30,0.0,42.0,4.2,23.0,42.0,32.14,20.83
2016,11,22,14,45,0.0,32.5,4.05,23.0,32.5,24.83,14.87
2016,11,22,15,0,0.0,23.0,3.9,23.0,23.0,17.54,8.89
2016,11,22,15,15,0.0,20.5,3.65,22.5,20.5,15.62,7.35
2016,11,22,15,30,0.0,18.0,3.4,22.0,18.0,13.7,5.8
2016,11,22,15,45,0.0,15.5,3.2,22.0,15.5,11.78,4.21
2016,11,22,16,0,0.0,13.0,3.0,22.0,13.0,9.87,2.61
2016,11,22,16,15,0.0,10.5,2.7,21.5,10.5,7.96,1.01
2016,11,22,16,30,0.0,8.0,2.4,21.0,8.0,6.06,0.0
2016,11,22,16,45,0.0,5.5,2.1,21.0,5.5,4.16,0.0
2016,11,22,17,0,0.0,3.0,1.8,21.0,3.0,2.27,0.0
2016,11,22,17,15,0.0,1.5,1.75,20.5,1.5,1.13,0.0
2016,11,22,17,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,168.5,11.5,3.25,9.0,23.0,68.91,0.0
2016,11,23,7,30,337.0,23.0,3.4,9.0,46.0,183.74,97.63
2016,11,23,7,45,458.5,31.5,3.55,9.5,91.5,274.52,218.09
2016,11,23,8,0,580.0,40.0,3.7,10.0,137.0,367.13,303.03
2016,11,23,8,15,645.5,46.0,3.85,11.0,186.5,442.48,369.85
2016,11,23,8,30,711.0,52.0,4.0,12.0,236.0,523.0,438.05
2016,11,23,8,45,754.0,55.5,4.2,13.0,284.5,590.48,493.29
2016,11,23,9,0,797.0,59.0,4.4,14.0,333.0,660.08,547.12
2016,11,23,9,15,824.5,62.0,4.4,14.5,377.5,719.17,590.38
2016,11,23,9,30,852.0,65.0,4.4,15.0,422.0,778.34,632.5
2016,11,23,9,45,871.5,67.0,4.45,15.5,461.5,820.64,661.37
2016,11,23,10,0,891.0,69.0,4.5,16.0,501.0,869.8,694.89
2016,11,23,10,15,904.0,70.5,4.4,16.5,534.5,911.05,720.93
2016,11,23,10,30,917.0,72.0,4.3,17.0,568.0,950.19,745.1
2016,11,23,10,45,926.5,73.5,4.2,17.5,593.5,983.64,765.2
2016,11,23,11,0,936.0,75.0,4.1,18.0,619.0,1014.36,783.2
2016,11,23,11,15,941.5,75.5,4.0,18.0,637.0,1036.93,796.96
2016,11,23,11,30,947.0,76.0,3.9,18.0,655.0,1056.29,808.6
2016,11,23,11,45,952.0,75.5,3.85,18.5,664.5,1070.56,815.68
2016,11,23,12,0,957.0,75.0,3.8,19.0,674.0,1081.39,820.59
2016,11,23,12,15,957.0,75.0,3.7,19.0,675.0,1084.21,821.44
2016,11,23,12,30,957.0,75.0,3.6,19.0,676.0,1083.46,820.12
2016,11,23,12,45,954.5,74.5,3.55,19.5,668.5,1075.95,813.35
2016,11,23,13,0,952.0,74.0,3.5,20.0,661.0,1064.92,804.48
2016,11,23,13,15,947.0,73.5,3.4,20.0,645.0,1047.95,792.96
2016,11,23,13,30,942.0,73.0,3.3,20.0,629.0,1027.67,779.41
2016,11,23,13,45,933.5,71.5,3.2,20.0,605.0,999.58,760.69
2016,11,23,14,0,925.0,70.0,3.1,20.0,581.0,968.59,740.12
2016,11,23,14,15,913.0,69.0,3.0,20.0,550.0,932.32,715.93
2016,11,23,14,30,901.0,68.0,2.9,20.0,519.0,893.75,690.09
2016,11,23,14,45,883.0,66.0,2.8,20.0,481.0,846.71,658.13
2016,11,23,15,0,865.0,64.0,2.7,20.0,443.0,798.26,624.86
2016,11,23,15,15,840.5,61.5,2.5,19.5,399.5,743.01,586.68
2016,11,23,15,30,816.0,59.0,2.3,19.0,356.0,694.43,552.62
2016,11,23,15,45,780.5,55.5,2.1,19.0,309.0,629.26,504.26
2016,11,23,16,0,745.0,52.0,1.9,19.0,262.0,565.39,454.01
2016,11,23,16,15,688.5,47.0,1.65,18.0,212.5,488.87,393.16
2016,11,23,16,30,632.0,42.0,1.4,17.0,163.0,416.43,332.86
2016,11,23,16,45,535.5,34.5,1.2,16.5,115.5,326.11,255.68
2016,11,23,17,0,439.0,27.0,1.0,16.0,68.0,245.01,177.79
2016,11,23,17,15,219.5,13.5,1.0,15.5,34.0,113.98,0.0
2016,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,151.5,11.0,1.1,8.5,21.0,62.5,0.0
2016,11,24,7,30,303.0,22.0,1.2,9.0,42.0,167.98,79.23
2016,11,24,7,45,409.5,32.5,1.35,10.0,85.0,252.98,198.49
2016,11,24,8,0,516.0,43.0,1.5,11.0,128.0,342.11,278.56
2016,11,24,8,15,583.5,50.0,1.5,11.5,176.0,415.89,342.76
2016,11,24,8,30,651.0,57.0,1.5,12.0,224.0,495.51,408.83
2016,11,24,8,45,685.5,63.5,1.55,13.0,269.5,557.92,458.03
2016,11,24,9,0,720.0,70.0,1.6,14.0,315.0,617.88,503.13
2016,11,24,9,15,749.5,74.0,1.85,15.0,358.5,676.74,545.63
2016,11,24,9,30,779.0,78.0,2.1,16.0,402.0,735.94,587.22
2016,11,24,9,45,794.5,82.0,2.4,17.0,439.5,783.54,619.78
2016,11,24,10,0,810.0,86.0,2.7,18.0,477.0,829.85,650.89
2016,11,24,10,15,824.5,88.5,2.7,18.5,509.0,871.94,677.67
2016,11,24,10,30,839.0,91.0,2.7,19.0,541.0,912.16,702.76
2016,11,24,10,45,845.5,94.0,2.75,19.5,565.5,943.27,721.72
2016,11,24,11,0,852.0,97.0,2.8,20.0,590.0,971.7,738.84
2016,11,24,11,15,858.5,98.0,2.8,20.0,607.5,994.9,753.4
2016,11,24,11,30,865.0,99.0,2.8,20.0,625.0,1015.12,766.07
2016,11,24,11,45,874.5,97.0,2.8,20.5,635.5,1031.62,774.9
2016,11,24,12,0,884.0,95.0,2.8,21.0,646.0,1031.67,772.95
2016,11,24,12,15,884.0,95.0,2.8,21.0,647.0,1034.35,774.57
2016,11,24,12,30,884.0,95.0,2.8,21.0,648.0,1033.72,774.17
2016,11,24,12,45,879.0,95.5,2.85,21.5,640.0,1025.29,767.8
2016,11,24,13,0,874.0,96.0,2.9,22.0,632.0,1026.7,768.22
2016,11,24,13,15,867.5,95.0,2.9,22.0,616.5,1008.34,756.56
2016,11,24,13,30,861.0,94.0,2.9,22.0,601.0,986.92,743.15
2016,11,24,13,45,848.0,94.0,2.9,22.5,577.0,957.51,723.02
2016,11,24,14,0,835.0,94.0,2.9,23.0,553.0,925.56,701.29
2016,11,24,14,15,821.0,92.0,2.85,23.0,522.5,888.0,676.65
2016,11,24,14,30,807.0,90.0,2.8,23.0,492.0,848.42,650.51
2016,11,24,14,45,784.5,87.5,2.75,23.0,455.0,799.21,617.35
2016,11,24,15,0,762.0,85.0,2.7,23.0,418.0,749.02,583.09
2016,11,24,15,15,734.0,81.5,2.45,22.5,376.0,697.42,547.22
2016,11,24,15,30,706.0,78.0,2.2,22.0,334.0,641.46,507.4
2016,11,24,15,45,659.0,74.0,1.95,22.0,288.0,572.23,454.84
2016,11,24,16,0,612.0,70.0,1.7,22.0,242.0,505.49,402.24
2016,11,24,16,15,549.5,62.5,1.5,21.0,195.0,428.53,341.74
2016,11,24,16,30,487.0,55.0,1.3,20.0,148.0,356.51,282.71
2016,11,24,16,45,380.5,44.5,1.15,19.0,103.5,265.14,206.52
2016,11,24,17,0,274.0,34.0,1.0,18.0,59.0,184.46,132.53
2016,11,24,17,15,137.0,17.0,1.0,17.5,29.5,84.37,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,0.5,1.1,14.5,0.5,0.39,0.0
2016,11,25,7,30,0.0,1.0,1.4,15.0,1.0,0.75,0.0
2016,11,25,7,45,0.0,2.5,1.75,15.5,2.5,1.89,0.0
2016,11,25,8,0,0.0,4.0,2.1,16.0,4.0,3.02,0.0
2016,11,25,8,15,0.0,5.5,2.35,16.0,5.5,4.16,0.0
2016,11,25,8,30,0.0,7.0,2.6,16.0,7.0,5.31,0.0
2016,11,25,8,45,0.0,8.5,2.85,16.5,8.5,6.45,0.0
2016,11,25,9,0,0.0,10.0,3.1,17.0,10.0,7.6,0.82
2016,11,25,9,15,0.0,50.5,3.2,17.0,50.5,38.63,27.17
2016,11,25,9,30,0.0,91.0,3.3,17.0,91.0,71.54,54.77
2016,11,25,9,45,0.0,98.0,3.45,17.0,98.0,77.2,59.34
2016,11,25,10,0,0.0,105.0,3.6,17.0,105.0,82.93,63.97
2016,11,25,10,15,0.0,105.0,3.65,17.0,105.0,82.53,63.48
2016,11,25,10,30,0.0,105.0,3.7,17.0,105.0,82.26,63.12
2016,11,25,10,45,0.0,117.0,3.8,17.0,117.0,92.52,71.49
2016,11,25,11,0,0.0,129.0,3.9,17.0,129.0,102.91,79.93
2016,11,25,11,15,0.0,90.5,3.9,17.0,90.5,69.71,52.44
2016,11,25,11,30,0.0,52.0,3.9,17.0,52.0,39.92,27.69
2016,11,25,11,45,0.0,71.5,3.9,17.0,71.5,55.0,40.21
2016,11,25,12,0,0.0,91.0,3.9,17.0,91.0,70.13,52.7
2016,11,25,12,15,2.0,140.0,3.85,17.0,141.0,114.15,88.97
2016,11,25,12,30,4.0,189.0,3.8,17.0,191.0,161.34,127.43
2016,11,25,12,45,2.0,157.0,3.75,17.0,158.0,129.53,101.45
2016,11,25,13,0,0.0,125.0,3.7,17.0,125.0,98.99,76.45
2016,11,25,13,15,4.0,159.5,3.65,17.0,162.0,134.16,105.53
2016,11,25,13,30,8.0,194.0,3.6,17.0,199.0,171.28,135.97
2016,11,25,13,45,4.0,164.5,3.55,17.0,167.0,139.51,110.05
2016,11,25,14,0,0.0,135.0,3.5,17.0,135.0,108.77,84.86
2016,11,25,14,15,20.5,169.0,3.45,16.5,179.5,160.42,128.59
2016,11,25,14,30,41.0,203.0,3.4,16.0,224.0,233.83,189.55
2016,11,25,14,45,53.0,193.0,3.35,16.0,217.5,233.81,190.18
2016,11,25,15,0,65.0,183.0,3.3,16.0,211.0,233.27,190.51
2016,11,25,15,15,52.5,167.5,3.15,15.5,188.5,206.27,168.65
2016,11,25,15,30,40.0,152.0,3.0,15.0,166.0,180.53,147.58
2016,11,25,15,45,34.5,131.5,2.95,15.0,143.0,154.62,126.06
2016,11,25,16,0,29.0,111.0,2.9,15.0,120.0,129.31,104.7
2016,11,25,16,15,18.5,90.0,2.7,14.5,95.0,91.65,72.66
2016,11,25,16,30,8.0,69.0,2.5,14.0,70.0,65.99,50.42
2016,11,25,16,45,4.0,47.5,2.35,14.0,48.0,43.59,30.8
2016,11,25,17,0,0.0,26.0,2.2,14.0,26.0,20.69,10.47
2016,11,25,17,15,0.0,13.0,2.1,13.5,13.0,9.91,0.0
2016,11,25,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,7,15,3.0,10.5,2.05,10.0,11.0,9.33,0.0
2016,11,26,7,30,6.0,21.0,2.2,10.0,22.0,20.33,1.67
2016,11,26,7,45,57.0,42.0,2.4,10.5,51.0,80.61,60.28
2016,11,26,8,0,108.0,63.0,2.6,11.0,80.0,132.11,106.65
2016,11,26,8,15,139.5,83.5,2.55,11.5,113.5,176.44,146.07
2016,11,26,8,30,171.0,104.0,2.5,12.0,147.0,223.7,187.2
2016,11,26,8,45,194.5,123.0,2.45,12.5,181.0,280.14,234.62
2016,11,26,9,0,218.0,142.0,2.4,13.0,215.0,326.3,272.45
2016,11,26,9,15,230.5,160.5,2.35,13.5,247.0,365.35,303.36
2016,11,26,9,30,243.0,179.0,2.3,14.0,279.0,405.08,334.02
2016,11,26,9,45,253.0,195.5,2.25,15.0,308.0,440.83,360.14
2016,11,26,10,0,263.0,212.0,2.2,16.0,337.0,476.78,385.74
2016,11,26,10,15,279.0,220.0,2.15,16.5,361.0,508.03,408.25
2016,11,26,10,30,295.0,228.0,2.1,17.0,385.0,539.58,430.62
2016,11,26,10,45,227.5,247.5,2.05,17.5,372.0,483.16,384.68
2016,11,26,11,0,160.0,267.0,2.0,18.0,359.0,444.72,352.31
2016,11,26,11,15,180.0,275.0,1.95,18.0,381.5,475.96,376.16
2016,11,26,11,30,200.0,283.0,1.9,18.0,404.0,507.44,399.55
2016,11,26,11,45,275.0,275.0,1.85,18.5,444.0,600.05,468.18
2016,11,26,12,0,350.0,267.0,1.8,19.0,484.0,669.11,517.89
2016,11,26,12,15,332.0,272.0,1.75,19.0,478.0,657.67,508.14
2016,11,26,12,30,314.0,277.0,1.7,19.0,472.0,644.95,498.26
2016,11,26,12,45,167.0,253.0,1.65,19.5,356.5,440.54,344.74
2016,11,26,13,0,20.0,229.0,1.6,20.0,241.0,217.45,169.62
2016,11,26,13,15,10.0,191.0,1.55,20.0,197.0,170.07,132.68
2016,11,26,13,30,0.0,153.0,1.5,20.0,153.0,124.55,96.09
2016,11,26,13,45,0.0,150.5,1.5,20.0,150.5,122.64,94.78
2016,11,26,14,0,0.0,148.0,1.5,20.0,148.0,120.83,93.48
2016,11,26,14,15,1.0,154.5,1.5,20.0,155.5,128.63,100.01
2016,11,26,14,30,2.0,161.0,1.5,20.0,163.0,136.94,106.95
2016,11,26,14,45,1.0,103.0,1.5,20.0,104.0,82.22,62.58
2016,11,26,15,0,0.0,45.0,1.5,20.0,45.0,34.42,23.16
2016,11,26,15,15,0.0,40.0,1.45,19.5,40.0,30.56,20.08
2016,11,26,15,30,0.0,35.0,1.4,19.0,35.0,26.71,16.93
2016,11,26,15,45,0.0,30.0,1.4,19.0,30.0,22.86,13.72
2016,11,26,16,0,0.0,25.0,1.4,19.0,25.0,19.03,10.47
2016,11,26,16,15,0.0,20.0,1.25,18.5,20.0,15.2,7.22
2016,11,26,16,30,0.0,15.0,1.1,18.0,15.0,11.39,3.93
2016,11,26,16,45,0.0,10.0,0.95,17.5,10.0,7.58,0.63
2016,11,26,17,0,0.0,5.0,0.8,17.0,5.0,3.78,0.0
2016,11,26,17,15,0.0,2.5,0.85,16.5,2.5,1.89,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,0.0,3.0,3.3,12.5,3.0,2.36,0.0
2016,11,27,7,30,0.0,6.0,3.5,13.0,6.0,4.54,0.0
2016,11,27,7,45,0.0,13.5,3.75,13.5,13.5,10.25,2.62
2016,11,27,8,0,0.0,21.0,4.0,14.0,21.0,15.98,7.8
2016,11,27,8,15,0.0,29.5,4.3,14.5,29.5,22.48,13.51
2016,11,27,8,30,0.0,38.0,4.6,15.0,38.0,29.01,19.17
2016,11,27,8,45,0.0,46.5,4.9,16.0,46.5,35.55,24.7
2016,11,27,9,0,0.0,55.0,5.2,17.0,55.0,42.1,30.14
2016,11,27,9,15,0.0,63.0,5.4,17.5,63.0,48.28,35.24
2016,11,27,9,30,0.0,71.0,5.6,18.0,71.0,54.48,40.28
2016,11,27,9,45,0.0,77.5,5.85,18.5,77.5,59.52,44.3
2016,11,27,10,0,0.0,84.0,6.1,19.0,84.0,64.67,48.37
2016,11,27,10,15,0.0,90.0,6.2,19.5,90.0,69.59,52.23
2016,11,27,10,30,0.0,96.0,6.3,20.0,96.0,74.54,56.09
2016,11,27,10,45,0.0,94.0,6.45,20.5,94.0,72.71,54.37
2016,11,27,11,0,0.0,92.0,6.6,21.0,92.0,70.95,52.73
2016,11,27,11,15,0.0,95.0,6.65,21.0,95.0,73.42,54.68
2016,11,27,11,30,0.0,98.0,6.7,21.0,98.0,75.91,56.65
2016,11,27,11,45,0.0,123.5,6.75,21.5,123.5,97.73,74.22
2016,11,27,12,0,0.0,149.0,6.8,22.0,149.0,120.33,92.28
2016,11,27,12,15,0.0,149.0,6.8,22.0,149.0,120.29,92.21
2016,11,27,12,30,0.0,149.0,6.8,22.0,149.0,120.29,92.22
2016,11,27,12,45,65.5,218.0,6.8,22.5,258.0,273.51,217.11
2016,11,27,13,0,131.0,287.0,6.8,23.0,367.0,444.18,351.34
2016,11,27,13,15,101.0,273.5,6.75,23.0,334.5,373.47,295.65
2016,11,27,13,30,71.0,260.0,6.7,23.0,302.0,327.53,259.06
2016,11,27,13,45,35.5,189.5,6.65,23.5,210.5,211.96,166.71
2016,11,27,14,0,0.0,119.0,6.6,24.0,119.0,94.46,71.15
2016,11,27,14,15,0.0,118.5,6.5,23.5,118.5,94.37,71.41
2016,11,27,14,30,0.0,118.0,6.4,23.0,118.0,94.41,71.73
2016,11,27,14,45,101.5,152.0,6.3,23.0,196.0,246.28,198.34
2016,11,27,15,0,203.0,186.0,6.2,23.0,274.0,368.65,298.34
2016,11,27,15,15,192.5,169.0,6.0,23.0,245.5,334.9,271.36
2016,11,27,15,30,182.0,152.0,5.8,23.0,217.0,301.77,244.85
2016,11,27,15,45,168.5,132.5,5.6,23.0,186.5,264.09,214.23
2016,11,27,16,0,155.0,113.0,5.4,23.0,156.0,227.44,183.92
2016,11,27,16,15,261.5,88.0,5.05,22.5,144.0,269.27,218.16
2016,11,27,16,30,368.0,63.0,4.7,22.0,132.0,299.46,240.12
2016,11,27,16,45,272.5,49.0,4.4,21.5,91.5,217.09,169.34
2016,11,27,17,0,177.0,35.0,4.1,21.0,51.0,145.44,102.76
2016,11,27,17,15,88.5,17.5,4.0,20.5,25.5,66.85,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,18.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,7,15,64.0,10.5,5.1,18.0,14.0,30.99,0.0
2016,11,28,7,30,128.0,21.0,5.1,18.0,28.0,91.0,4.56
2016,11,28,7,45,232.0,35.5,5.1,18.5,64.5,172.66,128.91
2016,11,28,8,0,336.0,50.0,5.1,19.0,101.0,253.93,202.44
2016,11,28,8,15,393.0,63.0,5.2,19.5,143.0,317.8,258.72
2016,11,28,8,30,450.0,76.0,5.3,20.0,185.0,387.19,317.86
2016,11,28,8,45,510.0,80.0,5.45,20.5,228.5,459.27,377.58
2016,11,28,9,0,570.0,84.0,5.6,21.0,272.0,531.38,435.72
2016,11,28,9,15,685.0,78.5,5.85,21.0,334.5,637.12,519.57
2016,11,28,9,30,800.0,73.0,6.1,21.0,397.0,745.71,602.18
2016,11,28,9,45,828.5,74.5,6.35,21.5,438.0,801.86,642.44
2016,11,28,10,0,857.0,76.0,6.6,22.0,479.0,857.51,681.94
2016,11,28,10,15,874.0,77.5,6.7,22.0,513.0,902.05,713.53
2016,11,28,10,30,891.0,79.0,6.8,22.0,547.0,934.14,735.9
2016,11,28,10,45,908.0,78.5,6.95,22.0,575.5,971.72,762.53
2016,11,28,11,0,925.0,78.0,7.1,22.0,604.0,1007.01,787.48
2016,11,28,11,15,932.0,79.0,6.95,22.0,622.5,1031.75,803.31
2016,11,28,11,30,939.0,80.0,6.8,22.0,641.0,1053.39,816.97
2016,11,28,11,45,947.0,78.5,6.65,22.5,652.0,1069.67,825.24
2016,11,28,12,0,955.0,77.0,6.5,23.0,663.0,1082.62,831.23
2016,11,28,12,15,955.0,77.0,6.45,23.0,664.5,1085.81,832.87
2016,11,28,12,30,955.0,77.0,6.4,23.0,666.0,1085.46,832.29
2016,11,28,12,45,952.5,77.0,6.35,23.0,658.5,1079.0,827.67
2016,11,28,13,0,950.0,77.0,6.3,23.0,651.0,1069.06,820.85
2016,11,28,13,15,944.5,76.0,6.25,23.0,635.5,1051.43,808.85
2016,11,28,13,30,939.0,75.0,6.2,23.0,620.0,1030.52,794.75
2016,11,28,13,45,928.0,74.5,6.2,23.0,596.0,1001.79,775.55
2016,11,28,14,0,917.0,74.0,6.2,23.0,572.0,970.3,754.44
2016,11,28,14,15,904.5,72.5,6.05,22.5,541.0,933.6,730.19
2016,11,28,14,30,892.0,71.0,5.9,22.0,510.0,894.63,704.16
2016,11,28,14,45,872.0,69.5,5.75,22.0,472.0,847.22,670.39
2016,11,28,15,0,852.0,68.0,5.6,22.0,434.0,807.03,641.71
2016,11,28,15,15,826.0,65.0,5.2,21.5,391.0,750.03,600.22
2016,11,28,15,30,800.0,62.0,4.8,21.0,348.0,692.8,557.92
2016,11,28,15,45,761.0,58.5,4.4,21.0,301.0,625.94,506.36
2016,11,28,16,0,722.0,55.0,4.0,21.0,254.0,560.62,453.85
2016,11,28,16,15,661.0,49.5,3.45,20.0,205.0,481.63,389.84
2016,11,28,16,30,600.0,44.0,2.9,19.0,156.0,407.03,326.86
2016,11,28,16,45,492.5,36.0,2.4,18.0,109.5,316.7,249.08
2016,11,28,17,0,385.0,28.0,1.9,17.0,63.0,232.87,167.48
2016,11,28,17,15,192.5,14.0,1.8,16.0,31.5,106.12,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
