Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,101.5,10.0,2.5,10.0,15.5,43.9,0.0
2016,11,29,7,30,203.0,20.0,2.9,11.0,31.0,120.41,0.0
2016,11,29,7,45,340.5,31.0,3.3,12.0,72.0,219.35,166.91
2016,11,29,8,0,478.0,42.0,3.7,13.0,113.0,320.82,260.35
2016,11,29,8,15,555.0,49.0,3.6,13.5,161.0,397.93,328.79
2016,11,29,8,30,632.0,56.0,3.5,14.0,209.0,481.79,400.06
2016,11,29,8,45,682.5,60.5,3.45,14.5,256.5,547.02,453.97
2016,11,29,9,0,733.0,65.0,3.4,15.0,304.0,620.09,511.28
2016,11,29,9,15,764.5,69.0,3.35,16.0,348.5,680.86,554.66
2016,11,29,9,30,796.0,73.0,3.3,17.0,393.0,742.17,596.88
2016,11,29,9,45,818.5,75.5,3.25,18.0,432.0,794.42,631.04
2016,11,29,10,0,841.0,78.0,3.2,19.0,471.0,845.82,663.62
2016,11,29,10,15,587.0,148.5,3.25,19.5,432.0,722.96,571.96
2016,11,29,10,30,333.0,219.0,3.3,20.0,393.0,564.82,448.55
2016,11,29,10,45,613.0,151.5,3.4,21.0,491.0,794.33,620.94
2016,11,29,11,0,893.0,84.0,3.5,22.0,589.0,983.26,748.55
2016,11,29,11,15,899.5,85.0,3.2,22.0,607.0,1006.97,759.81
2016,11,29,11,30,906.0,86.0,2.9,22.0,625.0,1027.69,770.12
2016,11,29,11,45,912.5,85.5,2.65,22.5,636.0,1043.44,775.82
2016,11,29,12,0,919.0,85.0,2.4,23.0,647.0,1055.96,779.21
2016,11,29,12,15,919.5,85.0,2.35,23.0,648.5,1059.63,780.69
2016,11,29,12,30,920.0,85.0,2.3,23.0,650.0,1059.88,780.22
2016,11,29,12,45,919.0,84.0,2.25,23.5,643.5,1053.95,774.47
2016,11,29,13,0,918.0,83.0,2.2,24.0,637.0,1044.63,766.81
2016,11,29,13,15,912.5,82.5,2.25,24.0,621.5,1028.1,757.38
2016,11,29,13,30,907.0,82.0,2.3,24.0,606.0,1008.41,746.04
2016,11,29,13,45,898.5,80.5,2.4,24.0,583.0,981.54,730.56
2016,11,29,14,0,890.0,79.0,2.5,24.0,560.0,951.91,713.17
2016,11,29,14,15,877.0,77.0,2.55,24.0,529.5,914.92,690.2
2016,11,29,14,30,864.0,75.0,2.6,24.0,499.0,885.64,672.33
2016,11,29,14,45,848.0,72.5,2.7,24.0,462.5,840.71,643.7
2016,11,29,15,0,832.0,70.0,2.8,24.0,426.0,794.25,613.52
2016,11,29,15,15,805.5,67.0,2.55,23.5,384.0,737.65,574.51
2016,11,29,15,30,779.0,64.0,2.3,23.0,342.0,680.87,534.61
2016,11,29,15,45,740.5,60.0,2.05,22.5,295.5,614.65,486.68
2016,11,29,16,0,702.0,56.0,1.8,22.0,249.0,549.96,437.04
2016,11,29,16,15,640.5,50.5,1.7,20.5,200.5,471.51,376.67
2016,11,29,16,30,579.0,45.0,1.6,19.0,152.0,402.42,320.4
2016,11,29,16,45,473.0,36.5,1.5,18.0,106.5,308.55,241.48
2016,11,29,17,0,367.0,28.0,1.4,17.0,61.0,225.68,161.7
2016,11,29,17,15,183.5,14.0,1.45,16.5,30.5,102.96,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,16.0,3.95,6.5,16.0,12.59,0.0
2016,11,30,7,30,0.0,32.0,4.0,7.0,32.0,38.9,0.0
2016,11,30,7,45,289.5,33.5,4.1,7.5,76.0,197.55,151.6
2016,11,30,8,0,579.0,35.0,4.2,8.0,120.0,359.97,297.43
2016,11,30,8,15,652.0,41.0,4.4,8.5,169.5,438.99,369.79
2016,11,30,8,30,725.0,47.0,4.6,9.0,219.0,524.0,444.58
2016,11,30,8,45,775.5,50.0,4.85,10.0,269.0,596.14,505.55
2016,11,30,9,0,826.0,53.0,5.1,11.0,319.0,671.09,565.07
2016,11,30,9,15,856.0,55.5,5.0,11.5,365.0,725.2,605.19
2016,11,30,9,30,886.0,58.0,4.9,12.0,411.0,786.17,649.32
2016,11,30,9,45,910.0,59.0,4.8,12.5,452.5,840.17,686.82
2016,11,30,10,0,934.0,60.0,4.7,13.0,494.0,893.34,722.71
2016,11,30,10,15,948.5,61.5,4.5,13.5,528.5,937.48,750.3
2016,11,30,10,30,963.0,63.0,4.3,14.0,563.0,979.51,775.61
2016,11,30,10,45,974.0,63.5,4.1,14.5,590.0,1014.54,796.02
2016,11,30,11,0,985.0,64.0,3.9,15.0,617.0,1046.8,814.26
2016,11,30,11,15,991.0,64.5,3.75,15.5,636.0,1071.14,827.13
2016,11,30,11,30,997.0,65.0,3.6,16.0,655.0,1092.16,837.68
2016,11,30,11,45,1000.5,65.0,3.5,16.5,665.5,1106.55,844.15
2016,11,30,12,0,1004.0,65.0,3.4,17.0,676.0,1117.34,848.34
2016,11,30,12,15,1004.5,65.0,3.35,17.0,678.0,1121.38,850.27
2016,11,30,12,30,1005.0,65.0,3.3,17.0,680.0,1121.71,849.97
2016,11,30,12,45,1003.0,65.0,3.25,17.0,673.0,1115.75,845.72
2016,11,30,13,0,1001.0,65.0,3.2,17.0,666.0,1106.12,839.26
2016,11,30,13,15,996.0,64.5,3.15,17.0,650.5,1089.21,828.15
2016,11,30,13,30,991.0,64.0,3.1,17.0,635.0,1068.84,814.93
2016,11,30,13,45,983.0,63.0,3.1,17.5,611.0,1041.57,796.13
2016,11,30,14,0,975.0,62.0,3.1,18.0,587.0,1011.22,775.39
2016,11,30,14,15,963.5,61.0,3.1,17.5,556.0,974.75,753.32
2016,11,30,14,30,952.0,60.0,3.1,17.0,525.0,935.78,729.3
2016,11,30,14,45,932.5,59.5,3.1,17.0,487.0,888.32,697.58
2016,11,30,15,0,913.0,59.0,3.1,17.0,449.0,839.4,664.4
2016,11,30,15,15,889.0,56.5,2.9,16.5,405.5,783.15,625.23
2016,11,30,15,30,865.0,54.0,2.7,16.0,362.0,726.44,584.9
2016,11,30,15,45,829.5,51.0,2.5,16.0,314.0,660.89,535.79
2016,11,30,16,0,794.0,48.0,2.3,16.0,266.0,602.22,489.71
2016,11,30,16,15,738.0,43.5,2.0,14.5,215.5,524.27,427.57
2016,11,30,16,30,682.0,39.0,1.7,13.0,165.0,450.23,365.51
2016,11,30,16,45,583.5,32.0,1.4,12.0,117.0,356.22,283.96
2016,11,30,17,0,485.0,25.0,1.1,11.0,69.0,271.62,198.18
2016,11,30,17,15,242.5,12.5,1.1,10.5,34.5,123.4,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,125.5,8.5,1.3,4.0,14.5,51.18,0.0
2016,12,1,7,30,251.0,17.0,1.5,5.0,29.0,135.71,0.0
2016,12,1,7,45,378.0,28.0,1.7,6.0,70.0,233.47,177.53
2016,12,1,8,0,505.0,39.0,1.9,7.0,111.0,331.03,271.8
2016,12,1,8,15,579.5,46.0,1.95,7.5,159.0,407.72,340.89
2016,12,1,8,30,654.0,53.0,2.0,8.0,207.0,486.38,408.87
2016,12,1,8,45,697.0,58.5,2.1,9.0,254.0,553.55,464.09
2016,12,1,9,0,740.0,64.0,2.2,10.0,301.0,622.99,518.25
2016,12,1,9,15,771.0,68.0,2.45,11.0,345.0,683.66,563.15
2016,12,1,9,30,802.0,72.0,2.7,12.0,389.0,744.83,607.15
2016,12,1,9,45,823.0,74.5,2.95,13.0,428.0,796.08,642.68
2016,12,1,10,0,844.0,77.0,3.2,14.0,467.0,846.38,676.85
2016,12,1,10,15,858.5,79.5,3.35,14.5,500.0,889.63,706.02
2016,12,1,10,30,873.0,82.0,3.5,15.0,533.0,930.99,733.56
2016,12,1,10,45,883.5,83.0,3.65,15.5,559.0,964.52,755.35
2016,12,1,11,0,894.0,84.0,3.8,16.0,585.0,983.81,767.12
2016,12,1,11,15,900.5,85.0,3.75,16.5,603.0,1007.66,780.88
2016,12,1,11,30,907.0,86.0,3.7,17.0,621.0,1028.52,792.52
2016,12,1,11,45,912.5,85.5,3.65,17.5,631.5,1043.41,800.1
2016,12,1,12,0,918.0,85.0,3.6,18.0,642.0,1055.07,805.62
2016,12,1,12,15,918.5,85.5,3.6,18.0,644.0,1059.52,808.35
2016,12,1,12,30,919.0,86.0,3.6,18.0,646.0,1060.56,809.03
2016,12,1,12,45,916.5,85.5,3.6,18.5,639.0,1053.91,803.17
2016,12,1,13,0,914.0,85.0,3.6,19.0,632.0,1043.9,795.3
2016,12,1,13,15,908.5,84.0,3.6,19.0,617.0,1026.98,784.44
2016,12,1,13,30,903.0,83.0,3.6,19.0,602.0,1006.92,771.62
2016,12,1,13,45,894.0,82.0,3.6,19.0,579.5,980.46,754.49
2016,12,1,14,0,885.0,81.0,3.6,19.0,557.0,951.27,735.51
2016,12,1,14,15,872.0,79.5,3.6,19.0,527.0,925.77,719.13
2016,12,1,14,30,859.0,78.0,3.6,19.0,497.0,886.94,693.22
2016,12,1,14,45,841.5,75.5,3.6,19.0,460.5,841.0,662.04
2016,12,1,15,0,824.0,73.0,3.6,19.0,424.0,793.63,629.41
2016,12,1,15,15,797.5,69.5,3.3,18.5,382.0,736.78,588.98
2016,12,1,15,30,771.0,66.0,3.0,18.0,340.0,679.77,547.64
2016,12,1,15,45,732.0,62.0,2.75,17.5,294.0,613.51,498.41
2016,12,1,16,0,693.0,58.0,2.5,17.0,248.0,548.77,447.45
2016,12,1,16,15,632.5,52.0,2.2,16.0,200.0,475.18,387.65
2016,12,1,16,30,572.0,46.0,1.9,15.0,152.0,402.16,325.95
2016,12,1,16,45,468.0,37.5,1.6,14.0,106.5,309.3,246.01
2016,12,1,17,0,364.0,29.0,1.3,13.0,61.0,227.06,164.92
2016,12,1,17,15,182.0,14.5,1.3,12.5,30.5,103.85,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,4.5,2.4,9.0,4.5,3.54,0.0
2016,12,2,7,30,0.0,9.0,2.6,9.0,9.0,6.84,0.0
2016,12,2,7,45,0.0,24.0,2.85,9.5,24.0,18.5,8.86
2016,12,2,8,0,0.0,39.0,3.1,10.0,39.0,31.83,21.32
2016,12,2,8,15,0.0,57.5,3.15,10.0,57.5,48.65,36.26
2016,12,2,8,30,0.0,76.0,3.2,10.0,76.0,65.17,50.87
2016,12,2,8,45,1.5,94.0,3.25,10.5,94.5,82.02,65.49
2016,12,2,9,0,3.0,112.0,3.3,11.0,113.0,99.04,80.0
2016,12,2,9,15,5.0,126.0,3.3,11.5,128.0,112.33,91.13
2016,12,2,9,30,7.0,140.0,3.3,12.0,143.0,125.99,102.4
2016,12,2,9,45,44.0,169.5,3.35,12.5,189.5,202.0,166.87
2016,12,2,10,0,81.0,199.0,3.4,13.0,236.0,267.87,221.48
2016,12,2,10,15,68.0,209.0,3.45,13.5,241.5,267.66,219.86
2016,12,2,10,30,55.0,219.0,3.5,14.0,247.0,266.9,217.95
2016,12,2,10,45,102.5,239.0,3.6,14.5,295.0,335.07,273.75
2016,12,2,11,0,150.0,259.0,3.7,15.0,343.0,427.91,347.38
2016,12,2,11,15,75.0,185.0,3.75,15.5,227.0,246.93,200.73
2016,12,2,11,30,0.0,111.0,3.8,16.0,111.0,87.07,66.94
2016,12,2,11,45,0.0,86.5,3.85,16.5,86.5,66.61,49.96
2016,12,2,12,0,0.0,62.0,3.9,17.0,62.0,47.64,34.12
2016,12,2,12,15,0.0,107.5,3.9,16.5,107.5,83.95,64.3
2016,12,2,12,30,0.0,153.0,3.9,16.0,153.0,124.23,97.58
2016,12,2,12,45,0.0,103.0,3.9,16.0,103.0,80.13,61.22
2016,12,2,13,0,0.0,53.0,3.9,16.0,53.0,40.68,28.47
2016,12,2,13,15,1.5,115.5,3.9,16.0,116.5,92.48,71.68
2016,12,2,13,30,3.0,178.0,3.9,16.0,180.0,151.68,120.49
2016,12,2,13,45,43.5,209.0,3.9,16.0,232.5,242.86,196.44
2016,12,2,14,0,84.0,240.0,3.9,16.0,285.0,318.83,258.86
2016,12,2,14,15,60.5,218.5,3.9,16.0,250.5,271.42,220.25
2016,12,2,14,30,37.0,197.0,3.9,16.0,216.0,225.52,182.74
2016,12,2,14,45,18.5,111.5,3.95,16.0,121.0,114.92,91.67
2016,12,2,15,0,0.0,26.0,4.0,16.0,26.0,19.83,11.21
2016,12,2,15,15,0.0,23.5,3.95,15.5,23.5,17.91,9.65
2016,12,2,15,30,0.0,21.0,3.9,15.0,21.0,15.99,8.06
2016,12,2,15,45,0.0,18.0,3.85,15.0,18.0,13.69,6.1
2016,12,2,16,0,0.0,15.0,3.8,15.0,15.0,11.39,4.13
2016,12,2,16,15,0.0,12.0,3.75,14.5,12.0,9.1,2.15
2016,12,2,16,30,0.0,9.0,3.7,14.0,9.0,6.82,0.15
2016,12,2,16,45,0.0,6.0,3.7,13.5,6.0,4.54,0.0
2016,12,2,17,0,0.0,3.0,3.7,13.0,3.0,2.27,0.0
2016,12,2,17,15,0.0,1.5,3.7,13.0,1.5,1.13,0.0
2016,12,2,17,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,3,7,45,0.0,0.5,4.1,8.0,0.5,0.38,0.0
2016,12,3,8,0,0.0,1.0,4.1,8.0,1.0,0.76,0.0
2016,12,3,8,15,0.0,2.0,4.0,8.0,2.0,1.51,0.0
2016,12,3,8,30,0.0,3.0,3.9,8.0,3.0,2.27,0.0
2016,12,3,8,45,0.0,4.0,3.8,8.5,4.0,3.03,0.0
2016,12,3,9,0,0.0,5.0,3.7,9.0,5.0,3.79,0.0
2016,12,3,9,15,17.0,79.5,3.75,9.0,86.0,81.87,66.34
2016,12,3,9,30,34.0,154.0,3.8,9.0,167.0,177.81,148.75
2016,12,3,9,45,17.0,111.5,3.85,9.0,118.0,104.32,85.25
2016,12,3,10,0,0.0,69.0,3.9,9.0,69.0,52.94,40.29
2016,12,3,10,15,0.0,64.5,4.05,9.0,64.5,49.48,37.23
2016,12,3,10,30,0.0,60.0,4.2,9.0,60.0,46.02,34.17
2016,12,3,10,45,0.0,35.0,4.35,9.0,35.0,26.78,17.52
2016,12,3,11,0,0.0,10.0,4.5,9.0,10.0,7.64,0.95
2016,12,3,11,15,0.0,72.0,4.6,9.0,72.0,55.34,42.0
2016,12,3,11,30,0.0,134.0,4.7,9.0,134.0,107.38,86.22
2016,12,3,11,45,2.5,161.0,4.85,9.5,162.5,134.45,108.9
2016,12,3,12,0,5.0,188.0,5.0,10.0,191.0,162.48,132.2
2016,12,3,12,15,2.5,107.0,4.9,10.0,108.5,86.09,67.85
2016,12,3,12,30,0.0,26.0,4.8,10.0,26.0,19.91,11.42
2016,12,3,12,45,0.0,51.5,4.75,10.0,51.5,39.53,28.23
2016,12,3,13,0,0.0,77.0,4.7,10.0,77.0,59.24,45.05
2016,12,3,13,15,0.0,74.0,4.45,10.0,74.0,56.9,43.09
2016,12,3,13,30,0.0,71.0,4.2,10.0,71.0,54.57,41.15
2016,12,3,13,45,0.0,75.0,3.95,10.0,75.0,57.65,43.84
2016,12,3,14,0,0.0,79.0,3.7,10.0,79.0,60.74,46.55
2016,12,3,14,15,0.0,50.0,3.75,10.0,50.0,38.31,27.4
2016,12,3,14,30,0.0,21.0,3.8,10.0,21.0,16.03,8.23
2016,12,3,14,45,0.0,29.0,3.9,10.0,29.0,22.14,13.56
2016,12,3,15,0,0.0,37.0,4.0,10.0,37.0,28.27,18.92
2016,12,3,15,15,0.0,33.5,3.75,10.0,33.5,25.57,16.62
2016,12,3,15,30,0.0,30.0,3.5,10.0,30.0,22.87,14.32
2016,12,3,15,45,0.0,25.5,3.25,10.0,25.5,19.42,11.33
2016,12,3,16,0,0.0,21.0,3.0,10.0,21.0,15.97,8.31
2016,12,3,16,15,0.0,17.0,2.7,9.5,17.0,12.91,5.62
2016,12,3,16,30,0.0,13.0,2.4,9.0,13.0,9.86,2.9
2016,12,3,16,45,0.0,9.0,2.15,9.0,9.0,6.82,0.15
2016,12,3,17,0,0.0,5.0,1.9,9.0,5.0,3.78,0.0
2016,12,3,17,15,0.0,2.5,1.85,9.0,2.5,1.89,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,0.5,3.3,9.0,0.5,0.0,0.0
2016,12,4,7,30,0.0,1.0,3.4,9.0,1.0,0.79,0.0
2016,12,4,7,45,0.0,4.5,3.5,9.0,4.5,3.4,0.0
2016,12,4,8,0,0.0,8.0,3.6,9.0,8.0,6.06,0.0
2016,12,4,8,15,0.0,12.0,3.75,9.0,12.0,9.1,2.22
2016,12,4,8,30,0.0,16.0,3.9,9.0,16.0,12.15,4.96
2016,12,4,8,45,0.0,20.0,4.1,9.5,20.0,15.21,7.66
2016,12,4,9,0,0.0,24.0,4.3,10.0,24.0,18.27,10.32
2016,12,4,9,15,0.0,46.0,4.55,10.0,46.0,35.16,25.01
2016,12,4,9,30,0.0,68.0,4.8,10.0,68.0,52.16,39.67
2016,12,4,9,45,0.0,44.0,5.1,10.0,44.0,33.64,23.56
2016,12,4,10,0,0.0,20.0,5.4,10.0,20.0,15.25,7.58
2016,12,4,10,15,0.0,51.5,5.25,10.0,51.5,39.45,28.45
2016,12,4,10,30,0.0,83.0,5.1,10.0,83.0,63.82,49.29
2016,12,4,10,45,0.0,61.5,4.95,10.5,61.5,47.19,34.89
2016,12,4,11,0,0.0,40.0,4.8,11.0,40.0,30.64,20.62
2016,12,4,11,15,1.5,109.5,4.6,11.0,110.5,87.39,68.91
2016,12,4,11,30,3.0,179.0,4.4,11.0,181.0,152.41,123.39
2016,12,4,11,45,1.5,159.5,4.2,11.0,160.5,132.11,106.18
2016,12,4,12,0,0.0,140.0,4.0,11.0,140.0,112.57,89.71
2016,12,4,12,15,0.0,146.0,4.15,11.0,146.0,117.94,94.22
2016,12,4,12,30,0.0,152.0,4.3,11.0,152.0,123.42,98.81
2016,12,4,12,45,0.0,114.0,4.45,11.0,114.0,89.58,70.44
2016,12,4,13,0,0.0,76.0,4.6,11.0,76.0,58.46,44.19
2016,12,4,13,15,0.0,119.0,4.8,11.0,119.0,94.07,74.37
2016,12,4,13,30,0.0,162.0,5.0,11.0,162.0,133.55,107.63
2016,12,4,13,45,13.5,186.0,5.2,11.5,193.0,170.59,139.15
2016,12,4,14,0,27.0,210.0,5.4,12.0,224.0,208.87,171.45
2016,12,4,14,15,13.5,114.5,5.3,12.0,121.5,103.47,83.01
2016,12,4,14,30,0.0,19.0,5.2,12.0,19.0,14.5,6.8
2016,12,4,14,45,11.5,90.5,5.15,12.0,95.5,80.39,63.76
2016,12,4,15,0,23.0,162.0,5.1,12.0,172.0,160.37,132.0
2016,12,4,15,15,19.5,146.5,4.85,11.5,154.5,143.1,117.64
2016,12,4,15,30,16.0,131.0,4.6,11.0,137.0,126.25,103.59
2016,12,4,15,45,10.0,114.0,4.35,11.0,117.5,106.42,86.54
2016,12,4,16,0,4.0,97.0,4.1,11.0,98.0,87.23,69.87
2016,12,4,16,15,2.0,78.5,3.85,10.5,79.0,69.4,54.41
2016,12,4,16,30,0.0,60.0,3.6,10.0,60.0,51.66,38.82
2016,12,4,16,45,0.0,41.5,3.4,10.0,41.5,34.85,23.85
2016,12,4,17,0,0.0,23.0,3.2,10.0,23.0,17.57,8.07
2016,12,4,17,15,0.0,11.5,3.15,10.0,11.5,8.76,0.0
2016,12,4,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,0.5,2.55,7.0,0.5,0.0,0.0
2016,12,5,7,30,0.0,1.0,2.6,7.0,1.0,0.79,0.0
2016,12,5,7,45,0.0,3.0,2.7,7.5,3.0,2.27,0.0
2016,12,5,8,0,0.0,5.0,2.8,8.0,5.0,3.78,0.0
2016,12,5,8,15,0.0,8.0,2.65,8.0,8.0,6.06,0.0
2016,12,5,8,30,0.0,11.0,2.5,8.0,11.0,8.34,1.66
2016,12,5,8,45,0.0,14.0,2.35,8.5,14.0,10.63,3.7
2016,12,5,9,0,0.0,17.0,2.2,9.0,17.0,12.92,5.71
2016,12,5,9,15,0.0,19.5,2.0,9.0,19.5,14.84,7.38
2016,12,5,9,30,0.0,22.0,1.8,9.0,22.0,16.76,9.04
2016,12,5,9,45,0.0,21.5,1.65,9.0,21.5,16.39,8.69
2016,12,5,10,0,0.0,21.0,1.5,9.0,21.0,16.02,8.34
2016,12,5,10,15,0.0,67.0,1.45,9.0,67.0,51.41,38.98
2016,12,5,10,30,0.0,113.0,1.4,9.0,113.0,89.74,71.65
2016,12,5,10,45,0.0,68.0,1.35,9.5,68.0,52.21,39.35
2016,12,5,11,0,0.0,23.0,1.3,10.0,23.0,17.58,9.53
2016,12,5,11,15,0.0,82.5,1.35,10.0,82.5,63.48,48.82
2016,12,5,11,30,0.0,142.0,1.4,10.0,142.0,114.72,91.92
2016,12,5,11,45,1.5,160.5,1.5,10.0,161.5,133.11,107.16
2016,12,5,12,0,3.0,179.0,1.6,10.0,181.0,151.97,122.8
2016,12,5,12,15,1.5,165.5,1.7,10.0,166.5,137.54,110.71
2016,12,5,12,30,0.0,152.0,1.8,10.0,152.0,123.47,98.97
2016,12,5,12,45,0.0,131.5,1.9,10.5,131.5,104.97,83.4
2016,12,5,13,0,0.0,111.0,2.0,11.0,111.0,87.05,68.29
2016,12,5,13,15,7.0,158.5,2.1,11.0,162.5,136.96,110.48
2016,12,5,13,30,14.0,206.0,2.2,11.0,214.0,190.67,155.22
2016,12,5,13,45,13.5,199.0,2.35,11.0,206.5,183.79,149.63
2016,12,5,14,0,13.0,192.0,2.5,11.0,199.0,177.08,144.35
2016,12,5,14,15,9.0,178.0,2.55,11.0,183.0,160.18,130.41
2016,12,5,14,30,5.0,164.0,2.6,11.0,167.0,143.65,116.72
2016,12,5,14,45,3.5,154.0,2.7,11.0,156.0,133.74,108.63
2016,12,5,15,0,2.0,144.0,2.8,11.0,145.0,124.13,100.73
2016,12,5,15,15,1.0,129.5,2.75,11.0,130.0,110.57,89.43
2016,12,5,15,30,0.0,115.0,2.7,11.0,115.0,97.23,78.21
2016,12,5,15,45,308.5,91.0,2.7,11.0,175.0,348.23,296.19
2016,12,5,16,0,617.0,67.0,2.7,11.0,235.0,518.42,435.19
2016,12,5,16,15,554.5,60.0,2.35,10.5,189.0,441.36,368.87
2016,12,5,16,30,492.0,53.0,2.0,10.0,143.0,369.05,305.82
2016,12,5,16,45,405.5,41.5,1.7,10.0,100.5,285.25,231.05
2016,12,5,17,0,319.0,30.0,1.4,10.0,58.0,210.52,155.27
2016,12,5,17,15,159.5,15.0,1.35,9.5,29.0,97.15,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,100.0,7.0,4.1,6.0,10.5,0.0,0.0
2016,12,6,7,30,200.0,14.0,4.3,6.0,21.0,91.21,0.0
2016,12,6,7,45,351.0,24.5,4.5,6.5,60.5,214.39,150.37
2016,12,6,8,0,502.0,35.0,4.7,7.0,100.0,323.24,265.66
2016,12,6,8,15,582.5,41.5,5.05,7.0,148.0,397.08,336.27
2016,12,6,8,30,663.0,48.0,5.4,7.0,196.0,483.66,414.96
2016,12,6,8,45,714.0,52.0,5.75,7.5,243.5,554.47,477.57
2016,12,6,9,0,765.0,56.0,6.1,8.0,291.0,628.23,539.85
2016,12,6,9,15,796.5,59.5,6.1,8.5,335.5,689.5,588.02
2016,12,6,9,30,828.0,63.0,6.1,9.0,380.0,751.34,635.26
2016,12,6,9,45,849.0,65.5,6.2,9.5,419.5,803.47,674.09
2016,12,6,10,0,870.0,68.0,6.3,10.0,459.0,845.51,704.39
2016,12,6,10,15,436.0,116.0,6.2,10.5,312.5,548.06,464.46
2016,12,6,10,30,2.0,164.0,6.1,11.0,166.0,139.98,113.43
2016,12,6,10,45,6.0,177.5,6.05,11.5,181.5,156.09,127.03
2016,12,6,11,0,10.0,191.0,6.0,12.0,197.0,172.58,140.51
2016,12,6,11,15,5.0,170.0,5.9,12.0,173.0,146.36,118.23
2016,12,6,11,30,0.0,149.0,5.8,12.0,149.0,121.21,96.85
2016,12,6,11,45,0.0,151.5,5.7,12.5,151.5,123.29,98.34
2016,12,6,12,0,0.0,154.0,5.6,13.0,154.0,125.45,99.89
2016,12,6,12,15,0.0,140.0,5.5,13.0,140.0,112.59,89.14
2016,12,6,12,30,0.0,126.0,5.4,13.0,126.0,100.09,78.71
2016,12,6,12,45,0.0,113.0,5.35,13.0,113.0,88.75,69.25
2016,12,6,13,0,0.0,100.0,5.3,13.0,100.0,77.64,59.97
2016,12,6,13,15,0.0,125.5,5.2,13.0,125.5,99.86,78.65
2016,12,6,13,30,0.0,151.0,5.1,13.0,151.0,123.31,98.31
2016,12,6,13,45,0.0,118.5,5.05,13.5,118.5,94.0,73.75
2016,12,6,14,0,0.0,86.0,5.0,14.0,86.0,66.16,50.36
2016,12,6,14,15,0.0,83.0,4.9,13.5,83.0,63.82,48.59
2016,12,6,14,30,0.0,80.0,4.8,13.0,80.0,61.48,46.81
2016,12,6,14,45,0.0,81.5,4.75,13.0,81.5,62.66,47.92
2016,12,6,15,0,0.0,83.0,4.7,13.0,83.0,64.29,49.43
2016,12,6,15,15,0.0,74.5,4.55,12.5,74.5,57.27,43.63
2016,12,6,15,30,0.0,66.0,4.4,12.0,66.0,50.61,38.09
2016,12,6,15,45,0.0,56.5,4.3,12.0,56.5,43.26,31.81
2016,12,6,16,0,0.0,47.0,4.2,12.0,47.0,35.94,25.47
2016,12,6,16,15,198.5,56.5,3.85,11.5,93.0,210.19,177.54
2016,12,6,16,30,397.0,66.0,3.5,11.0,139.0,327.56,273.33
2016,12,6,16,45,292.5,51.5,3.2,10.5,96.5,237.19,192.9
2016,12,6,17,0,188.0,37.0,2.9,10.0,54.0,158.36,116.93
2016,12,6,17,15,94.0,18.5,2.8,9.5,27.0,73.13,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,65.5,6.5,1.15,2.5,8.5,0.0,0.0
2016,12,7,7,30,131.0,13.0,1.4,3.0,17.0,62.64,0.0
2016,12,7,7,45,265.5,26.0,1.65,4.0,53.5,175.65,120.04
2016,12,7,8,0,400.0,39.0,1.9,5.0,90.0,275.04,225.49
2016,12,7,8,15,482.0,48.0,1.85,5.5,135.5,352.66,296.5
2016,12,7,8,30,564.0,57.0,1.8,6.0,181.0,437.8,370.57
2016,12,7,8,45,612.0,63.5,1.75,6.5,226.0,504.8,426.95
2016,12,7,9,0,660.0,70.0,1.7,7.0,271.0,574.93,483.3
2016,12,7,9,15,330.0,99.0,1.65,7.5,199.5,384.42,325.95
2016,12,7,9,30,0.0,128.0,1.6,8.0,128.0,109.0,88.49
2016,12,7,9,45,12.0,150.0,1.6,9.0,155.5,139.39,114.79
2016,12,7,10,0,24.0,172.0,1.6,10.0,183.0,170.87,140.89
2016,12,7,10,15,15.0,171.5,1.55,10.5,178.5,160.83,131.52
2016,12,7,10,30,6.0,171.0,1.5,11.0,174.0,150.82,122.33
2016,12,7,10,45,7.0,179.0,1.5,11.5,183.0,158.69,128.46
2016,12,7,11,0,8.0,187.0,1.5,12.0,192.0,166.76,134.68
2016,12,7,11,15,9.0,193.0,1.5,12.0,198.5,173.01,139.65
2016,12,7,11,30,10.0,199.0,1.5,12.0,205.0,179.45,144.79
2016,12,7,11,45,16.0,213.5,1.5,12.5,223.5,199.68,161.11
2016,12,7,12,0,22.0,228.0,1.5,13.0,242.0,220.32,177.57
2016,12,7,12,15,22.0,229.0,1.5,13.0,242.5,221.2,178.15
2016,12,7,12,30,22.0,230.0,1.5,13.0,243.0,222.21,178.95
2016,12,7,12,45,22.0,228.0,1.55,13.5,241.0,220.27,177.13
2016,12,7,13,0,22.0,226.0,1.6,14.0,239.0,218.47,175.48
2016,12,7,13,15,28.0,228.0,1.55,14.0,244.5,226.99,182.69
2016,12,7,13,30,34.0,230.0,1.5,14.0,250.0,258.56,208.23
2016,12,7,13,45,257.5,210.0,1.5,14.5,347.5,498.37,402.11
2016,12,7,14,0,481.0,190.0,1.5,15.0,445.0,705.5,557.91
2016,12,7,14,15,374.5,198.5,1.35,15.0,391.0,581.96,463.22
2016,12,7,14,30,268.0,207.0,1.2,15.0,337.0,486.88,390.16
2016,12,7,14,45,361.0,175.5,1.05,15.5,336.5,521.97,419.06
2016,12,7,15,0,454.0,144.0,0.9,16.0,336.0,570.66,455.48
2016,12,7,15,15,427.5,135.5,0.75,15.5,302.0,522.26,418.61
2016,12,7,15,30,401.0,127.0,0.6,15.0,268.0,474.8,382.7
2016,12,7,15,45,377.5,112.5,0.45,15.0,231.0,423.99,342.9
2016,12,7,16,0,354.0,98.0,0.3,15.0,194.0,374.48,303.13
2016,12,7,16,15,317.0,82.0,0.45,14.0,156.0,316.41,257.92
2016,12,7,16,30,280.0,66.0,0.6,13.0,118.0,261.49,212.83
2016,12,7,16,45,216.0,49.5,0.8,12.5,82.5,195.42,156.04
2016,12,7,17,0,152.0,33.0,1.0,12.0,47.0,136.23,99.12
2016,12,7,17,15,76.0,16.5,1.2,11.5,23.5,63.05,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.5,6.65,2.0,3.5,0.0,0.0
2016,12,8,7,30,0.0,7.0,6.8,2.0,7.0,5.51,0.0
2016,12,8,7,45,0.0,24.5,6.95,2.0,24.5,20.79,9.07
2016,12,8,8,0,0.0,42.0,7.1,2.0,42.0,37.55,26.65
2016,12,8,8,15,12.0,61.5,7.2,2.0,64.5,62.25,49.35
2016,12,8,8,30,24.0,81.0,7.3,2.0,87.0,96.51,80.57
2016,12,8,8,45,36.5,100.0,7.45,2.5,110.5,124.33,105.83
2016,12,8,9,0,49.0,119.0,7.6,3.0,134.0,153.33,131.79
2016,12,8,9,15,58.5,138.0,7.6,3.0,158.5,181.27,156.63
2016,12,8,9,30,68.0,157.0,7.6,3.0,183.0,210.11,181.96
2016,12,8,9,45,69.5,175.0,7.6,3.5,204.0,231.95,200.32
2016,12,8,10,0,71.0,193.0,7.6,4.0,225.0,254.04,218.63
2016,12,8,10,15,50.0,195.0,7.55,4.0,218.5,236.58,202.43
2016,12,8,10,30,29.0,197.0,7.5,4.0,212.0,218.5,185.68
2016,12,8,10,45,29.5,208.0,7.45,4.0,223.5,230.63,195.76
2016,12,8,11,0,30.0,219.0,7.4,4.0,235.0,242.99,205.99
2016,12,8,11,15,15.0,188.0,7.3,3.5,196.0,174.05,146.43
2016,12,8,11,30,0.0,157.0,7.2,3.0,157.0,128.78,106.78
2016,12,8,11,45,85.5,218.5,7.1,3.0,269.5,296.73,254.58
2016,12,8,12,0,171.0,280.0,7.0,3.0,382.0,481.39,411.55
2016,12,8,12,15,230.0,274.5,6.9,3.0,412.0,535.55,457.88
2016,12,8,12,30,289.0,269.0,6.8,3.0,442.0,614.28,523.63
2016,12,8,12,45,195.5,270.5,6.75,3.0,387.0,495.01,422.82
2016,12,8,13,0,102.0,272.0,6.7,3.0,332.0,377.07,321.63
2016,12,8,13,15,86.0,261.5,6.6,3.0,311.5,348.11,297.08
2016,12,8,13,30,70.0,251.0,6.5,3.0,291.0,319.63,272.68
2016,12,8,13,45,135.5,246.0,6.45,3.0,319.5,400.23,343.38
2016,12,8,14,0,201.0,241.0,6.4,3.0,348.0,455.02,391.78
2016,12,8,14,15,100.5,188.0,6.35,3.0,241.5,294.25,253.52
2016,12,8,14,30,0.0,135.0,6.3,3.0,135.0,110.77,91.74
2016,12,8,14,45,94.0,158.5,6.25,3.5,198.0,250.57,216.83
2016,12,8,15,0,188.0,182.0,6.2,4.0,261.0,356.78,310.06
2016,12,8,15,15,178.5,166.0,6.0,3.5,235.5,325.51,283.74
2016,12,8,15,30,169.0,150.0,5.8,3.0,210.0,294.84,257.77
2016,12,8,15,45,161.5,130.5,5.65,3.0,181.5,261.7,228.88
2016,12,8,16,0,154.0,111.0,5.5,3.0,153.0,229.04,199.85
2016,12,8,16,15,137.5,91.0,5.15,2.5,123.5,190.58,165.2
2016,12,8,16,30,121.0,71.0,4.8,2.0,94.0,153.41,130.99
2016,12,8,16,45,94.0,51.5,4.45,2.0,66.0,112.65,92.78
2016,12,8,17,0,67.0,32.0,4.1,2.0,38.0,73.61,53.83
2016,12,8,17,15,33.5,16.0,3.85,1.5,19.0,32.9,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-0.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-1.5,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,76.5,6.0,2.35,-2.5,8.0,0.0,0.0
2016,12,9,7,30,153.0,12.0,2.6,-2.0,16.0,70.36,0.0
2016,12,9,7,45,307.5,24.0,2.85,-1.5,54.0,190.42,124.33
2016,12,9,8,0,462.0,36.0,3.1,-1.0,92.0,302.51,252.96
2016,12,9,8,15,546.0,43.5,3.2,-0.5,139.0,382.24,329.21
2016,12,9,8,30,630.0,51.0,3.3,0.0,186.0,469.63,408.45
2016,12,9,8,45,682.5,56.0,3.45,0.5,233.5,535.96,467.53
2016,12,9,9,0,735.0,61.0,3.6,1.0,281.0,610.7,530.86
2016,12,9,9,15,388.0,106.0,3.45,1.5,224.0,435.4,380.24
2016,12,9,9,30,41.0,151.0,3.3,2.0,167.0,181.7,155.49
2016,12,9,9,45,43.5,167.0,3.2,2.5,185.0,200.9,172.1
2016,12,9,10,0,46.0,183.0,3.1,3.0,203.0,220.48,188.22
2016,12,9,10,15,47.5,196.0,2.95,3.5,218.5,235.86,200.5
2016,12,9,10,30,49.0,209.0,2.8,4.0,234.0,251.54,212.89
2016,12,9,10,45,49.5,220.0,2.65,4.5,246.0,264.12,222.53
